Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,55.5,36.5,0.5,10.65,46.0,71.37,55.4
2018,1,11,16,30,19.0,22.0,0.5,10.5,24.0,27.86,17.41
2018,1,11,16,45,11.5,13.0,0.5,10.35,14.0,15.8,3.39
2018,1,11,17,0,4.0,4.0,0.5,10.2,4.0,4.87,0.0
2018,1,11,17,15,2.0,2.0,0.5,10.1,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,7,15,25.5,2.5,1.05,8.0,2.0,0.0,0.0
2018,1,12,7,30,51.0,5.0,1.0,8.3,4.0,0.0,0.0
2018,1,12,7,45,113.5,15.5,0.95,8.65,21.5,55.72,0.0
2018,1,12,8,0,176.0,26.0,0.9,9.0,39.0,127.14,82.34
2018,1,12,8,15,373.0,31.0,0.9,9.2,82.5,244.48,194.82
2018,1,12,8,30,570.0,36.0,0.9,9.4,126.0,372.45,304.46
2018,1,12,8,45,630.0,41.0,0.9,9.6,167.0,444.07,366.07
2018,1,12,9,0,690.0,46.0,0.9,9.8,208.0,520.1,429.0
2018,1,12,9,15,734.5,49.0,0.9,10.05,248.0,586.95,481.75
2018,1,12,9,30,779.0,52.0,0.9,10.3,288.0,655.64,532.43
2018,1,12,9,45,810.5,54.0,0.9,10.55,324.5,714.41,574.02
2018,1,12,10,0,842.0,56.0,0.9,10.8,361.0,765.13,608.68
2018,1,12,10,15,859.5,57.5,0.85,11.15,390.5,810.2,637.54
2018,1,12,10,30,877.0,59.0,0.8,11.5,420.0,853.51,664.45
2018,1,12,10,45,888.5,60.0,0.8,11.8,443.0,888.66,686.24
2018,1,12,11,0,900.0,61.0,0.8,12.1,466.0,921.16,706.07
2018,1,12,11,15,907.5,61.5,0.8,12.4,482.5,946.32,720.87
2018,1,12,11,30,915.0,62.0,0.8,12.7,499.0,968.27,733.6
2018,1,12,11,45,918.5,62.5,0.8,12.95,508.0,982.98,741.77
2018,1,12,12,0,922.0,63.0,0.8,13.2,517.0,994.13,747.82
2018,1,12,12,15,923.0,63.5,0.8,13.35,519.0,999.18,750.37
2018,1,12,12,30,924.0,64.0,0.8,13.5,521.0,1000.54,750.77
2018,1,12,12,45,921.5,64.0,0.8,13.65,515.5,994.09,746.32
2018,1,12,13,0,919.0,64.0,0.8,13.8,510.0,983.99,739.77
2018,1,12,13,15,913.5,63.5,0.8,13.85,497.0,966.77,729.01
2018,1,12,13,30,908.0,63.0,0.8,13.9,484.0,946.14,716.19
2018,1,12,13,45,898.5,61.5,0.85,13.9,463.0,917.19,699.0
2018,1,12,14,0,889.0,60.0,0.9,13.9,442.0,885.31,679.74
2018,1,12,14,15,825.0,67.0,0.85,13.75,404.5,823.96,638.56
2018,1,12,14,30,761.0,74.0,0.8,13.6,367.0,753.03,590.23
2018,1,12,14,45,784.0,65.0,0.8,13.45,344.0,733.22,578.27
2018,1,12,15,0,807.0,56.0,0.8,13.3,321.0,708.92,562.08
2018,1,12,15,15,781.5,52.0,0.8,13.3,284.5,651.75,521.12
2018,1,12,15,30,756.0,48.0,0.8,13.3,248.0,594.46,479.11
2018,1,12,15,45,708.5,45.0,0.95,12.4,208.0,524.76,426.77
2018,1,12,16,0,661.0,42.0,1.1,11.5,168.0,457.53,372.82
2018,1,12,16,15,582.0,36.5,1.15,10.95,127.5,373.8,301.78
2018,1,12,16,30,503.0,31.0,1.2,10.4,87.0,296.64,231.56
2018,1,12,16,45,335.0,22.5,1.25,9.85,53.0,187.63,107.47
2018,1,12,17,0,167.0,14.0,1.3,9.3,19.0,72.91,0.0
2018,1,12,17,15,83.5,7.0,1.3,9.05,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,7,15,21.0,3.0,0.65,8.8,2.5,0.0,0.0
2018,1,13,7,30,42.0,6.0,0.6,9.3,5.0,0.0,0.0
2018,1,13,7,45,81.0,17.5,0.6,9.8,21.5,45.15,0.0
2018,1,13,8,0,120.0,29.0,0.6,10.3,38.0,98.49,63.32
2018,1,13,8,15,193.5,41.5,0.55,10.8,67.0,167.47,132.13
2018,1,13,8,30,267.0,54.0,0.5,11.3,96.0,231.86,188.81
2018,1,13,8,45,319.5,65.0,0.5,11.8,130.0,289.6,238.48
2018,1,13,9,0,372.0,76.0,0.5,12.3,164.0,352.21,290.52
2018,1,13,9,15,397.0,87.0,0.5,12.7,195.0,400.3,329.24
2018,1,13,9,30,422.0,98.0,0.5,13.1,226.0,449.7,367.7
2018,1,13,9,45,471.5,102.0,0.45,13.45,261.0,510.14,413.4
2018,1,13,10,0,521.0,106.0,0.4,13.8,296.0,573.03,459.07
2018,1,13,10,15,541.5,111.5,0.4,14.15,323.0,622.99,493.55
2018,1,13,10,30,562.0,117.0,0.4,14.5,350.0,665.43,522.0
2018,1,13,10,45,644.0,105.0,0.4,14.85,386.0,742.01,573.86
2018,1,13,11,0,726.0,93.0,0.4,15.2,422.0,818.27,623.46
2018,1,13,11,15,808.5,80.0,0.4,15.45,458.0,888.47,667.85
2018,1,13,11,30,891.0,67.0,0.4,15.7,494.0,952.5,707.25
2018,1,13,11,45,852.0,76.0,0.4,16.0,490.5,948.14,702.06
2018,1,13,12,0,813.0,85.0,0.4,16.3,487.0,928.65,688.43
2018,1,13,12,15,864.0,74.5,0.4,16.4,503.0,956.95,706.61
2018,1,13,12,30,915.0,64.0,0.4,16.5,519.0,992.42,728.52
2018,1,13,12,45,819.0,85.5,0.45,16.65,489.5,934.53,691.73
2018,1,13,13,0,723.0,107.0,0.5,16.8,460.0,868.24,650.3
2018,1,13,13,15,656.5,118.5,0.5,16.75,432.5,809.54,612.66
2018,1,13,13,30,590.0,130.0,0.5,16.7,405.0,748.73,572.74
2018,1,13,13,45,687.5,101.0,0.5,16.7,408.0,791.23,603.43
2018,1,13,14,0,785.0,72.0,0.5,16.7,411.0,818.98,622.43
2018,1,13,14,15,810.0,64.5,0.45,16.4,396.0,808.71,615.72
2018,1,13,14,30,835.0,57.0,0.4,16.1,381.0,785.46,600.73
2018,1,13,14,45,730.5,67.5,0.4,15.85,333.5,694.57,539.35
2018,1,13,15,0,626.0,78.0,0.4,15.6,286.0,604.2,477.01
2018,1,13,15,15,655.5,65.5,0.4,15.6,261.0,583.17,463.14
2018,1,13,15,30,685.0,53.0,0.4,15.6,236.0,553.58,441.21
2018,1,13,15,45,664.5,46.5,0.45,14.5,200.5,499.83,400.85
2018,1,13,16,0,644.0,40.0,0.5,13.4,165.0,446.4,358.41
2018,1,13,16,15,499.5,38.5,0.5,12.9,121.0,338.03,269.48
2018,1,13,16,30,355.0,37.0,0.5,12.4,77.0,238.75,184.88
2018,1,13,16,45,238.5,25.0,0.55,11.9,47.0,150.64,90.76
2018,1,13,17,0,122.0,13.0,0.6,11.4,17.0,55.79,0.0
2018,1,13,17,15,61.0,6.5,0.6,11.3,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,7,15,21.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,1,14,7,30,42.0,4.0,1.4,8.5,4.0,3.41,0.0
2018,1,14,7,45,47.5,14.5,1.35,8.7,16.5,30.03,0.0
2018,1,14,8,0,53.0,25.0,1.3,8.9,29.0,54.95,33.8
2018,1,14,8,15,48.0,42.0,1.25,9.25,47.5,77.07,59.02
2018,1,14,8,30,43.0,59.0,1.2,9.6,66.0,86.99,69.12
2018,1,14,8,45,72.0,76.0,1.2,9.95,91.5,134.49,110.81
2018,1,14,9,0,101.0,93.0,1.2,10.3,117.0,175.54,146.61
2018,1,14,9,15,180.0,105.0,1.2,10.75,156.5,259.86,218.56
2018,1,14,9,30,259.0,117.0,1.2,11.2,196.0,338.93,284.28
2018,1,14,9,45,307.0,124.0,1.2,11.6,228.5,393.8,328.53
2018,1,14,10,0,355.0,131.0,1.2,12.0,261.0,469.72,387.86
2018,1,14,10,15,215.0,148.0,1.2,12.2,228.5,367.58,303.58
2018,1,14,10,30,75.0,165.0,1.2,12.4,196.0,237.85,195.58
2018,1,14,10,45,72.5,178.0,1.2,12.65,209.5,252.23,207.29
2018,1,14,11,0,70.0,191.0,1.2,12.9,223.0,266.56,218.17
2018,1,14,11,15,124.0,202.5,1.2,13.05,261.5,351.58,287.09
2018,1,14,11,30,178.0,214.0,1.2,13.2,300.0,419.4,340.66
2018,1,14,11,45,235.0,210.0,1.15,13.3,325.5,491.84,396.54
2018,1,14,12,0,292.0,206.0,1.1,13.4,351.0,544.09,436.26
2018,1,14,12,15,336.0,199.0,1.1,13.45,366.5,579.33,463.08
2018,1,14,12,30,380.0,192.0,1.1,13.5,382.0,613.43,489.0
2018,1,14,12,45,243.5,199.0,1.1,13.55,320.5,487.63,391.37
2018,1,14,13,0,107.0,206.0,1.1,13.6,259.0,341.51,275.9
2018,1,14,13,15,64.0,188.5,1.1,13.55,220.0,257.26,209.04
2018,1,14,13,30,21.0,171.0,1.1,13.5,181.0,178.33,144.13
2018,1,14,13,45,13.0,156.0,1.1,13.45,162.0,154.99,125.13
2018,1,14,14,0,5.0,141.0,1.1,13.4,143.0,132.28,106.26
2018,1,14,14,15,36.5,145.5,1.1,13.2,160.0,179.63,147.05
2018,1,14,14,30,68.0,150.0,1.1,13.0,177.0,212.78,175.5
2018,1,14,14,45,100.5,141.0,1.15,12.8,177.0,243.26,201.63
2018,1,14,15,0,133.0,132.0,1.2,12.6,177.0,255.02,212.31
2018,1,14,15,15,178.0,117.0,1.2,12.6,169.5,265.13,221.53
2018,1,14,15,30,223.0,102.0,1.2,12.6,162.0,284.53,237.5
2018,1,14,15,45,193.5,87.0,1.15,11.9,133.0,237.8,198.09
2018,1,14,16,0,164.0,72.0,1.1,11.2,104.0,193.61,160.16
2018,1,14,16,15,131.5,57.0,1.05,10.95,79.0,150.62,122.16
2018,1,14,16,30,99.0,42.0,1.0,10.7,54.0,110.95,86.15
2018,1,14,16,45,72.0,27.5,0.95,10.45,34.5,74.58,45.8
2018,1,14,17,0,45.0,13.0,0.9,10.2,15.0,27.64,0.0
2018,1,14,17,15,22.5,6.5,0.9,10.0,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,1.3,8.15,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,1.3,8.4,5.0,4.27,0.0
2018,1,15,7,45,102.0,17.0,1.35,8.6,23.5,52.28,0.0
2018,1,15,8,0,170.0,29.0,1.4,8.8,42.0,128.75,86.91
2018,1,15,8,15,221.5,42.0,1.4,9.15,70.5,180.6,144.32
2018,1,15,8,30,273.0,55.0,1.4,9.5,99.0,235.31,194.25
2018,1,15,8,45,387.0,60.5,1.35,9.8,142.0,322.24,269.6
2018,1,15,9,0,501.0,66.0,1.3,10.1,185.0,426.02,356.21
2018,1,15,9,15,583.0,65.5,1.3,10.35,227.5,506.51,421.74
2018,1,15,9,30,665.0,65.0,1.3,10.6,270.0,591.87,488.15
2018,1,15,9,45,497.0,101.0,1.3,10.85,264.0,527.64,436.2
2018,1,15,10,0,329.0,137.0,1.3,11.1,258.0,438.32,363.55
2018,1,15,10,15,338.5,149.0,1.3,11.2,282.0,472.15,390.45
2018,1,15,10,30,348.0,161.0,1.3,11.3,306.0,505.59,415.6
2018,1,15,10,45,264.0,180.5,1.3,11.4,294.0,464.23,380.48
2018,1,15,11,0,180.0,200.0,1.3,11.5,282.0,398.22,326.48
2018,1,15,11,15,133.0,205.0,1.3,11.5,267.0,362.91,297.33
2018,1,15,11,30,86.0,210.0,1.3,11.5,252.0,305.67,250.33
2018,1,15,11,45,96.0,217.0,1.25,11.55,264.5,324.52,265.69
2018,1,15,12,0,106.0,224.0,1.2,11.6,277.0,343.57,280.68
2018,1,15,12,15,70.5,210.5,1.2,11.6,246.0,291.15,237.67
2018,1,15,12,30,35.0,197.0,1.2,11.6,215.0,239.1,194.72
2018,1,15,12,45,24.5,184.5,1.2,11.6,197.0,195.31,159.03
2018,1,15,13,0,14.0,172.0,1.2,11.6,179.0,171.56,139.32
2018,1,15,13,15,15.0,166.5,1.2,11.6,174.0,166.91,135.72
2018,1,15,13,30,16.0,161.0,1.2,11.6,169.0,162.35,132.15
2018,1,15,13,45,17.5,145.5,1.15,11.6,153.5,147.54,120.1
2018,1,15,14,0,19.0,130.0,1.1,11.6,138.0,132.92,108.17
2018,1,15,14,15,51.5,132.0,1.1,11.5,152.5,175.97,145.6
2018,1,15,14,30,84.0,134.0,1.1,11.4,167.0,221.69,184.5
2018,1,15,14,45,52.0,111.5,1.05,11.35,131.5,151.65,125.39
2018,1,15,15,0,20.0,89.0,1.0,11.3,96.0,100.42,81.41
2018,1,15,15,15,60.5,94.0,1.0,11.3,111.5,136.73,113.55
2018,1,15,15,30,101.0,99.0,1.0,11.3,127.0,183.72,153.49
2018,1,15,15,45,69.0,87.0,0.9,11.0,104.5,134.86,111.19
2018,1,15,16,0,37.0,75.0,0.8,10.7,82.0,101.74,82.09
2018,1,15,16,15,26.0,58.0,0.8,10.55,62.5,75.97,59.33
2018,1,15,16,30,15.0,41.0,0.8,10.4,43.0,51.0,37.03
2018,1,15,16,45,17.0,26.5,0.75,10.2,28.0,35.29,19.9
2018,1,15,17,0,19.0,12.0,0.7,10.0,13.0,17.25,0.0
2018,1,15,17,15,9.5,6.0,0.7,10.05,6.5,5.12,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.0,0.65,7.85,1.0,0.0,0.0
2018,1,16,7,30,5.0,2.0,0.6,8.1,2.0,1.71,0.0
2018,1,16,7,45,2.5,9.5,0.55,8.3,9.5,9.03,0.0
2018,1,16,8,0,0.0,17.0,0.5,8.5,17.0,14.02,4.78
2018,1,16,8,15,0.0,25.0,0.5,8.7,25.0,20.63,11.83
2018,1,16,8,30,0.0,33.0,0.5,8.9,33.0,27.26,17.94
2018,1,16,8,45,0.0,41.5,0.5,9.15,41.5,34.32,24.29
2018,1,16,9,0,0.0,50.0,0.5,9.4,50.0,41.38,30.56
2018,1,16,9,15,0.0,60.0,0.5,9.6,60.0,50.08,38.16
2018,1,16,9,30,0.0,70.0,0.5,9.8,70.0,59.09,45.91
2018,1,16,9,45,0.5,86.5,0.5,10.05,86.5,75.1,59.59
2018,1,16,10,0,1.0,103.0,0.5,10.3,103.0,91.42,73.34
2018,1,16,10,15,26.0,131.0,0.5,10.45,141.5,153.13,126.02
2018,1,16,10,30,51.0,159.0,0.5,10.6,180.0,208.51,172.0
2018,1,16,10,45,83.0,175.0,0.55,10.8,212.0,256.96,211.84
2018,1,16,11,0,115.0,191.0,0.6,11.0,244.0,326.08,267.2
2018,1,16,11,15,89.5,189.0,0.55,11.1,231.0,281.29,229.95
2018,1,16,11,30,64.0,187.0,0.5,11.2,218.0,254.67,207.68
2018,1,16,11,45,56.5,189.5,0.45,11.3,217.5,250.52,203.89
2018,1,16,12,0,49.0,192.0,0.4,11.4,217.0,246.26,199.88
2018,1,16,12,15,27.5,162.5,0.4,11.55,176.5,189.35,153.25
2018,1,16,12,30,6.0,133.0,0.4,11.7,136.0,122.44,97.78
2018,1,16,12,45,10.5,149.0,0.4,11.8,154.0,143.26,115.44
2018,1,16,13,0,15.0,165.0,0.4,11.9,172.0,164.72,133.13
2018,1,16,13,15,26.5,177.5,0.4,11.9,190.0,206.92,167.84
2018,1,16,13,30,38.0,190.0,0.4,11.9,208.0,234.02,189.92
2018,1,16,13,45,34.5,162.5,0.4,11.95,178.5,196.93,160.0
2018,1,16,14,0,31.0,135.0,0.4,12.0,149.0,161.13,131.12
2018,1,16,14,15,21.5,118.0,0.35,11.85,127.5,133.29,108.13
2018,1,16,14,30,12.0,101.0,0.3,11.7,106.0,97.62,78.23
2018,1,16,14,45,40.0,98.5,0.3,11.6,112.5,126.68,104.0
2018,1,16,15,0,68.0,96.0,0.3,11.5,119.0,158.42,131.32
2018,1,16,15,15,169.0,96.5,0.3,11.5,145.5,245.65,205.23
2018,1,16,15,30,270.0,97.0,0.3,11.5,172.0,309.65,257.24
2018,1,16,15,45,277.5,84.0,0.35,10.95,150.5,300.81,248.94
2018,1,16,16,0,285.0,71.0,0.4,10.4,129.0,275.61,227.33
2018,1,16,16,15,243.0,57.0,0.45,10.2,98.5,221.46,180.49
2018,1,16,16,30,201.0,43.0,0.5,10.0,68.0,171.58,135.81
2018,1,16,16,45,132.5,28.0,0.55,9.8,42.0,111.7,76.3
2018,1,16,17,0,64.0,13.0,0.6,9.6,16.0,34.78,0.0
2018,1,16,17,15,32.0,6.5,0.6,9.6,8.0,15.67,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,7,15,11.5,1.5,1.1,7.85,1.5,0.0,0.0
2018,1,17,7,30,23.0,3.0,1.0,8.3,3.0,2.56,0.0
2018,1,17,7,45,49.5,17.0,0.95,8.7,20.0,32.72,0.0
2018,1,17,8,0,76.0,31.0,0.9,9.1,37.0,82.46,55.52
2018,1,17,8,15,112.0,46.0,0.95,9.6,61.0,122.08,96.43
2018,1,17,8,30,148.0,61.0,1.0,10.1,85.0,164.11,134.41
2018,1,17,8,45,170.0,77.0,1.0,10.6,112.0,203.13,168.9
2018,1,17,9,0,192.0,93.0,1.0,11.1,139.0,244.15,204.15
2018,1,17,9,15,210.5,107.0,1.0,11.45,165.5,281.9,235.87
2018,1,17,9,30,229.0,121.0,1.0,11.8,192.0,321.03,267.84
2018,1,17,9,45,139.5,132.5,1.05,12.2,177.5,259.62,215.84
2018,1,17,10,0,50.0,144.0,1.1,12.6,163.0,189.94,156.11
2018,1,17,10,15,37.5,150.0,1.1,12.75,165.0,186.1,152.51
2018,1,17,10,30,25.0,156.0,1.1,12.9,167.0,166.82,135.89
2018,1,17,10,45,92.5,177.0,1.1,13.0,219.5,267.65,220.34
2018,1,17,11,0,160.0,198.0,1.1,13.1,272.0,376.28,307.48
2018,1,17,11,15,277.5,193.0,1.05,13.1,327.0,503.05,406.94
2018,1,17,11,30,395.0,188.0,1.0,13.1,382.0,613.53,490.37
2018,1,17,11,45,485.0,169.0,1.0,13.1,411.5,704.66,556.81
2018,1,17,12,0,575.0,150.0,1.0,13.1,441.0,773.78,605.3
2018,1,17,12,15,518.5,165.5,0.95,13.05,428.5,739.87,579.69
2018,1,17,12,30,462.0,181.0,0.9,13.0,416.0,702.98,551.92
2018,1,17,12,45,344.5,200.5,0.9,12.9,375.0,588.03,466.95
2018,1,17,13,0,227.0,220.0,0.9,12.8,334.0,475.16,381.22
2018,1,17,13,15,230.0,213.5,0.9,12.7,326.0,467.48,377.01
2018,1,17,13,30,233.0,207.0,0.9,12.6,318.0,459.04,371.24
2018,1,17,13,45,228.5,199.0,0.85,12.5,304.5,440.94,357.61
2018,1,17,14,0,224.0,191.0,0.8,12.4,291.0,422.43,343.68
2018,1,17,14,15,211.5,179.5,0.8,12.3,269.5,392.0,320.53
2018,1,17,14,30,199.0,168.0,0.8,12.2,248.0,361.82,297.35
2018,1,17,14,45,183.5,155.0,0.8,12.1,224.0,327.65,270.57
2018,1,17,15,0,168.0,142.0,0.8,12.0,200.0,294.28,244.0
2018,1,17,15,15,156.5,124.5,0.8,12.0,174.0,258.74,215.23
2018,1,17,15,30,145.0,107.0,0.8,12.0,148.0,223.91,186.44
2018,1,17,15,45,149.5,93.0,0.85,11.45,129.5,204.92,170.75
2018,1,17,16,0,154.0,79.0,0.9,10.9,111.0,196.69,163.01
2018,1,17,16,15,125.5,62.5,0.95,10.7,84.5,154.24,125.64
2018,1,17,16,30,97.0,46.0,1.0,10.5,58.0,114.56,90.04
2018,1,17,16,45,62.0,30.0,1.05,10.25,36.5,66.84,45.03
2018,1,17,17,0,27.0,14.0,1.1,10.0,15.0,21.97,0.0
2018,1,17,17,15,13.5,7.0,1.15,9.9,7.5,10.26,0.0
2018,1,17,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,18,7,15,1.0,1.0,0.6,9.9,1.0,0.0,0.0
2018,1,18,7,30,2.0,2.0,0.6,9.9,2.0,2.33,0.0
2018,1,18,7,45,1.0,11.5,0.6,9.9,11.5,10.18,0.0
2018,1,18,8,0,0.0,21.0,0.6,9.9,21.0,17.34,7.49
2018,1,18,8,15,1.0,33.0,0.65,9.9,33.0,28.64,18.54
2018,1,18,8,30,2.0,45.0,0.7,9.9,45.0,40.11,28.91
2018,1,18,8,45,4.0,51.0,0.7,9.95,51.5,45.7,34.11
2018,1,18,9,0,6.0,57.0,0.7,10.0,58.0,51.86,39.68
2018,1,18,9,15,3.0,40.5,0.75,10.1,41.0,35.5,25.48
2018,1,18,9,30,0.0,24.0,0.8,10.2,24.0,19.78,11.68
2018,1,18,9,45,0.0,21.0,0.85,10.25,21.0,17.3,9.5
2018,1,18,10,0,0.0,18.0,0.9,10.3,18.0,14.83,7.32
2018,1,18,10,15,0.0,29.0,0.95,10.35,29.0,23.94,15.22
2018,1,18,10,30,0.0,40.0,1.0,10.4,40.0,33.06,23.09
2018,1,18,10,45,0.0,36.5,1.05,10.45,36.5,30.17,20.53
2018,1,18,11,0,0.0,33.0,1.1,10.5,33.0,27.27,17.99
2018,1,18,11,15,0.0,46.0,1.1,10.6,46.0,38.07,27.25
2018,1,18,11,30,0.0,59.0,1.1,10.7,59.0,48.89,36.48
2018,1,18,11,45,0.0,71.0,1.15,10.75,71.0,58.91,44.97
2018,1,18,12,0,0.0,83.0,1.2,10.8,83.0,68.94,53.46
2018,1,18,12,15,0.0,88.5,1.2,10.75,88.5,73.69,57.47
2018,1,18,12,30,0.0,94.0,1.2,10.7,94.0,78.76,61.77
2018,1,18,12,45,1.5,120.5,1.2,10.7,121.5,105.5,84.4
2018,1,18,13,0,3.0,147.0,1.2,10.7,149.0,133.73,108.09
2018,1,18,13,15,1.5,129.5,1.2,10.55,130.5,114.74,92.19
2018,1,18,13,30,0.0,112.0,1.2,10.4,112.0,96.27,76.75
2018,1,18,13,45,14.0,101.5,1.2,10.25,108.0,99.32,80.19
2018,1,18,14,0,28.0,91.0,1.2,10.1,104.0,109.42,89.54
2018,1,18,14,15,20.0,91.0,1.25,9.95,100.0,101.99,83.01
2018,1,18,14,30,12.0,91.0,1.3,9.8,96.0,87.52,70.49
2018,1,18,14,45,20.5,95.0,1.3,9.65,102.5,106.7,87.39
2018,1,18,15,0,29.0,99.0,1.3,9.5,109.0,118.3,97.67
2018,1,18,15,15,51.0,81.0,1.3,9.5,96.5,113.98,94.73
2018,1,18,15,30,73.0,63.0,1.3,9.5,84.0,118.2,98.82
2018,1,18,15,45,53.0,49.5,1.3,9.15,63.5,87.02,71.29
2018,1,18,16,0,33.0,36.0,1.3,8.8,43.0,57.7,45.22
2018,1,18,16,15,32.0,28.0,1.3,8.65,33.5,47.04,35.45
2018,1,18,16,30,31.0,20.0,1.3,8.5,24.0,36.42,25.5
2018,1,18,16,45,26.0,13.5,1.3,8.35,16.0,25.92,14.66
2018,1,18,17,0,21.0,7.0,1.3,8.2,8.0,17.61,0.0
2018,1,18,17,15,10.5,3.5,1.3,8.1,4.0,6.33,0.0
2018,1,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,11.0,2.5,0.9,5.25,2.5,0.0,0.0
2018,1,19,7,30,22.0,5.0,0.9,5.5,5.0,11.11,0.0
2018,1,19,7,45,86.0,18.0,0.85,5.75,24.5,46.79,0.0
2018,1,19,8,0,150.0,31.0,0.8,6.0,44.0,123.22,88.15
2018,1,19,8,15,290.0,42.0,0.85,6.15,84.5,211.09,171.24
2018,1,19,8,30,430.0,53.0,0.9,6.3,125.0,316.37,263.08
2018,1,19,8,45,529.5,57.0,0.9,6.5,170.5,403.99,338.31
2018,1,19,9,0,629.0,61.0,0.9,6.7,216.0,499.69,417.53
2018,1,19,9,15,672.0,65.0,0.85,6.9,255.5,564.64,469.16
2018,1,19,9,30,715.0,69.0,0.8,7.1,295.0,631.56,519.46
2018,1,19,9,45,721.5,75.5,0.8,7.3,325.5,675.24,550.44
2018,1,19,10,0,728.0,82.0,0.8,7.5,356.0,717.19,579.62
2018,1,19,10,15,752.0,84.0,0.8,7.7,387.0,766.14,613.22
2018,1,19,10,30,776.0,86.0,0.8,7.9,418.0,808.48,641.32
2018,1,19,10,45,529.5,128.0,0.85,8.15,360.0,656.86,530.08
2018,1,19,11,0,283.0,170.0,0.9,8.4,302.0,472.92,387.88
2018,1,19,11,15,171.0,160.5,0.9,8.5,241.0,340.7,282.85
2018,1,19,11,30,59.0,151.0,0.9,8.6,180.0,205.65,170.24
2018,1,19,11,45,85.0,160.5,0.9,8.75,203.5,261.31,217.16
2018,1,19,12,0,111.0,170.0,0.9,8.9,227.0,298.96,247.94
2018,1,19,12,15,110.0,168.0,0.95,8.9,224.5,295.9,245.3
2018,1,19,12,30,109.0,166.0,1.0,8.9,222.0,292.49,242.68
2018,1,19,12,45,93.0,174.5,1.05,8.9,222.0,286.9,237.6
2018,1,19,13,0,77.0,183.0,1.1,8.9,222.0,261.4,216.56
2018,1,19,13,15,168.0,153.0,1.1,8.85,235.5,331.34,277.05
2018,1,19,13,30,259.0,123.0,1.1,8.8,249.0,397.18,332.46
2018,1,19,13,45,468.5,115.5,1.15,8.7,332.0,599.35,492.87
2018,1,19,14,0,678.0,108.0,1.2,8.6,415.0,778.8,625.37
2018,1,19,14,15,730.5,93.0,1.2,8.5,406.0,786.73,629.94
2018,1,19,14,30,783.0,78.0,1.2,8.4,397.0,783.58,628.81
2018,1,19,14,45,779.5,72.0,1.25,8.25,368.0,745.68,603.15
2018,1,19,15,0,776.0,66.0,1.3,8.1,339.0,705.38,575.51
2018,1,19,15,15,601.0,77.0,1.3,8.1,274.5,562.75,467.84
2018,1,19,15,30,426.0,88.0,1.3,8.1,210.0,421.31,354.44
2018,1,19,15,45,336.5,80.5,1.3,7.6,168.0,334.64,283.22
2018,1,19,16,0,247.0,73.0,1.3,7.1,126.0,242.66,205.15
2018,1,19,16,15,254.0,57.0,1.3,6.8,101.0,227.31,190.03
2018,1,19,16,30,261.0,41.0,1.3,6.5,76.0,197.35,160.87
2018,1,19,16,45,188.0,29.0,1.3,6.15,49.5,137.6,102.6
2018,1,19,17,0,115.0,17.0,1.3,5.8,23.0,74.14,0.0
2018,1,19,17,15,57.5,8.5,1.3,5.75,11.5,25.59,0.0
2018,1,19,17,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,7,15,7.5,2.0,1.4,3.55,2.0,0.0,0.0
2018,1,20,7,30,15.0,4.0,1.4,4.0,4.0,8.06,0.0
2018,1,20,7,45,79.5,18.5,1.4,4.45,24.5,55.98,0.0
2018,1,20,8,0,144.0,33.0,1.4,4.9,45.0,123.69,89.94
2018,1,20,8,15,308.0,40.5,1.4,5.35,86.5,219.14,179.04
2018,1,20,8,30,472.0,48.0,1.4,5.8,128.0,333.43,278.88
2018,1,20,8,45,596.0,48.5,1.4,6.25,177.5,432.36,363.89
2018,1,20,9,0,720.0,49.0,1.4,6.7,227.0,538.19,451.66
2018,1,20,9,15,761.5,51.5,1.4,7.15,268.0,604.36,504.35
2018,1,20,9,30,803.0,54.0,1.4,7.6,309.0,672.06,554.68
2018,1,20,9,45,825.5,56.0,1.4,8.05,344.5,725.67,592.71
2018,1,20,10,0,848.0,58.0,1.4,8.5,380.0,770.55,623.37
2018,1,20,10,15,863.0,60.5,1.45,8.8,410.5,815.94,654.71
2018,1,20,10,30,878.0,63.0,1.5,9.1,441.0,859.39,684.15
2018,1,20,10,45,888.0,65.0,1.5,9.4,465.0,895.44,707.32
2018,1,20,11,0,898.0,67.0,1.5,9.7,489.0,928.75,728.39
2018,1,20,11,15,904.5,68.0,1.5,9.8,506.0,954.46,744.62
2018,1,20,11,30,911.0,69.0,1.5,9.9,523.0,976.91,758.69
2018,1,20,11,45,895.0,74.0,1.5,10.05,527.5,979.41,759.12
2018,1,20,12,0,879.0,79.0,1.5,10.2,532.0,977.91,757.27
2018,1,20,12,15,874.0,80.5,1.5,10.2,532.5,990.06,765.37
2018,1,20,12,30,869.0,82.0,1.5,10.2,533.0,987.44,763.4
2018,1,20,12,45,890.5,77.0,1.55,10.25,535.0,987.59,764.36
2018,1,20,13,0,912.0,72.0,1.6,10.3,537.0,995.03,770.42
2018,1,20,13,15,907.0,71.0,1.55,10.2,524.0,978.18,758.84
2018,1,20,13,30,902.0,70.0,1.5,10.1,511.0,957.87,745.32
2018,1,20,13,45,893.0,68.5,1.5,10.05,490.5,929.85,727.21
2018,1,20,14,0,884.0,67.0,1.5,10.0,470.0,898.83,707.03
2018,1,20,14,15,866.5,66.5,1.5,9.85,442.5,858.88,680.66
2018,1,20,14,30,849.0,66.0,1.5,9.7,415.0,825.33,658.64
2018,1,20,14,45,766.5,70.0,1.5,9.5,366.5,733.69,593.74
2018,1,20,15,0,684.0,74.0,1.5,9.3,318.0,649.52,532.98
2018,1,20,15,15,713.5,64.0,1.5,9.3,294.0,625.42,516.09
2018,1,20,15,30,743.0,54.0,1.5,9.3,270.0,601.38,498.05
2018,1,20,15,45,623.0,57.0,1.45,8.5,220.0,496.31,414.41
2018,1,20,16,0,503.0,60.0,1.4,7.7,170.0,396.5,332.17
2018,1,20,16,15,421.5,51.0,1.4,7.3,129.5,314.34,261.77
2018,1,20,16,30,340.0,42.0,1.4,6.9,89.0,239.97,195.69
2018,1,20,16,45,238.5,31.5,1.4,6.55,58.5,162.84,123.34
2018,1,20,17,0,137.0,21.0,1.4,6.2,28.0,88.73,4.47
2018,1,20,17,15,68.5,10.5,1.35,6.1,14.0,30.85,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,7,15,7.5,2.5,0.9,5.8,2.5,0.0,0.0
2018,1,21,7,30,15.0,5.0,0.9,5.9,5.0,8.89,0.0
2018,1,21,7,45,7.5,14.0,0.85,6.0,14.0,15.29,0.0
2018,1,21,8,0,0.0,23.0,0.8,6.1,23.0,19.04,9.44
2018,1,21,8,15,0.0,35.5,0.8,6.45,35.5,30.65,20.65
2018,1,21,8,30,0.0,48.0,0.8,6.8,48.0,42.0,30.96
2018,1,21,8,45,1.5,64.5,0.8,7.15,65.0,58.71,45.82
2018,1,21,9,0,3.0,81.0,0.8,7.5,82.0,75.55,60.62
2018,1,21,9,15,7.0,97.0,0.85,7.8,99.5,93.71,76.41
2018,1,21,9,30,11.0,113.0,0.9,8.1,117.0,112.31,92.38
2018,1,21,9,45,11.5,125.0,0.95,8.35,129.5,124.14,102.27
2018,1,21,10,0,12.0,137.0,1.0,8.6,142.0,136.18,112.22
2018,1,21,10,15,16.5,149.5,1.05,8.85,156.5,152.32,125.7
2018,1,21,10,30,21.0,162.0,1.1,9.1,171.0,168.92,139.41
2018,1,21,10,45,20.5,161.0,1.15,9.3,170.0,166.4,136.97
2018,1,21,11,0,20.0,160.0,1.2,9.5,169.0,164.21,134.9
2018,1,21,11,15,10.5,117.0,1.25,9.55,122.0,110.87,89.7
2018,1,21,11,30,1.0,74.0,1.3,9.6,75.0,62.37,48.12
2018,1,21,11,45,0.5,79.5,1.35,9.7,80.0,66.5,51.62
2018,1,21,12,0,0.0,85.0,1.4,9.8,85.0,70.62,55.05
2018,1,21,12,15,0.0,92.5,1.4,9.8,92.5,77.3,60.7
2018,1,21,12,30,0.0,100.0,1.4,9.8,100.0,84.24,66.58
2018,1,21,12,45,0.0,77.5,1.4,9.8,77.5,64.35,49.67
2018,1,21,13,0,0.0,55.0,1.4,9.8,55.0,45.57,33.67
2018,1,21,13,15,0.0,59.0,1.4,9.75,59.0,48.9,36.57
2018,1,21,13,30,0.0,63.0,1.4,9.7,63.0,52.23,39.47
2018,1,21,13,45,0.5,83.0,1.4,9.6,83.0,69.39,54.27
2018,1,21,14,0,1.0,103.0,1.4,9.5,103.0,88.82,70.97
2018,1,21,14,15,2.0,112.0,1.4,9.45,112.5,98.99,79.78
2018,1,21,14,30,3.0,121.0,1.4,9.4,122.0,109.79,89.14
2018,1,21,14,45,1.5,72.5,1.4,9.35,73.0,61.35,47.73
2018,1,21,15,0,0.0,24.0,1.4,9.3,24.0,19.79,11.68
2018,1,21,15,15,0.0,29.5,1.4,9.3,29.5,24.33,15.7
2018,1,21,15,30,0.0,35.0,1.4,9.3,35.0,28.88,19.7
2018,1,21,15,45,0.0,35.0,1.4,9.15,35.0,28.89,19.69
2018,1,21,16,0,0.0,35.0,1.4,9.0,35.0,28.89,19.62
2018,1,21,16,15,0.0,28.0,1.45,8.95,28.0,23.09,14.4
2018,1,21,16,30,0.0,21.0,1.5,8.9,21.0,17.3,9.15
2018,1,21,16,45,0.0,14.5,1.5,8.85,14.5,11.93,4.07
2018,1,21,17,0,0.0,8.0,1.5,8.8,8.0,6.57,0.0
2018,1,21,17,15,0.0,4.0,1.5,8.8,4.0,3.41,0.0
2018,1,21,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
