Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,0,943.0,61.0,0.4,18.2,585.0,1021.04,737.74
2018,2,1,13,15,939.0,60.0,0.4,18.15,572.5,1005.14,728.19
2018,2,1,13,30,935.0,59.0,0.4,18.1,560.0,985.54,716.94
2018,2,1,13,45,928.0,58.5,0.45,18.1,540.5,960.22,703.17
2018,2,1,14,0,921.0,58.0,0.5,18.1,521.0,931.58,687.29
2018,2,1,14,15,909.5,57.0,0.5,17.95,494.5,895.1,665.5
2018,2,1,14,30,898.0,56.0,0.5,17.8,468.0,855.96,641.81
2018,2,1,14,45,881.0,55.0,0.55,17.65,435.0,809.84,614.01
2018,2,1,15,0,864.0,54.0,0.6,17.5,402.0,761.97,584.37
2018,2,1,15,15,687.5,75.5,0.6,17.5,336.0,632.5,494.91
2018,2,1,15,30,511.0,97.0,0.6,17.5,270.0,501.01,398.56
2018,2,1,15,45,451.0,91.0,0.7,16.4,229.0,423.49,342.19
2018,2,1,16,0,391.0,85.0,0.8,15.3,188.0,356.97,290.86
2018,2,1,16,15,340.0,73.0,0.9,14.7,151.0,293.56,239.3
2018,2,1,16,30,289.0,61.0,1.0,14.1,114.0,235.1,189.83
2018,2,1,16,45,275.5,46.0,1.05,13.55,85.0,194.99,153.46
2018,2,1,17,0,262.0,31.0,1.1,13.0,56.0,157.95,114.72
2018,2,1,17,15,170.0,19.5,1.15,12.85,32.5,88.68,0.0
2018,2,1,17,30,78.0,8.0,1.2,12.7,9.0,27.82,0.0
2018,2,1,17,45,39.0,4.0,1.2,12.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,7,15,32.0,6.0,1.1,11.95,7.0,0.0,0.0
2018,2,2,7,30,64.0,12.0,1.0,12.2,14.0,29.17,0.0
2018,2,2,7,45,200.5,25.5,0.85,12.4,46.5,116.1,69.67
2018,2,2,8,0,337.0,39.0,0.7,12.6,79.0,204.94,157.93
2018,2,2,8,15,350.5,52.0,0.7,13.05,109.0,244.49,195.77
2018,2,2,8,30,364.0,65.0,0.7,13.5,139.0,286.63,233.49
2018,2,2,8,45,393.0,77.5,0.65,14.0,174.5,338.14,276.79
2018,2,2,9,0,422.0,90.0,0.6,14.5,210.0,391.96,320.03
2018,2,2,9,15,450.0,100.0,0.55,14.8,245.5,444.07,360.47
2018,2,2,9,30,478.0,110.0,0.5,15.1,281.0,497.71,400.55
2018,2,2,9,45,504.5,118.5,0.5,15.45,315.5,549.54,438.3
2018,2,2,10,0,531.0,127.0,0.5,15.8,350.0,602.02,475.43
2018,2,2,10,15,625.0,115.0,0.5,16.15,396.5,696.47,541.21
2018,2,2,10,30,719.0,103.0,0.5,16.5,443.0,786.64,600.55
2018,2,2,10,45,819.5,84.5,0.5,16.9,491.5,871.59,654.26
2018,2,2,11,0,920.0,66.0,0.5,17.3,540.0,952.52,703.68
2018,2,2,11,15,926.0,67.0,0.5,17.55,558.0,979.27,717.89
2018,2,2,11,30,932.0,68.0,0.5,17.8,576.0,1002.61,730.79
2018,2,2,11,45,934.5,69.0,0.5,18.0,586.5,1018.94,739.53
2018,2,2,12,0,937.0,70.0,0.5,18.2,597.0,1031.51,746.13
2018,2,2,12,15,937.0,70.0,0.5,18.3,599.5,1036.44,748.47
2018,2,2,12,30,937.0,70.0,0.5,18.4,602.0,1037.49,748.71
2018,2,2,12,45,924.5,72.5,0.55,18.5,594.0,1025.47,742.29
2018,2,2,13,0,912.0,75.0,0.6,18.6,586.0,1009.73,733.87
2018,2,2,13,15,912.5,72.5,0.55,18.6,574.5,996.66,725.19
2018,2,2,13,30,913.0,70.0,0.5,18.6,563.0,979.87,714.27
2018,2,2,13,45,908.5,69.0,0.5,18.65,544.5,956.65,700.46
2018,2,2,14,0,904.0,68.0,0.5,18.7,526.0,930.09,684.62
2018,2,2,14,15,891.5,66.5,0.55,18.7,499.0,892.5,662.78
2018,2,2,14,30,879.0,65.0,0.6,18.7,472.0,852.35,639.03
2018,2,2,14,45,834.5,67.5,0.6,18.65,432.0,796.81,603.67
2018,2,2,15,0,790.0,70.0,0.6,18.6,392.0,732.57,561.73
2018,2,2,15,15,792.5,63.0,0.6,18.6,360.0,692.46,535.67
2018,2,2,15,30,795.0,56.0,0.6,18.6,328.0,649.63,506.71
2018,2,2,15,45,764.5,52.5,0.75,17.6,287.0,587.02,465.06
2018,2,2,16,0,734.0,49.0,0.9,16.6,246.0,525.26,420.21
2018,2,2,16,15,683.5,45.0,1.0,16.05,202.5,452.99,363.27
2018,2,2,16,30,633.0,41.0,1.1,15.5,159.0,384.38,306.18
2018,2,2,16,45,545.0,35.0,1.2,15.0,116.5,301.02,234.88
2018,2,2,17,0,457.0,29.0,1.3,14.5,74.0,226.24,165.06
2018,2,2,17,15,287.0,19.5,1.3,14.1,42.5,128.0,18.14
2018,2,2,17,30,117.0,10.0,1.3,13.7,11.0,40.02,0.0
2018,2,2,17,45,58.5,5.0,1.3,13.3,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.5,0.6,12.05,12.0,0.0,0.0
2018,2,3,7,30,221.0,17.0,0.6,12.5,24.0,79.69,0.0
2018,2,3,7,45,372.5,24.5,0.6,12.9,60.0,178.1,112.32
2018,2,3,8,0,524.0,32.0,0.6,13.3,96.0,270.81,207.35
2018,2,3,8,15,601.5,37.0,0.55,13.75,139.5,345.05,273.04
2018,2,3,8,30,679.0,42.0,0.5,14.2,183.0,426.51,341.23
2018,2,3,8,45,725.5,46.0,0.5,14.65,227.5,495.7,397.44
2018,2,3,9,0,772.0,50.0,0.5,15.1,272.0,567.98,453.36
2018,2,3,9,15,802.0,52.0,0.55,15.5,313.0,629.11,499.0
2018,2,3,9,30,832.0,54.0,0.6,15.9,354.0,684.14,537.01
2018,2,3,9,45,853.0,56.0,0.6,16.35,391.5,738.38,572.62
2018,2,3,10,0,874.0,58.0,0.6,16.8,429.0,791.69,606.56
2018,2,3,10,15,889.5,59.5,0.6,17.15,461.0,838.39,635.43
2018,2,3,10,30,905.0,61.0,0.6,17.5,493.0,883.08,662.46
2018,2,3,10,45,915.5,62.0,0.6,17.85,518.5,920.26,684.14
2018,2,3,11,0,926.0,63.0,0.6,18.2,544.0,954.58,703.83
2018,2,3,11,15,932.0,64.0,0.6,18.4,562.0,981.54,719.08
2018,2,3,11,30,938.0,65.0,0.6,18.6,580.0,1005.04,732.23
2018,2,3,11,45,940.5,65.0,0.6,18.85,590.0,1020.17,740.08
2018,2,3,12,0,943.0,65.0,0.6,19.1,600.0,1031.52,745.81
2018,2,3,12,15,943.5,65.5,0.6,19.15,603.0,1037.68,749.09
2018,2,3,12,30,944.0,66.0,0.6,19.2,606.0,1039.93,750.19
2018,2,3,12,45,941.0,66.0,0.6,19.25,600.5,1034.09,746.51
2018,2,3,13,0,938.0,66.0,0.6,19.3,595.0,1024.39,740.72
2018,2,3,13,15,933.0,65.5,0.6,19.25,582.5,1008.26,731.41
2018,2,3,13,30,928.0,65.0,0.6,19.2,570.0,988.47,719.99
2018,2,3,13,45,920.0,64.5,0.6,19.1,550.0,962.32,704.77
2018,2,3,14,0,912.0,64.0,0.6,19.0,530.0,932.9,687.52
2018,2,3,14,15,900.0,63.0,0.6,18.85,503.0,896.18,665.57
2018,2,3,14,30,888.0,62.0,0.6,18.7,476.0,856.82,641.75
2018,2,3,14,45,871.5,60.0,0.6,18.5,443.0,810.03,612.71
2018,2,3,15,0,855.0,58.0,0.6,18.3,410.0,761.47,581.97
2018,2,3,15,15,831.5,55.5,0.6,18.3,371.5,705.53,544.94
2018,2,3,15,30,808.0,53.0,0.6,18.3,333.0,649.07,506.62
2018,2,3,15,45,774.5,50.5,0.6,17.4,291.0,591.46,467.16
2018,2,3,16,0,741.0,48.0,0.6,16.5,249.0,528.64,420.39
2018,2,3,16,15,689.5,44.0,0.65,15.9,205.0,455.44,363.29
2018,2,3,16,30,638.0,40.0,0.7,15.3,161.0,386.07,306.24
2018,2,3,16,45,444.0,38.0,0.7,14.7,111.5,263.39,205.5
2018,2,3,17,0,250.0,36.0,0.7,14.1,62.0,157.47,115.87
2018,2,3,17,15,165.0,22.5,0.7,14.0,36.0,91.2,24.43
2018,2,3,17,30,80.0,9.0,0.7,13.9,10.0,29.2,0.0
2018,2,3,17,45,40.0,4.5,0.7,13.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,7,15,32.5,7.5,0.45,11.8,8.5,0.0,0.0
2018,2,4,7,30,65.0,15.0,0.4,12.3,17.0,31.93,0.0
2018,2,4,7,45,108.0,29.5,0.4,12.8,40.0,81.69,52.1
2018,2,4,8,0,151.0,44.0,0.4,13.3,63.0,122.83,94.25
2018,2,4,8,15,186.5,60.0,0.4,13.9,93.0,166.01,132.56
2018,2,4,8,30,222.0,76.0,0.4,14.5,123.0,213.06,173.06
2018,2,4,8,45,338.5,82.0,0.4,15.15,172.0,311.13,253.61
2018,2,4,9,0,455.0,88.0,0.4,15.8,221.0,409.68,331.58
2018,2,4,9,15,628.5,75.0,0.35,16.3,287.5,542.68,432.51
2018,2,4,9,30,802.0,62.0,0.3,16.8,354.0,679.25,528.69
2018,2,4,9,45,828.5,63.0,0.3,17.3,392.0,736.04,564.18
2018,2,4,10,0,855.0,64.0,0.3,17.8,430.0,784.43,594.06
2018,2,4,10,15,882.5,62.5,0.3,17.9,464.5,836.72,626.84
2018,2,4,10,30,910.0,61.0,0.3,18.0,499.0,887.82,658.11
2018,2,4,10,45,920.5,62.0,0.3,18.1,524.5,925.21,680.03
2018,2,4,11,0,931.0,63.0,0.3,18.2,550.0,959.73,700.12
2018,2,4,11,15,848.0,88.5,0.3,18.45,543.5,944.12,688.1
2018,2,4,11,30,765.0,114.0,0.3,18.7,537.0,916.26,669.27
2018,2,4,11,45,846.0,93.0,0.3,19.0,569.0,975.01,705.63
2018,2,4,12,0,927.0,72.0,0.3,19.3,601.0,1025.51,734.78
2018,2,4,12,15,939.0,69.0,0.3,19.45,607.5,1038.52,741.22
2018,2,4,12,30,951.0,66.0,0.3,19.6,614.0,1047.68,746.12
2018,2,4,12,45,948.0,66.0,0.3,19.7,608.5,1041.84,742.23
2018,2,4,13,0,945.0,66.0,0.3,19.8,603.0,1032.1,736.39
2018,2,4,13,15,940.0,65.5,0.3,19.95,590.5,1015.89,726.65
2018,2,4,13,30,935.0,65.0,0.3,20.1,578.0,995.99,714.86
2018,2,4,13,45,927.0,64.0,0.3,20.25,557.5,969.02,698.79
2018,2,4,14,0,919.0,63.0,0.3,20.4,537.0,938.75,680.75
2018,2,4,14,15,907.5,62.0,0.35,20.45,510.0,902.25,659.99
2018,2,4,14,30,896.0,61.0,0.4,20.5,483.0,863.06,637.27
2018,2,4,14,45,879.5,59.5,0.45,20.55,450.0,816.61,609.38
2018,2,4,15,0,863.0,58.0,0.5,20.6,417.0,768.35,579.7
2018,2,4,15,15,840.0,56.0,0.5,20.6,378.5,713.06,543.73
2018,2,4,15,30,817.0,54.0,0.5,20.6,340.0,657.18,506.46
2018,2,4,15,45,782.0,51.5,0.55,19.4,297.5,598.05,467.74
2018,2,4,16,0,747.0,49.0,0.6,18.2,255.0,533.84,421.56
2018,2,4,16,15,638.0,49.5,0.65,17.7,204.0,433.33,344.11
2018,2,4,16,30,529.0,50.0,0.7,17.2,153.0,346.3,273.97
2018,2,4,16,45,415.0,42.0,0.75,16.7,109.5,254.83,198.16
2018,2,4,17,0,301.0,34.0,0.8,16.2,66.0,175.82,129.54
2018,2,4,17,15,208.5,22.5,0.9,15.95,39.5,106.7,40.21
2018,2,4,17,30,116.0,11.0,1.0,15.7,13.0,40.57,0.0
2018,2,4,17,45,58.0,5.5,1.1,15.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,7,15,3.5,4.0,0.6,14.2,4.0,3.41,0.0
2018,2,5,7,30,7.0,8.0,0.6,14.3,8.0,8.88,0.0
2018,2,5,7,45,3.5,17.5,0.6,14.35,17.5,15.67,6.0
2018,2,5,8,0,0.0,27.0,0.6,14.4,27.0,22.29,12.93
2018,2,5,8,15,0.0,38.5,0.6,14.7,38.5,31.84,21.38
2018,2,5,8,30,0.0,50.0,0.6,15.0,50.0,41.84,30.11
2018,2,5,8,45,35.5,79.5,0.55,15.25,90.0,97.66,77.97
2018,2,5,9,0,71.0,109.0,0.5,15.5,130.0,154.51,125.8
2018,2,5,9,15,161.0,129.0,0.55,15.95,185.5,253.02,207.19
2018,2,5,9,30,251.0,149.0,0.6,16.4,241.0,362.92,294.31
2018,2,5,9,45,313.5,156.0,0.6,16.85,283.0,429.6,345.0
2018,2,5,10,0,376.0,163.0,0.6,17.3,325.0,500.72,397.87
2018,2,5,10,15,561.0,132.0,0.6,17.75,394.0,661.19,515.34
2018,2,5,10,30,746.0,101.0,0.6,18.2,463.0,808.34,613.12
2018,2,5,10,45,830.5,83.5,0.65,18.65,506.0,881.31,658.35
2018,2,5,11,0,915.0,66.0,0.7,19.1,549.0,949.24,700.33
2018,2,5,11,15,916.0,68.5,0.75,19.15,565.5,973.26,714.72
2018,2,5,11,30,917.0,71.0,0.8,19.2,582.0,993.68,727.57
2018,2,5,11,45,926.5,69.5,0.8,19.2,594.5,1013.57,739.29
2018,2,5,12,0,936.0,68.0,0.8,19.2,607.0,1029.87,748.84
2018,2,5,12,15,937.0,68.0,0.85,19.05,610.0,1035.89,753.69
2018,2,5,12,30,938.0,68.0,0.9,18.9,613.0,1038.01,756.43
2018,2,5,12,45,936.5,68.0,1.0,18.75,608.5,1033.72,756.39
2018,2,5,13,0,935.0,68.0,1.1,18.6,604.0,1025.56,754.04
2018,2,5,13,15,931.0,67.5,1.15,18.5,591.5,1010.44,746.21
2018,2,5,13,30,927.0,67.0,1.2,18.4,579.0,991.64,736.12
2018,2,5,13,45,920.0,65.5,1.25,18.3,559.0,965.09,721.02
2018,2,5,14,0,913.0,64.0,1.3,18.2,539.0,935.23,703.7
2018,2,5,14,15,901.5,63.5,1.35,18.05,512.5,899.52,682.42
2018,2,5,14,30,890.0,63.0,1.4,17.9,486.0,861.13,659.06
2018,2,5,14,45,874.0,61.5,1.4,17.8,453.0,815.26,629.38
2018,2,5,15,0,858.0,60.0,1.4,17.7,420.0,767.55,597.97
2018,2,5,15,15,835.0,57.5,1.4,17.7,381.5,711.74,559.89
2018,2,5,15,30,812.0,55.0,1.4,17.7,343.0,655.35,520.51
2018,2,5,15,45,778.5,52.5,1.45,16.65,300.5,597.34,480.33
2018,2,5,16,0,745.0,50.0,1.5,15.6,258.0,534.12,432.59
2018,2,5,16,15,693.0,46.0,1.6,15.05,213.5,460.21,373.5
2018,2,5,16,30,641.0,42.0,1.7,14.5,169.0,390.17,314.62
2018,2,5,16,45,555.0,36.5,1.8,13.95,126.0,307.57,243.33
2018,2,5,17,0,469.0,31.0,1.9,13.4,83.0,233.34,175.52
2018,2,5,17,15,300.0,21.5,1.9,13.1,49.0,136.9,64.29
2018,2,5,17,30,131.0,12.0,1.9,12.8,15.0,45.43,0.0
2018,2,5,17,45,65.5,6.0,1.85,12.45,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,7,15,135.0,9.5,0.95,10.1,15.0,8.11,0.0
2018,2,6,7,30,270.0,19.0,0.9,10.7,30.0,95.33,0.0
2018,2,6,7,45,423.5,26.0,0.85,11.3,69.5,194.75,134.63
2018,2,6,8,0,577.0,33.0,0.8,11.9,109.0,293.14,227.35
2018,2,6,8,15,651.0,37.5,0.8,12.3,154.5,368.2,294.05
2018,2,6,8,30,725.0,42.0,0.8,12.7,200.0,450.07,363.42
2018,2,6,8,45,768.5,45.0,0.75,13.15,245.5,518.89,419.4
2018,2,6,9,0,812.0,48.0,0.7,13.6,291.0,585.12,470.8
2018,2,6,9,15,839.0,50.5,0.7,13.9,333.0,646.23,515.91
2018,2,6,9,30,866.0,53.0,0.7,14.2,375.0,707.62,558.05
2018,2,6,9,45,885.0,55.0,0.7,14.5,413.0,762.04,593.96
2018,2,6,10,0,904.0,57.0,0.7,14.8,451.0,815.26,628.16
2018,2,6,10,15,918.0,58.5,0.7,15.1,483.5,862.03,657.2
2018,2,6,10,30,932.0,60.0,0.7,15.4,516.0,906.56,684.29
2018,2,6,10,45,941.0,60.5,0.7,15.7,541.0,942.71,705.46
2018,2,6,11,0,950.0,61.0,0.7,16.0,566.0,975.81,724.55
2018,2,6,11,15,956.0,61.5,0.75,16.2,584.5,1002.79,741.03
2018,2,6,11,30,962.0,62.0,0.8,16.4,603.0,1026.21,755.37
2018,2,6,11,45,965.5,62.5,0.8,16.6,614.0,1043.45,764.77
2018,2,6,12,0,969.0,63.0,0.8,16.8,625.0,1056.82,771.92
2018,2,6,12,15,968.5,64.0,0.8,16.9,628.0,1062.87,774.97
2018,2,6,12,30,968.0,65.0,0.8,17.0,631.0,1064.87,775.78
2018,2,6,12,45,964.0,65.5,0.8,17.1,625.5,1058.66,771.7
2018,2,6,13,0,960.0,66.0,0.8,17.2,620.0,1048.48,765.42
2018,2,6,13,15,955.0,65.5,0.75,17.15,607.0,1032.1,754.71
2018,2,6,13,30,950.0,65.0,0.7,17.1,594.0,1011.94,741.84
2018,2,6,13,45,943.0,64.0,0.7,17.1,574.0,985.59,726.18
2018,2,6,14,0,936.0,63.0,0.7,17.1,554.0,955.83,708.4
2018,2,6,14,15,925.5,62.0,0.7,16.95,527.0,919.69,686.81
2018,2,6,14,30,915.0,61.0,0.7,16.8,500.0,880.72,663.2
2018,2,6,14,45,899.0,59.5,0.7,16.7,466.0,833.93,633.91
2018,2,6,15,0,883.0,58.0,0.7,16.6,432.0,785.22,602.85
2018,2,6,15,15,860.5,56.0,0.7,16.6,393.0,729.35,565.9
2018,2,6,15,30,838.0,54.0,0.7,16.6,354.0,672.76,527.56
2018,2,6,15,45,805.5,51.5,0.7,15.6,311.0,608.58,483.91
2018,2,6,16,0,773.0,49.0,0.7,14.6,268.0,550.2,440.5
2018,2,6,16,15,722.5,45.0,0.75,13.9,222.5,475.65,382.43
2018,2,6,16,30,672.0,41.0,0.8,13.2,177.0,404.79,324.26
2018,2,6,16,45,589.5,36.0,0.85,12.55,133.0,322.59,254.38
2018,2,6,17,0,507.0,31.0,0.9,11.9,89.0,248.35,187.44
2018,2,6,17,15,342.0,22.5,0.9,11.75,53.5,152.56,81.29
2018,2,6,17,30,177.0,14.0,0.9,11.6,18.0,59.46,0.0
2018,2,6,17,45,88.5,7.0,0.9,11.45,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,7,15,125.5,9.5,1.05,9.2,15.0,37.62,0.0
2018,2,7,7,30,251.0,19.0,1.1,9.7,30.0,103.19,0.0
2018,2,7,7,45,401.0,27.0,1.1,10.25,69.5,192.39,136.33
2018,2,7,8,0,551.0,35.0,1.1,10.8,109.0,284.04,222.46
2018,2,7,8,15,624.0,39.5,1.05,11.25,154.0,357.45,288.05
2018,2,7,8,30,697.0,44.0,1.0,11.7,199.0,437.49,356.3
2018,2,7,8,45,742.0,48.0,0.95,12.2,244.5,507.06,413.36
2018,2,7,9,0,787.0,52.0,0.9,12.7,290.0,579.56,469.85
2018,2,7,9,15,818.0,54.0,0.85,13.15,332.5,636.57,511.93
2018,2,7,9,30,849.0,56.0,0.8,13.6,375.0,699.32,554.66
2018,2,7,9,45,871.0,57.5,0.75,14.1,413.5,754.74,590.42
2018,2,7,10,0,893.0,59.0,0.7,14.6,452.0,809.25,624.41
2018,2,7,10,15,907.0,60.5,0.65,15.0,484.5,855.68,652.12
2018,2,7,10,30,921.0,62.0,0.6,15.4,517.0,899.92,677.75
2018,2,7,10,45,930.5,63.0,0.6,15.75,542.5,936.93,699.3
2018,2,7,11,0,940.0,64.0,0.6,16.1,568.0,970.95,718.77
2018,2,7,11,15,946.0,65.0,0.55,16.35,586.5,998.42,733.03
2018,2,7,11,30,952.0,66.0,0.5,16.6,605.0,1022.37,745.04
2018,2,7,11,45,955.0,66.5,0.5,16.9,616.0,1039.02,753.62
2018,2,7,12,0,958.0,67.0,0.5,17.2,627.0,1051.81,760.03
2018,2,7,12,15,958.0,67.5,0.5,17.3,630.0,1057.65,762.9
2018,2,7,12,30,958.0,68.0,0.5,17.4,633.0,1059.49,763.59
2018,2,7,12,45,954.5,69.0,0.5,17.5,628.0,1054.47,760.3
2018,2,7,13,0,951.0,70.0,0.5,17.6,623.0,1045.49,754.84
2018,2,7,13,15,946.0,69.5,0.45,17.55,610.0,1029.2,744.24
2018,2,7,13,30,941.0,69.0,0.4,17.5,597.0,1009.18,731.58
2018,2,7,13,45,932.5,68.5,0.4,17.5,576.5,982.21,715.77
2018,2,7,14,0,924.0,68.0,0.4,17.5,556.0,951.93,697.96
2018,2,7,14,15,912.5,66.5,0.4,17.4,528.5,914.53,675.76
2018,2,7,14,30,901.0,65.0,0.4,17.3,501.0,874.4,651.63
2018,2,7,14,45,884.5,63.5,0.35,17.25,467.5,827.62,621.71
2018,2,7,15,0,868.0,62.0,0.3,17.2,434.0,779.01,590.25
2018,2,7,15,15,845.5,60.0,0.3,17.2,395.0,723.69,554.35
2018,2,7,15,30,823.0,58.0,0.3,17.2,356.0,673.92,521.5
2018,2,7,15,45,790.0,55.0,0.25,16.45,313.0,608.6,476.43
2018,2,7,16,0,757.0,52.0,0.2,15.7,270.0,544.29,428.95
2018,2,7,16,15,707.0,48.0,0.3,15.15,224.5,470.67,373.25
2018,2,7,16,30,657.0,44.0,0.4,14.6,179.0,400.65,317.23
2018,2,7,16,45,575.0,38.5,0.5,14.05,135.0,318.7,249.06
2018,2,7,17,0,493.0,33.0,0.6,13.5,91.0,244.61,183.82
2018,2,7,17,15,331.5,23.5,0.7,13.3,55.0,150.94,86.72
2018,2,7,17,30,170.0,14.0,0.8,13.1,19.0,57.53,0.0
2018,2,7,17,45,85.0,7.0,0.85,12.85,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,7,15,142.0,10.0,0.95,11.85,17.0,41.8,0.0
2018,2,8,7,30,284.0,20.0,0.8,12.3,34.0,114.25,0.0
2018,2,8,7,45,420.5,27.5,0.65,12.75,73.0,194.77,138.15
2018,2,8,8,0,557.0,35.0,0.5,13.2,112.0,286.44,221.4
2018,2,8,8,15,593.0,42.5,0.45,13.85,152.0,345.79,274.26
2018,2,8,8,30,629.0,50.0,0.4,14.5,192.0,408.13,326.81
2018,2,8,8,45,645.0,59.0,0.3,15.1,231.5,466.64,373.17
2018,2,8,9,0,661.0,68.0,0.2,15.7,271.0,522.19,414.7
2018,2,8,9,15,681.5,74.0,0.2,15.95,309.0,577.12,455.36
2018,2,8,9,30,702.0,80.0,0.2,16.2,347.0,632.13,494.08
2018,2,8,9,45,656.5,100.0,0.2,16.45,369.0,652.68,506.37
2018,2,8,10,0,611.0,120.0,0.2,16.7,391.0,666.4,514.15
2018,2,8,10,15,768.0,90.0,0.2,17.5,455.5,783.5,591.67
2018,2,8,10,30,925.0,60.0,0.2,18.3,520.0,901.19,664.22
2018,2,8,10,45,935.0,60.5,0.15,19.15,545.5,938.17,681.58
2018,2,8,11,0,945.0,61.0,0.1,20.0,571.0,972.16,698.18
2018,2,8,11,15,951.5,61.0,0.1,20.3,589.5,998.95,712.43
2018,2,8,11,30,958.0,61.0,0.1,20.6,608.0,1022.2,724.62
2018,2,8,11,45,961.0,62.0,0.1,20.9,619.0,1039.63,733.37
2018,2,8,12,0,964.0,63.0,0.1,21.2,630.0,1053.17,739.96
2018,2,8,12,15,964.5,62.5,0.15,21.35,632.5,1058.24,743.02
2018,2,8,12,30,965.0,62.0,0.2,21.5,635.0,1059.28,744.11
2018,2,8,12,45,963.5,61.5,0.25,21.65,630.0,1054.27,741.9
2018,2,8,13,0,962.0,61.0,0.3,21.8,625.0,1045.25,737.59
2018,2,8,13,15,958.0,60.5,0.35,21.6,612.5,1029.81,730.6
2018,2,8,13,30,954.0,60.0,0.4,21.4,600.0,1010.55,721.45
2018,2,8,13,45,946.0,59.5,0.45,21.25,579.5,983.78,707.58
2018,2,8,14,0,938.0,59.0,0.5,21.1,559.0,953.62,691.58
2018,2,8,14,15,927.0,58.0,0.55,20.8,531.5,916.9,671.61
2018,2,8,14,30,916.0,57.0,0.6,20.5,504.0,877.36,649.52
2018,2,8,14,45,901.0,56.0,0.65,20.25,471.0,831.92,622.94
2018,2,8,15,0,886.0,55.0,0.7,20.0,438.0,784.48,594.38
2018,2,8,15,15,865.0,52.5,0.7,20.0,399.0,728.8,558.07
2018,2,8,15,30,844.0,50.0,0.7,20.0,360.0,672.26,520.31
2018,2,8,15,45,813.5,48.0,0.8,18.85,317.5,609.61,480.03
2018,2,8,16,0,783.0,46.0,0.9,17.7,275.0,547.79,435.8
2018,2,8,16,15,737.0,42.5,0.95,17.1,229.5,480.82,383.58
2018,2,8,16,30,691.0,39.0,1.0,16.5,184.0,412.08,327.36
2018,2,8,16,45,615.5,34.5,1.05,15.9,140.0,332.61,260.19
2018,2,8,17,0,540.0,30.0,1.1,15.3,96.0,260.5,195.92
2018,2,8,17,15,373.0,22.5,1.2,14.95,58.5,160.88,97.57
2018,2,8,17,30,206.0,15.0,1.3,14.6,21.0,67.97,0.0
2018,2,8,17,45,103.0,7.5,1.35,14.3,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,7,15,172.5,10.0,1.25,13.65,19.0,48.8,0.0
2018,2,9,7,30,345.0,20.0,1.1,14.0,38.0,129.48,0.0
2018,2,9,7,45,378.5,31.0,0.9,14.4,69.5,187.62,134.32
2018,2,9,8,0,412.0,42.0,0.7,14.8,101.0,237.45,184.03
2018,2,9,8,15,551.5,43.0,0.65,15.45,152.0,329.87,261.89
2018,2,9,8,30,691.0,44.0,0.6,16.1,203.0,434.03,346.31
2018,2,9,8,45,663.0,58.0,0.55,16.7,236.0,472.42,377.25
2018,2,9,9,0,635.0,72.0,0.5,17.3,269.0,510.38,406.04
2018,2,9,9,15,666.0,77.5,0.5,17.55,310.0,570.72,451.21
2018,2,9,9,30,697.0,83.0,0.5,17.8,351.0,632.14,494.94
2018,2,9,9,45,709.0,88.5,0.5,18.05,384.0,679.57,526.25
2018,2,9,10,0,721.0,94.0,0.5,18.3,417.0,725.72,556.11
2018,2,9,10,15,792.0,85.5,0.55,18.35,463.5,798.83,604.92
2018,2,9,10,30,863.0,77.0,0.6,18.4,510.0,878.0,656.25
2018,2,9,10,45,784.5,101.5,0.65,18.4,510.0,862.38,644.56
2018,2,9,11,0,706.0,126.0,0.7,18.4,510.0,845.4,633.48
2018,2,9,11,15,708.5,130.0,0.75,18.4,526.5,869.0,649.47
2018,2,9,11,30,711.0,134.0,0.8,18.4,543.0,889.69,663.03
2018,2,9,11,45,773.5,118.5,0.85,18.45,571.0,943.05,697.87
2018,2,9,12,0,836.0,103.0,0.9,18.5,599.0,988.21,726.65
2018,2,9,12,15,893.0,88.0,0.95,18.5,620.0,1019.81,746.93
2018,2,9,12,30,950.0,73.0,1.0,18.5,641.0,1059.27,772.41
2018,2,9,12,45,934.5,77.0,1.0,18.5,632.5,1046.06,763.6
2018,2,9,13,0,919.0,81.0,1.0,18.5,624.0,1029.04,753.33
2018,2,9,13,15,865.5,92.5,1.05,18.4,595.5,991.69,731.46
2018,2,9,13,30,812.0,104.0,1.1,18.3,567.0,940.04,700.25
2018,2,9,13,45,804.0,99.5,1.15,18.15,545.0,910.67,683.58
2018,2,9,14,0,796.0,95.0,1.2,18.0,523.0,878.35,664.42
2018,2,9,14,15,810.5,87.5,1.2,17.8,505.0,859.86,653.89
2018,2,9,14,30,825.0,80.0,1.2,17.6,487.0,837.33,640.42
2018,2,9,14,45,785.5,80.5,1.2,17.35,447.0,775.61,599.82
2018,2,9,15,0,746.0,81.0,1.2,17.1,407.0,713.8,558.66
2018,2,9,15,15,714.0,81.5,1.2,17.1,371.0,662.05,523.24
2018,2,9,15,30,682.0,82.0,1.2,17.1,335.0,606.9,483.97
2018,2,9,15,45,413.0,100.0,1.25,16.2,248.0,408.45,332.16
2018,2,9,16,0,144.0,118.0,1.3,15.3,161.0,219.04,179.15
2018,2,9,16,15,103.0,99.5,1.3,14.7,127.5,168.49,137.48
2018,2,9,16,30,62.0,81.0,1.3,14.1,94.0,113.59,90.92
2018,2,9,16,45,100.0,60.5,1.35,13.45,75.5,113.29,89.57
2018,2,9,17,0,138.0,40.0,1.4,12.8,57.0,106.68,81.09
2018,2,9,17,15,138.0,28.0,1.45,12.55,39.0,92.4,58.79
2018,2,9,17,30,138.0,16.0,1.5,12.3,21.0,50.57,0.0
2018,2,9,17,45,69.0,8.0,1.5,12.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,7,15,154.5,11.0,1.9,8.15,19.5,45.35,0.0
2018,2,10,7,30,309.0,22.0,1.9,8.6,39.0,124.53,21.17
2018,2,10,7,45,445.0,29.0,1.9,9.0,80.0,204.56,151.21
2018,2,10,8,0,581.0,36.0,1.9,9.4,121.0,297.11,236.16
2018,2,10,8,15,541.5,49.0,1.85,9.9,150.0,331.84,271.6
2018,2,10,8,30,502.0,62.0,1.8,10.4,179.0,357.81,297.16
2018,2,10,8,45,385.0,90.0,1.75,10.95,190.5,345.35,288.51
2018,2,10,9,0,268.0,118.0,1.7,11.5,202.0,311.24,260.25
2018,2,10,9,15,218.5,139.0,1.65,11.9,214.0,315.2,262.71
2018,2,10,9,30,169.0,160.0,1.6,12.3,226.0,299.43,248.46
2018,2,10,9,45,319.5,156.5,1.55,12.75,296.0,432.69,357.25
2018,2,10,10,0,470.0,153.0,1.5,13.2,366.0,581.91,472.28
2018,2,10,10,15,482.5,162.0,1.4,13.45,394.0,621.57,498.97
2018,2,10,10,30,495.0,171.0,1.3,13.7,422.0,660.37,525.29
2018,2,10,10,45,512.0,176.5,1.25,13.95,447.0,698.17,550.88
2018,2,10,11,0,529.0,182.0,1.2,14.2,472.0,734.85,575.19
2018,2,10,11,15,526.5,189.0,1.2,14.3,486.0,753.16,586.73
2018,2,10,11,30,524.0,196.0,1.2,14.4,500.0,769.1,596.8
2018,2,10,11,45,557.0,189.5,1.2,14.5,518.0,802.21,619.86
2018,2,10,12,0,590.0,183.0,1.2,14.6,536.0,833.43,640.57
2018,2,10,12,15,584.0,186.5,1.2,14.6,537.0,835.0,641.06
2018,2,10,12,30,578.0,190.0,1.2,14.6,538.0,833.87,640.21
2018,2,10,12,45,559.5,193.5,1.25,14.6,528.5,817.53,629.63
2018,2,10,13,0,541.0,197.0,1.3,14.6,519.0,798.78,617.23
2018,2,10,13,15,673.5,151.0,1.3,14.5,543.5,879.37,674.29
2018,2,10,13,30,806.0,105.0,1.3,14.4,568.0,935.84,712.36
2018,2,10,13,45,811.5,99.5,1.3,14.3,552.5,918.23,700.77
2018,2,10,14,0,817.0,94.0,1.3,14.2,537.0,897.02,687.8
2018,2,10,14,15,880.0,78.5,1.25,14.0,534.5,902.09,692.38
2018,2,10,14,30,943.0,63.0,1.2,13.8,532.0,909.68,698.47
2018,2,10,14,45,929.5,61.5,1.2,13.55,498.0,863.79,668.9
2018,2,10,15,0,916.0,60.0,1.2,13.3,464.0,815.66,637.97
2018,2,10,15,15,895.5,58.0,1.2,13.3,424.0,759.65,600.21
2018,2,10,15,30,875.0,56.0,1.2,13.3,384.0,702.63,560.89
2018,2,10,15,45,801.0,56.0,1.2,12.5,329.0,617.58,500.32
2018,2,10,16,0,727.0,56.0,1.2,11.7,274.0,530.98,434.31
2018,2,10,16,15,684.5,48.5,1.2,11.0,227.5,458.77,376.73
2018,2,10,16,30,642.0,41.0,1.2,10.3,181.0,389.64,318.71
2018,2,10,16,45,616.5,36.5,1.25,9.65,145.0,335.11,269.61
2018,2,10,17,0,591.0,32.0,1.3,9.0,109.0,282.13,218.66
2018,2,10,17,15,430.5,25.5,1.3,8.7,69.0,183.7,123.34
2018,2,10,17,30,270.0,19.0,1.3,8.4,29.0,88.35,0.0
2018,2,10,17,45,135.0,9.5,1.35,8.1,14.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,7,15,12.5,7.0,1.55,5.95,7.5,8.88,0.0
2018,2,11,7,30,25.0,14.0,1.5,6.5,15.0,22.01,2.49
2018,2,11,7,45,46.0,29.0,1.5,7.05,34.5,48.92,34.18
2018,2,11,8,0,67.0,44.0,1.5,7.6,54.0,76.15,59.27
2018,2,11,8,15,66.0,67.5,1.6,7.8,80.0,105.98,86.27
2018,2,11,8,30,65.0,91.0,1.7,8.0,106.0,126.19,104.55
2018,2,11,8,45,33.5,88.5,1.75,8.2,96.5,104.71,86.15
2018,2,11,9,0,2.0,86.0,1.8,8.4,87.0,75.51,60.36
2018,2,11,9,15,1.0,75.5,1.8,8.4,76.0,63.88,50.21
2018,2,11,9,30,0.0,65.0,1.8,8.4,65.0,53.86,41.4
2018,2,11,9,45,33.5,107.0,1.8,8.45,122.5,125.68,104.2
2018,2,11,10,0,67.0,149.0,1.8,8.5,180.0,199.17,166.87
2018,2,11,10,15,107.0,189.5,1.8,8.45,242.5,297.84,248.81
2018,2,11,10,30,147.0,230.0,1.8,8.4,305.0,384.83,318.99
2018,2,11,10,45,218.0,234.0,1.8,8.35,351.5,457.89,378.07
2018,2,11,11,0,289.0,238.0,1.8,8.3,398.0,554.54,453.73
2018,2,11,11,15,268.0,242.5,1.9,8.35,394.5,546.29,445.99
2018,2,11,11,30,247.0,247.0,2.0,8.4,391.0,536.14,437.62
2018,2,11,11,45,134.5,209.0,2.05,8.5,287.5,360.91,297.67
2018,2,11,12,0,22.0,171.0,2.1,8.6,184.0,186.7,152.61
2018,2,11,12,15,54.5,191.5,2.15,8.85,224.5,241.96,199.82
2018,2,11,12,30,87.0,212.0,2.2,9.1,265.0,297.83,246.13
2018,2,11,12,45,349.0,182.5,2.3,9.35,392.0,592.88,486.1
2018,2,11,13,0,611.0,153.0,2.4,9.6,519.0,827.83,662.99
2018,2,11,13,15,713.0,133.0,2.4,9.65,552.0,897.68,711.27
2018,2,11,13,30,815.0,113.0,2.4,9.7,585.0,954.28,751.13
2018,2,11,13,45,802.0,111.5,2.4,9.75,563.0,923.53,729.49
2018,2,11,14,0,789.0,110.0,2.4,9.8,541.0,889.99,706.76
2018,2,11,14,15,745.0,114.0,2.4,9.65,505.5,838.73,671.58
2018,2,11,14,30,701.0,118.0,2.4,9.5,470.0,780.67,631.03
2018,2,11,14,45,452.5,146.0,2.4,9.35,367.5,570.4,471.4
2018,2,11,15,0,204.0,174.0,2.4,9.2,265.0,352.41,295.0
2018,2,11,15,15,149.5,146.5,2.4,9.2,210.0,271.17,228.5
2018,2,11,15,30,95.0,119.0,2.4,9.2,155.0,194.57,163.69
2018,2,11,15,45,274.0,100.5,2.3,8.8,187.5,300.83,256.64
2018,2,11,16,0,453.0,82.0,2.2,8.4,220.0,389.48,330.55
2018,2,11,16,15,385.0,79.0,2.2,8.15,183.0,323.42,273.28
2018,2,11,16,30,317.0,76.0,2.2,7.9,146.0,263.84,220.97
2018,2,11,16,45,257.5,62.0,2.15,7.65,110.0,202.5,166.35
2018,2,11,17,0,198.0,48.0,2.1,7.4,74.0,148.02,116.94
2018,2,11,17,15,127.5,32.0,2.1,7.25,46.0,87.38,59.96
2018,2,11,17,30,57.0,16.0,2.1,7.1,18.0,28.86,0.0
2018,2,11,17,45,28.5,8.0,2.15,6.95,9.0,6.83,0.0
2018,2,11,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
