Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.8,2.5,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,2.7,5.0,5.62,0.0
2018,2,22,7,15,130.0,21.0,1.8,3.05,34.0,59.19,10.53
2018,2,22,7,30,252.0,37.0,1.8,3.4,63.0,127.17,93.32
2018,2,22,7,45,422.5,43.5,1.8,3.7,115.0,213.28,169.7
2018,2,22,8,0,593.0,50.0,1.8,4.0,167.0,318.85,262.51
2018,2,22,8,15,658.0,54.5,1.8,4.35,216.5,388.91,325.79
2018,2,22,8,30,723.0,59.0,1.8,4.7,266.0,467.93,394.3
2018,2,22,8,45,545.5,85.0,1.8,5.0,256.5,436.95,370.45
2018,2,22,9,0,368.0,111.0,1.8,5.3,247.0,376.46,320.5
2018,2,22,9,15,228.0,147.5,1.85,5.55,235.0,325.84,276.96
2018,2,22,9,30,88.0,184.0,1.9,5.8,223.0,247.14,208.25
2018,2,22,9,45,132.5,205.0,1.95,6.0,269.5,323.07,271.97
2018,2,22,10,0,177.0,226.0,2.0,6.2,316.0,388.59,325.35
2018,2,22,10,15,172.5,237.5,2.05,6.35,330.0,403.99,336.61
2018,2,22,10,30,168.0,249.0,2.1,6.5,344.0,418.64,347.46
2018,2,22,10,45,145.5,255.5,2.1,6.6,340.0,410.09,339.25
2018,2,22,11,0,123.0,262.0,2.1,6.7,336.0,399.85,329.83
2018,2,22,11,15,139.0,267.0,2.15,6.7,353.5,423.7,349.13
2018,2,22,11,30,155.0,272.0,2.2,6.7,371.0,447.7,368.28
2018,2,22,11,45,125.5,256.5,2.25,6.75,337.5,402.19,331.23
2018,2,22,12,0,96.0,241.0,2.3,6.8,304.0,355.7,293.36
2018,2,22,12,15,80.0,244.5,2.35,6.75,297.0,322.71,266.57
2018,2,22,12,30,64.0,248.0,2.4,6.7,290.0,310.43,256.16
2018,2,22,12,45,78.5,230.0,2.4,6.65,281.5,304.89,252.59
2018,2,22,13,0,93.0,212.0,2.4,6.6,273.0,319.2,264.99
2018,2,22,13,15,67.0,214.5,2.4,6.55,258.0,275.18,228.28
2018,2,22,13,30,41.0,217.0,2.4,6.5,243.0,251.68,208.2
2018,2,22,13,45,234.0,220.0,2.45,6.5,360.5,479.25,398.75
2018,2,22,14,0,427.0,223.0,2.5,6.5,478.0,677.25,555.49
2018,2,22,14,15,619.0,165.5,2.45,6.4,516.5,781.88,637.37
2018,2,22,14,30,811.0,108.0,2.4,6.3,555.0,858.81,694.27
2018,2,22,14,45,702.0,122.5,2.4,6.25,492.5,759.22,621.13
2018,2,22,15,0,593.0,137.0,2.4,6.2,430.0,658.23,545.81
2018,2,22,15,15,690.0,110.5,2.4,6.2,424.5,675.71,562.2
2018,2,22,15,30,787.0,84.0,2.4,6.2,419.0,677.71,565.02
2018,2,22,15,45,648.0,93.5,2.4,5.95,350.0,559.89,471.27
2018,2,22,16,0,509.0,103.0,2.4,5.7,281.0,443.32,376.27
2018,2,22,16,15,577.5,82.0,2.35,5.45,257.0,435.22,369.01
2018,2,22,16,30,646.0,61.0,2.3,5.2,233.0,412.21,346.97
2018,2,22,16,45,605.0,54.0,2.25,4.95,189.5,346.8,287.89
2018,2,22,17,0,564.0,47.0,2.2,4.7,146.0,285.14,230.2
2018,2,22,17,15,449.0,39.0,2.2,4.45,102.0,202.61,155.27
2018,2,22,17,30,334.0,31.0,2.2,4.2,58.0,132.17,84.1
2018,2,22,17,45,187.5,18.5,2.2,3.95,31.5,52.81,0.0
2018,2,22,18,0,41.0,6.0,2.2,3.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,2.15,3.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.95,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.95,-0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.9,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,6,45,23.0,4.0,1.8,0.05,4.5,0.0,0.0
2018,2,23,7,0,46.0,8.0,1.8,0.4,9.0,14.56,0.0
2018,2,23,7,15,155.0,22.5,1.8,0.95,37.5,67.04,22.11
2018,2,23,7,30,264.0,37.0,1.8,1.5,66.0,130.14,96.92
2018,2,23,7,45,387.5,46.0,1.75,2.05,112.0,203.24,163.17
2018,2,23,8,0,511.0,55.0,1.7,2.6,158.0,290.0,240.68
2018,2,23,8,15,655.0,54.0,1.7,3.2,222.0,387.12,325.76
2018,2,23,8,30,799.0,53.0,1.7,3.8,286.0,501.8,422.66
2018,2,23,8,45,837.5,56.5,1.65,4.35,336.5,573.61,481.59
2018,2,23,9,0,876.0,60.0,1.6,4.9,387.0,642.42,535.94
2018,2,23,9,15,899.5,62.5,1.55,5.3,433.0,705.52,583.01
2018,2,23,9,30,923.0,65.0,1.5,5.7,479.0,768.3,626.44
2018,2,23,9,45,938.0,67.0,1.5,6.1,518.5,823.11,663.33
2018,2,23,10,0,953.0,69.0,1.5,6.5,558.0,876.12,698.18
2018,2,23,10,15,960.5,71.0,1.45,6.8,590.0,920.57,725.86
2018,2,23,10,30,968.0,73.0,1.4,7.1,622.0,962.07,751.06
2018,2,23,10,45,976.0,74.0,1.4,7.4,649.0,999.64,774.05
2018,2,23,11,0,984.0,75.0,1.4,7.7,676.0,1033.87,794.62
2018,2,23,11,15,989.5,75.5,1.4,7.9,695.0,1061.5,811.0
2018,2,23,11,30,995.0,76.0,1.4,8.1,714.0,1085.31,824.95
2018,2,23,11,45,998.0,76.5,1.4,8.3,725.5,1102.65,834.76
2018,2,23,12,0,1001.0,77.0,1.4,8.5,737.0,1115.85,842.07
2018,2,23,12,15,999.0,78.5,1.35,8.65,739.5,1120.99,843.47
2018,2,23,12,30,997.0,80.0,1.3,8.8,742.0,1121.83,842.36
2018,2,23,12,45,989.5,81.0,1.3,8.95,734.0,1112.21,835.81
2018,2,23,13,0,982.0,82.0,1.3,9.1,726.0,1098.42,826.89
2018,2,23,13,15,977.5,81.0,1.3,9.15,712.0,1081.14,816.2
2018,2,23,13,30,973.0,80.0,1.3,9.2,698.0,1059.88,803.08
2018,2,23,13,45,965.5,80.0,1.3,9.2,677.0,1033.12,786.58
2018,2,23,14,0,958.0,80.0,1.3,9.2,656.0,1002.79,767.78
2018,2,23,14,15,947.0,78.5,1.3,9.15,626.0,964.05,743.41
2018,2,23,14,30,936.0,77.0,1.3,9.1,596.0,922.35,716.9
2018,2,23,14,45,919.5,75.0,1.35,9.0,559.5,872.71,685.42
2018,2,23,15,0,903.0,73.0,1.4,8.9,523.0,821.05,651.91
2018,2,23,15,15,883.5,71.0,1.4,8.9,482.0,765.41,613.94
2018,2,23,15,30,864.0,69.0,1.4,8.9,441.0,714.73,578.88
2018,2,23,15,45,836.5,66.0,1.4,8.5,395.0,649.92,531.97
2018,2,23,16,0,809.0,63.0,1.4,8.1,349.0,585.45,482.38
2018,2,23,16,15,768.0,59.0,1.5,7.5,300.0,513.02,425.26
2018,2,23,16,30,727.0,55.0,1.6,6.9,251.0,443.19,367.34
2018,2,23,16,45,660.5,50.0,1.7,6.3,201.5,363.96,299.06
2018,2,23,17,0,594.0,45.0,1.8,5.7,152.0,293.78,235.69
2018,2,23,17,15,473.5,37.5,1.85,5.25,106.0,208.42,159.18
2018,2,23,17,30,353.0,30.0,1.9,4.8,60.0,136.88,89.23
2018,2,23,17,45,195.0,17.5,1.9,4.35,32.0,53.18,0.0
2018,2,23,18,0,37.0,5.0,1.9,3.9,4.0,0.0,0.0
2018,2,23,18,15,18.5,2.5,1.9,3.75,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,24,6,45,23.0,4.0,1.25,2.4,4.5,0.0,0.0
2018,2,24,7,0,46.0,8.0,1.2,2.8,9.0,14.54,0.0
2018,2,24,7,15,23.0,15.0,1.2,3.25,15.5,20.37,5.36
2018,2,24,7,30,0.0,22.0,1.2,3.7,22.0,18.15,9.81
2018,2,24,7,45,22.5,36.5,1.15,4.2,41.0,40.21,29.22
2018,2,24,8,0,45.0,51.0,1.1,4.7,60.0,70.62,56.35
2018,2,24,8,15,46.0,61.0,1.15,5.05,72.5,76.78,62.35
2018,2,24,8,30,47.0,71.0,1.2,5.4,85.0,89.12,73.51
2018,2,24,8,45,57.0,99.5,1.25,5.75,119.0,126.13,105.83
2018,2,24,9,0,67.0,128.0,1.3,6.1,153.0,164.8,138.91
2018,2,24,9,15,93.0,151.5,1.35,6.25,191.0,222.96,188.21
2018,2,24,9,30,119.0,175.0,1.4,6.4,229.0,272.34,229.25
2018,2,24,9,45,74.0,186.5,1.45,6.55,221.0,239.81,200.53
2018,2,24,10,0,29.0,198.0,1.5,6.7,213.0,217.35,180.09
2018,2,24,10,15,27.0,204.5,1.5,6.85,219.0,222.82,184.16
2018,2,24,10,30,25.0,211.0,1.5,7.0,225.0,212.29,174.97
2018,2,24,10,45,25.0,223.0,1.55,7.2,237.5,224.43,184.6
2018,2,24,11,0,25.0,235.0,1.6,7.4,250.0,236.63,194.16
2018,2,24,11,15,18.0,219.0,1.65,7.6,230.0,213.56,174.67
2018,2,24,11,30,11.0,203.0,1.7,7.8,210.0,190.7,155.44
2018,2,24,11,45,17.0,217.0,1.75,7.95,228.0,210.48,171.84
2018,2,24,12,0,23.0,231.0,1.8,8.1,246.0,230.53,188.24
2018,2,24,12,15,21.0,232.5,1.85,8.25,246.5,230.01,187.53
2018,2,24,12,30,19.0,234.0,1.9,8.4,247.0,229.48,186.93
2018,2,24,12,45,27.0,238.0,1.9,8.55,256.0,260.62,212.44
2018,2,24,13,0,35.0,242.0,1.9,8.7,265.0,273.04,222.64
2018,2,24,13,15,107.0,261.0,1.95,8.75,329.5,386.93,316.27
2018,2,24,13,30,179.0,280.0,2.0,8.8,394.0,477.8,389.13
2018,2,24,13,45,136.0,252.0,2.0,8.85,337.0,400.57,327.48
2018,2,24,14,0,93.0,224.0,2.0,8.9,280.0,306.21,251.98
2018,2,24,14,15,98.5,211.5,2.0,8.8,268.5,313.36,258.73
2018,2,24,14,30,104.0,199.0,2.0,8.7,257.0,301.04,249.46
2018,2,24,14,45,132.5,200.5,2.0,8.6,270.0,323.24,268.8
2018,2,24,15,0,161.0,202.0,2.0,8.5,283.0,343.09,285.95
2018,2,24,15,15,246.5,180.5,2.0,8.5,293.0,392.27,327.95
2018,2,24,15,30,332.0,159.0,2.0,8.5,303.0,417.02,349.59
2018,2,24,15,45,327.5,145.0,1.95,8.05,275.0,381.81,321.34
2018,2,24,16,0,323.0,131.0,1.9,7.6,247.0,346.33,292.44
2018,2,24,16,15,245.0,118.5,1.85,7.2,199.5,271.46,229.27
2018,2,24,16,30,167.0,106.0,1.8,6.8,152.0,195.65,164.33
2018,2,24,16,45,151.0,86.0,1.75,6.45,121.5,165.96,137.8
2018,2,24,17,0,135.0,66.0,1.7,6.1,91.0,128.78,104.12
2018,2,24,17,15,82.5,48.0,1.7,5.7,62.0,78.29,59.55
2018,2,24,17,30,30.0,30.0,1.7,5.3,33.0,36.76,22.59
2018,2,24,17,45,25.0,17.5,1.7,4.9,19.0,19.81,0.0
2018,2,24,18,0,20.0,5.0,1.7,4.5,5.0,4.27,0.0
2018,2,24,18,15,10.0,2.5,1.65,4.35,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,25,6,45,23.0,5.5,1.35,3.0,6.0,0.0,0.0
2018,2,25,7,0,46.0,11.0,1.3,3.2,12.0,17.09,0.0
2018,2,25,7,15,121.5,26.5,1.25,3.8,38.5,64.71,32.65
2018,2,25,7,30,197.0,42.0,1.2,4.4,65.0,115.27,86.48
2018,2,25,7,45,324.5,51.5,1.1,5.05,111.0,183.6,146.35
2018,2,25,8,0,452.0,61.0,1.0,5.7,157.0,271.43,222.68
2018,2,25,8,15,562.0,65.0,1.0,6.2,214.0,357.39,296.69
2018,2,25,8,30,672.0,69.0,1.0,6.7,271.0,454.64,377.57
2018,2,25,8,45,726.5,71.5,1.0,7.25,322.5,525.58,434.83
2018,2,25,9,0,781.0,74.0,1.0,7.8,374.0,603.25,495.05
2018,2,25,9,15,826.5,73.5,1.0,8.2,423.0,674.53,548.36
2018,2,25,9,30,872.0,73.0,1.0,8.6,472.0,747.47,598.88
2018,2,25,9,45,898.5,72.5,1.0,9.0,514.0,799.62,632.9
2018,2,25,10,0,925.0,72.0,1.0,9.4,556.0,857.47,670.38
2018,2,25,10,15,938.0,73.0,1.0,9.65,589.5,904.39,699.82
2018,2,25,10,30,951.0,74.0,1.0,9.9,623.0,948.82,727.25
2018,2,25,10,45,960.0,75.0,1.0,10.15,650.0,986.8,750.05
2018,2,25,11,0,969.0,76.0,1.0,10.4,677.0,1021.55,770.58
2018,2,25,11,15,975.0,76.5,1.0,10.5,696.5,1049.31,786.92
2018,2,25,11,30,981.0,77.0,1.0,10.6,716.0,1073.32,800.93
2018,2,25,11,45,984.5,77.5,1.05,10.75,727.5,1090.91,811.95
2018,2,25,12,0,988.0,78.0,1.1,10.9,739.0,1104.42,820.6
2018,2,25,12,15,986.0,79.5,1.1,10.85,741.5,1109.41,823.49
2018,2,25,12,30,984.0,81.0,1.1,10.8,744.0,1110.14,823.98
2018,2,25,12,45,977.0,82.5,1.15,10.8,736.5,1101.56,819.76
2018,2,25,13,0,970.0,84.0,1.2,10.8,729.0,1088.87,813.16
2018,2,25,13,15,964.0,83.5,1.25,10.65,714.5,1070.74,803.62
2018,2,25,13,30,958.0,83.0,1.3,10.5,700.0,1048.72,791.62
2018,2,25,13,45,949.5,83.0,1.35,10.4,678.5,1021.17,775.84
2018,2,25,14,0,941.0,83.0,1.4,10.3,657.0,990.14,757.68
2018,2,25,14,15,913.0,82.5,1.45,10.05,619.0,937.54,725.07
2018,2,25,14,30,885.0,82.0,1.5,9.8,581.0,883.12,690.75
2018,2,25,14,45,863.5,83.5,1.5,9.55,546.0,843.45,665.51
2018,2,25,15,0,842.0,85.0,1.5,9.3,511.0,793.26,632.17
2018,2,25,15,15,835.0,81.5,1.5,9.3,476.0,746.92,600.58
2018,2,25,15,30,828.0,78.0,1.5,9.3,441.0,698.47,566.81
2018,2,25,15,45,781.5,76.0,1.5,8.6,390.5,623.64,511.91
2018,2,25,16,0,735.0,74.0,1.5,7.9,340.0,551.06,456.2
2018,2,25,16,15,654.0,73.0,1.45,7.6,285.5,466.05,387.34
2018,2,25,16,30,573.0,72.0,1.4,7.3,231.0,385.36,319.88
2018,2,25,16,45,469.0,65.0,1.35,6.95,178.5,295.9,243.53
2018,2,25,17,0,365.0,58.0,1.3,6.6,126.0,215.02,172.99
2018,2,25,17,15,278.0,45.5,1.3,6.45,88.5,150.22,115.28
2018,2,25,17,30,191.0,33.0,1.3,6.3,51.0,96.52,65.4
2018,2,25,17,45,105.0,19.0,1.25,6.15,28.0,44.8,0.0
2018,2,25,18,0,19.0,5.0,1.2,6.0,5.0,6.81,0.0
2018,2,25,18,15,9.5,2.5,1.2,6.0,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,6,45,55.0,7.5,1.8,3.8,9.0,0.0,0.0
2018,2,26,7,0,110.0,15.0,1.8,3.7,18.0,31.21,0.0
2018,2,26,7,15,239.5,27.5,1.8,3.75,51.5,93.96,52.82
2018,2,26,7,30,369.0,40.0,1.8,3.8,85.0,164.52,123.61
2018,2,26,7,45,436.0,48.0,1.85,3.8,125.0,222.34,178.19
2018,2,26,8,0,503.0,56.0,1.9,3.8,165.0,287.63,238.55
2018,2,26,8,15,272.0,84.0,1.9,4.05,145.0,235.13,199.04
2018,2,26,8,30,41.0,112.0,1.9,4.3,125.0,129.34,108.46
2018,2,26,8,45,198.5,126.5,1.95,4.55,202.0,259.58,222.43
2018,2,26,9,0,356.0,141.0,2.0,4.8,279.0,387.35,330.71
2018,2,26,9,15,382.5,153.0,2.0,5.15,316.5,451.74,382.29
2018,2,26,9,30,409.0,165.0,2.0,5.5,354.0,504.39,423.73
2018,2,26,9,45,546.0,147.0,2.05,5.85,422.0,611.65,509.5
2018,2,26,10,0,683.0,129.0,2.1,6.2,490.0,737.13,604.63
2018,2,26,10,15,810.0,103.0,2.1,6.6,556.5,838.86,676.46
2018,2,26,10,30,937.0,77.0,2.1,7.0,623.0,940.3,745.85
2018,2,26,10,45,944.5,79.0,2.15,7.35,649.5,977.69,769.31
2018,2,26,11,0,952.0,81.0,2.2,7.7,676.0,1011.82,791.1
2018,2,26,11,15,958.0,82.5,2.2,7.9,696.0,1040.41,808.85
2018,2,26,11,30,964.0,84.0,2.2,8.1,716.0,1065.31,824.11
2018,2,26,11,45,967.0,84.5,2.2,8.3,727.5,1082.14,834.0
2018,2,26,12,0,970.0,85.0,2.2,8.5,739.0,1094.95,841.4
2018,2,26,12,15,965.0,88.0,2.2,8.5,740.5,1098.52,843.41
2018,2,26,12,30,960.0,91.0,2.2,8.5,742.0,1097.9,842.9
2018,2,26,12,45,951.5,93.5,2.2,8.45,735.0,1088.98,837.21
2018,2,26,13,0,943.0,96.0,2.2,8.4,728.0,1076.04,829.08
2018,2,26,13,15,934.0,97.0,2.2,8.35,713.0,1056.95,816.96
2018,2,26,13,30,925.0,98.0,2.2,8.3,698.0,1034.17,802.49
2018,2,26,13,45,912.5,99.0,2.25,8.2,675.5,1004.5,784.12
2018,2,26,14,0,900.0,100.0,2.3,8.1,653.0,982.18,770.85
2018,2,26,14,15,888.0,98.5,2.25,7.95,624.0,943.32,744.87
2018,2,26,14,30,876.0,97.0,2.2,7.8,595.0,901.69,716.93
2018,2,26,14,45,859.0,95.5,2.2,7.65,559.5,853.32,684.39
2018,2,26,15,0,842.0,94.0,2.2,7.5,524.0,803.07,650.02
2018,2,26,15,15,811.5,89.5,2.2,7.5,477.5,737.65,603.36
2018,2,26,15,30,781.0,85.0,2.2,7.5,431.0,672.27,555.83
2018,2,26,15,45,705.0,85.0,2.15,7.2,373.0,585.28,488.09
2018,2,26,16,0,629.0,85.0,2.1,6.9,315.0,500.73,420.34
2018,2,26,16,15,561.5,81.5,2.05,6.6,266.0,423.09,356.2
2018,2,26,16,30,494.0,78.0,2.0,6.3,217.0,351.26,294.91
2018,2,26,16,45,404.5,70.0,2.0,5.95,169.5,267.84,222.66
2018,2,26,17,0,315.0,62.0,2.0,5.6,122.0,199.63,162.1
2018,2,26,17,15,239.0,48.0,2.0,5.45,86.0,139.81,108.3
2018,2,26,17,30,163.0,34.0,2.0,5.3,50.0,89.69,61.99
2018,2,26,17,45,92.5,20.0,2.0,5.1,28.0,43.47,0.0
2018,2,26,18,0,22.0,6.0,2.0,4.9,6.0,8.02,0.0
2018,2,26,18,15,11.0,3.0,2.0,4.85,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,6,45,30.5,6.5,1.75,2.0,7.5,0.0,0.0
2018,2,27,7,0,61.0,13.0,1.7,2.2,15.0,21.3,0.0
2018,2,27,7,15,165.5,28.0,1.75,2.65,46.0,77.48,46.76
2018,2,27,7,30,270.0,43.0,1.8,3.1,77.0,136.94,104.03
2018,2,27,7,45,429.0,51.0,1.8,3.6,133.0,222.75,179.14
2018,2,27,8,0,588.0,59.0,1.8,4.1,189.0,326.19,269.61
2018,2,27,8,15,701.5,59.5,1.8,4.65,251.0,415.53,347.5
2018,2,27,8,30,815.0,60.0,1.8,5.2,313.0,518.93,434.31
2018,2,27,8,45,842.5,63.5,1.8,5.75,361.0,585.49,488.72
2018,2,27,9,0,870.0,67.0,1.8,6.3,409.0,652.82,541.62
2018,2,27,9,15,891.5,70.0,1.75,6.75,454.5,715.82,588.58
2018,2,27,9,30,913.0,73.0,1.7,7.2,500.0,771.79,626.66
2018,2,27,9,45,930.0,74.5,1.7,7.65,540.5,827.25,663.89
2018,2,27,10,0,947.0,76.0,1.7,8.1,581.0,881.04,699.11
2018,2,27,10,15,956.0,77.5,1.7,8.45,613.5,925.97,727.68
2018,2,27,10,30,965.0,79.0,1.7,8.8,646.0,968.06,753.96
2018,2,27,10,45,971.0,80.0,1.65,9.15,671.5,1003.67,774.78
2018,2,27,11,0,977.0,81.0,1.6,9.5,697.0,1035.83,793.07
2018,2,27,11,15,981.5,81.5,1.6,9.75,715.5,1062.27,808.57
2018,2,27,11,30,986.0,82.0,1.6,10.0,734.0,1084.86,821.61
2018,2,27,11,45,986.5,82.5,1.6,10.25,743.5,1099.45,829.51
2018,2,27,12,0,987.0,83.0,1.6,10.5,753.0,1109.86,834.93
2018,2,27,12,15,987.0,83.5,1.6,10.65,755.5,1115.54,837.8
2018,2,27,12,30,987.0,84.0,1.6,10.8,758.0,1116.98,838.15
2018,2,27,12,45,966.5,89.0,1.6,10.9,745.0,1098.77,826.13
2018,2,27,13,0,946.0,94.0,1.6,11.0,732.0,1076.57,811.9
2018,2,27,13,15,917.0,98.5,1.6,11.05,707.5,1041.6,789.5
2018,2,27,13,30,888.0,103.0,1.6,11.1,683.0,1015.06,772.84
2018,2,27,13,45,875.5,102.0,1.6,11.1,659.0,983.26,752.67
2018,2,27,14,0,863.0,101.0,1.6,11.1,635.0,948.38,730.4
2018,2,27,14,15,853.0,100.0,1.6,10.95,608.5,912.9,708.01
2018,2,27,14,30,843.0,99.0,1.6,10.8,582.0,874.64,683.49
2018,2,27,14,45,787.5,102.5,1.6,10.7,532.5,800.74,633.23
2018,2,27,15,0,732.0,106.0,1.6,10.6,483.0,732.23,586.08
2018,2,27,15,15,753.5,94.0,1.6,10.6,456.0,698.09,563.09
2018,2,27,15,30,775.0,82.0,1.6,10.6,429.0,663.95,539.43
2018,2,27,15,45,745.0,78.0,1.65,10.05,384.0,600.24,492.24
2018,2,27,16,0,715.0,74.0,1.7,9.5,339.0,539.74,445.71
2018,2,27,16,15,698.5,68.5,1.75,9.0,298.5,483.92,400.87
2018,2,27,16,30,682.0,63.0,1.8,8.5,258.0,428.3,353.98
2018,2,27,16,45,542.0,60.5,1.85,8.0,197.0,321.97,264.27
2018,2,27,17,0,402.0,58.0,1.9,7.5,136.0,230.6,185.47
2018,2,27,17,15,327.5,46.0,1.95,7.1,97.5,164.95,126.68
2018,2,27,17,30,253.0,34.0,2.0,6.7,59.0,111.89,77.32
2018,2,27,17,45,163.0,22.0,2.0,6.3,34.5,59.18,0.0
2018,2,27,18,0,73.0,10.0,2.0,5.9,10.0,18.04,0.0
2018,2,27,18,15,36.5,5.0,2.0,5.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,6,45,10.5,3.5,0.8,3.85,4.0,0.0,0.0
2018,2,28,7,0,21.0,7.0,0.7,4.1,8.0,9.48,0.0
2018,2,28,7,15,10.5,17.5,0.7,4.6,18.0,17.22,7.36
2018,2,28,7,30,0.0,28.0,0.7,5.1,28.0,23.12,14.32
2018,2,28,7,45,0.0,37.5,0.65,5.6,37.5,31.0,21.6
2018,2,28,8,0,0.0,47.0,0.6,6.1,47.0,38.89,28.74
2018,2,28,8,15,0.0,60.0,0.6,6.45,60.0,49.98,38.55
2018,2,28,8,30,0.0,73.0,0.6,6.8,73.0,61.32,48.4
2018,2,28,8,45,28.0,108.5,0.65,7.15,119.5,117.4,97.14
2018,2,28,9,0,56.0,144.0,0.7,7.5,166.0,173.55,144.78
2018,2,28,9,15,86.5,175.0,0.7,7.6,213.5,230.05,191.79
2018,2,28,9,30,117.0,206.0,0.7,7.7,261.0,303.88,251.6
2018,2,28,9,45,90.0,217.5,0.75,7.8,262.0,285.04,234.9
2018,2,28,10,0,63.0,229.0,0.8,7.9,263.0,277.91,228.04
2018,2,28,10,15,42.5,219.0,0.8,7.9,242.5,250.13,204.68
2018,2,28,10,30,22.0,209.0,0.8,7.9,222.0,206.23,168.18
2018,2,28,10,45,25.5,230.5,0.85,7.95,246.0,231.05,188.43
2018,2,28,11,0,29.0,252.0,0.9,8.0,270.0,275.56,223.9
2018,2,28,11,15,24.0,244.0,0.9,8.0,259.5,243.29,197.41
2018,2,28,11,30,19.0,236.0,0.9,8.0,249.0,230.31,186.76
2018,2,28,11,45,21.0,242.5,0.95,8.0,257.0,238.82,193.71
2018,2,28,12,0,23.0,249.0,1.0,8.0,265.0,247.38,200.61
2018,2,28,12,15,28.5,263.5,1.0,7.95,283.0,288.45,233.49
2018,2,28,12,30,34.0,278.0,1.0,7.9,301.0,310.28,250.72
2018,2,28,12,45,28.0,264.5,1.05,7.9,283.5,289.01,233.71
2018,2,28,13,0,22.0,251.0,1.1,7.9,266.0,248.37,201.36
2018,2,28,13,15,15.5,225.0,1.1,7.85,235.5,215.86,175.23
2018,2,28,13,30,9.0,199.0,1.1,7.8,205.0,183.99,149.29
2018,2,28,13,45,5.0,175.0,1.1,7.8,178.5,157.13,127.29
2018,2,28,14,0,1.0,151.0,1.1,7.8,152.0,130.84,105.54
2018,2,28,14,15,0.5,132.0,1.1,7.75,132.5,112.93,90.78
2018,2,28,14,30,0.0,113.0,1.1,7.7,113.0,95.31,76.12
2018,2,28,14,45,0.0,109.5,1.1,7.7,109.5,92.29,73.76
2018,2,28,15,0,0.0,106.0,1.1,7.7,106.0,89.31,71.41
2018,2,28,15,15,0.0,85.5,1.1,7.7,85.5,71.08,56.0
2018,2,28,15,30,0.0,65.0,1.1,7.7,65.0,53.88,41.34
2018,2,28,15,45,0.0,60.5,1.15,7.6,60.5,50.11,38.23
2018,2,28,16,0,0.0,56.0,1.2,7.5,56.0,46.35,35.08
2018,2,28,16,15,24.0,67.0,1.2,7.45,74.0,72.61,58.43
2018,2,28,16,30,48.0,78.0,1.2,7.4,92.0,94.96,77.77
2018,2,28,16,45,66.5,74.0,1.25,7.4,89.5,104.6,85.42
2018,2,28,17,0,85.0,70.0,1.3,7.4,87.0,104.92,84.23
2018,2,28,17,15,62.5,52.0,1.35,7.35,62.5,74.28,56.65
2018,2,28,17,30,40.0,34.0,1.4,7.3,38.0,46.35,31.29
2018,2,28,17,45,28.5,20.0,1.45,7.25,22.0,25.73,0.09
2018,2,28,18,0,17.0,6.0,1.5,7.2,6.0,7.3,0.0
2018,2,28,18,15,8.5,3.0,1.55,7.2,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,1.5,7.3,2.5,2.13,0.0
2018,3,1,7,0,0.0,5.0,1.5,7.2,5.0,4.27,0.0
2018,3,1,7,15,12.5,12.5,1.55,7.1,14.0,13.44,4.54
2018,3,1,7,30,25.0,20.0,1.6,7.0,23.0,26.78,16.7
2018,3,1,7,45,12.5,31.0,1.6,6.9,32.5,30.77,21.07
2018,3,1,8,0,0.0,42.0,1.6,6.8,42.0,34.71,24.96
2018,3,1,8,15,38.0,81.0,1.6,6.8,93.0,92.63,75.82
2018,3,1,8,30,76.0,120.0,1.6,6.8,144.0,155.4,130.4
2018,3,1,8,45,131.5,119.0,1.6,6.75,168.5,199.38,168.74
2018,3,1,9,0,187.0,118.0,1.6,6.7,193.0,251.84,213.93
2018,3,1,9,15,93.5,97.5,1.65,6.9,135.0,162.8,137.16
2018,3,1,9,30,0.0,77.0,1.7,7.1,77.0,63.91,49.91
2018,3,1,9,45,55.0,140.0,1.7,7.25,170.0,173.16,144.75
2018,3,1,10,0,110.0,203.0,1.7,7.4,263.0,302.93,252.62
2018,3,1,10,15,79.5,184.5,1.75,7.55,229.0,244.08,202.82
2018,3,1,10,30,49.0,166.0,1.8,7.7,195.0,199.68,165.11
2018,3,1,10,45,198.0,194.0,1.85,7.85,319.5,403.74,335.11
2018,3,1,11,0,347.0,222.0,1.9,8.0,444.0,583.12,476.16
2018,3,1,11,15,312.5,252.0,1.95,8.1,456.0,591.96,479.49
2018,3,1,11,30,278.0,282.0,2.0,8.2,468.0,598.18,482.27
2018,3,1,11,45,198.5,291.0,2.0,8.3,425.0,510.92,413.37
2018,3,1,12,0,119.0,300.0,2.0,8.4,382.0,442.52,358.06
2018,3,1,12,15,66.5,242.5,2.05,8.45,288.5,303.59,247.71
2018,3,1,12,30,14.0,185.0,2.1,8.5,195.0,175.46,142.17
2018,3,1,12,45,7.5,160.5,2.15,8.55,166.0,145.83,117.72
2018,3,1,13,0,1.0,136.0,2.2,8.6,137.0,116.73,93.27
2018,3,1,13,15,1.0,131.0,2.2,8.6,132.0,112.21,89.6
2018,3,1,13,30,1.0,126.0,2.2,8.6,127.0,107.7,85.91
2018,3,1,13,45,12.5,154.0,2.2,8.55,162.0,144.44,117.32
2018,3,1,14,0,24.0,182.0,2.2,8.5,197.0,194.51,159.43
2018,3,1,14,15,41.0,189.0,2.2,8.4,213.5,216.84,178.68
2018,3,1,14,30,58.0,196.0,2.2,8.3,230.0,238.26,197.19
2018,3,1,14,45,53.5,191.0,2.2,8.2,221.0,227.67,188.6
2018,3,1,15,0,49.0,186.0,2.2,8.1,212.0,217.4,180.37
2018,3,1,15,15,25.5,138.5,2.2,8.1,152.0,148.03,122.04
2018,3,1,15,30,2.0,91.0,2.2,8.1,92.0,77.6,61.68
2018,3,1,15,45,29.5,103.5,2.2,7.85,115.0,113.72,93.8
2018,3,1,16,0,57.0,116.0,2.2,7.6,138.0,142.6,119.17
2018,3,1,16,15,62.0,108.0,2.2,7.5,129.0,135.19,112.76
2018,3,1,16,30,67.0,100.0,2.2,7.4,120.0,127.39,105.78
2018,3,1,16,45,52.0,84.0,2.2,7.35,97.5,101.67,82.98
2018,3,1,17,0,37.0,68.0,2.2,7.3,75.0,77.81,61.66
2018,3,1,17,15,23.0,49.5,2.25,7.25,53.5,53.36,39.82
2018,3,1,17,30,9.0,31.0,2.3,7.2,32.0,30.56,19.46
2018,3,1,17,45,5.0,17.5,2.3,7.1,18.0,15.49,0.05
2018,3,1,18,0,1.0,4.0,2.3,7.0,4.0,3.54,0.0
2018,3,1,18,15,0.5,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,6,45,66.5,10.0,1.1,3.25,13.0,15.65,0.0
2018,3,2,7,0,133.0,20.0,1.1,3.6,26.0,46.51,0.0
2018,3,2,7,15,272.5,33.0,1.15,3.85,65.0,108.82,72.77
2018,3,2,7,30,412.0,46.0,1.2,4.1,104.0,182.77,139.09
2018,3,2,7,45,469.0,54.0,1.2,4.35,145.0,240.03,192.51
2018,3,2,8,0,526.0,62.0,1.2,4.6,186.0,303.46,250.3
2018,3,2,8,15,320.5,61.5,1.25,4.75,142.0,231.63,195.22
2018,3,2,8,30,115.0,61.0,1.3,4.9,98.0,129.1,108.73
2018,3,2,8,45,280.0,94.0,1.35,5.05,203.5,282.84,242.02
2018,3,2,9,0,445.0,127.0,1.4,5.2,309.0,441.93,373.45
2018,3,2,9,15,323.0,162.0,1.45,5.25,301.5,404.7,340.82
2018,3,2,9,30,201.0,197.0,1.5,5.3,294.0,354.58,297.91
2018,3,2,9,45,340.5,195.0,1.5,5.35,375.0,485.86,405.76
2018,3,2,10,0,480.0,193.0,1.5,5.4,456.0,631.2,518.77
2018,3,2,10,15,426.5,220.0,1.5,5.5,464.0,633.86,516.97
2018,3,2,10,30,373.0,247.0,1.5,5.6,472.0,613.73,499.69
2018,3,2,10,45,299.5,265.0,1.55,5.65,450.5,577.95,470.44
2018,3,2,11,0,226.0,283.0,1.6,5.7,429.0,516.65,421.66
2018,3,2,11,15,127.0,271.0,1.6,5.7,353.5,411.54,337.09
2018,3,2,11,30,28.0,259.0,1.6,5.7,278.0,281.56,230.22
2018,3,2,11,45,34.5,268.5,1.65,5.75,292.0,298.76,244.86
2018,3,2,12,0,41.0,278.0,1.7,5.8,306.0,316.09,258.86
2018,3,2,12,15,24.5,232.5,1.7,5.75,249.5,249.57,204.51
2018,3,2,12,30,8.0,187.0,1.7,5.7,193.0,171.1,139.62
2018,3,2,12,45,7.0,184.5,1.7,5.6,189.5,167.71,137.06
2018,3,2,13,0,6.0,182.0,1.7,5.5,186.0,164.34,134.32
2018,3,2,13,15,3.5,146.5,1.7,5.45,149.0,128.77,104.56
2018,3,2,13,30,1.0,111.0,1.7,5.4,112.0,94.24,75.43
2018,3,2,13,45,0.5,91.5,1.7,5.3,92.0,76.65,60.57
2018,3,2,14,0,0.0,72.0,1.7,5.2,72.0,59.84,46.24
2018,3,2,14,15,5.0,77.0,1.65,5.15,80.0,68.53,54.08
2018,3,2,14,30,10.0,82.0,1.6,5.1,88.0,76.89,61.6
2018,3,2,14,45,10.0,102.5,1.55,5.0,108.0,94.3,76.69
2018,3,2,15,0,10.0,123.0,1.5,4.9,128.0,112.72,92.63
2018,3,2,15,15,48.0,147.0,1.5,4.9,169.5,173.53,145.89
2018,3,2,15,30,86.0,171.0,1.5,4.9,211.0,224.8,190.06
2018,3,2,15,45,79.0,151.5,1.5,4.85,185.5,196.2,165.87
2018,3,2,16,0,72.0,132.0,1.5,4.8,160.0,168.33,142.25
2018,3,2,16,15,80.0,116.5,1.45,4.75,143.5,163.26,137.98
2018,3,2,16,30,88.0,101.0,1.4,4.7,127.0,146.73,123.41
2018,3,2,16,45,72.5,81.0,1.35,4.65,100.0,114.03,94.38
2018,3,2,17,0,57.0,61.0,1.3,4.6,73.0,83.2,66.73
2018,3,2,17,15,60.5,46.0,1.3,4.5,55.5,65.78,50.19
2018,3,2,17,30,64.0,31.0,1.3,4.4,38.0,47.91,32.65
2018,3,2,17,45,36.5,18.5,1.25,4.35,22.0,25.26,5.74
2018,3,2,18,0,9.0,6.0,1.2,4.3,6.0,6.24,0.0
2018,3,2,18,15,4.5,3.0,1.2,4.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.65,4.1,2.0,1.76,0.0
2018,3,3,7,0,1.0,4.0,0.6,4.2,4.0,3.45,0.0
2018,3,3,7,15,0.5,5.0,0.6,4.35,5.0,4.21,0.0
2018,3,3,7,30,0.0,6.0,0.6,4.5,6.0,4.92,0.0
2018,3,3,7,45,0.0,7.5,0.6,4.65,7.5,6.16,0.0
2018,3,3,8,0,0.0,9.0,0.6,4.8,9.0,7.39,0.95
2018,3,3,8,15,0.0,11.5,0.6,4.95,11.5,9.46,2.81
2018,3,3,8,30,0.0,14.0,0.6,5.1,14.0,11.52,4.65
2018,3,3,8,45,1.0,42.5,0.6,5.25,43.0,35.71,26.12
2018,3,3,9,0,2.0,71.0,0.6,5.4,72.0,60.17,47.48
2018,3,3,9,15,1.0,63.0,0.6,5.55,63.5,52.9,40.91
2018,3,3,9,30,0.0,55.0,0.6,5.7,55.0,45.56,34.35
2018,3,3,9,45,0.0,47.0,0.6,5.85,47.0,38.92,28.46
2018,3,3,10,0,0.0,39.0,0.6,6.0,39.0,32.29,22.6
2018,3,3,10,15,0.0,49.5,0.6,6.05,49.5,41.04,30.14
2018,3,3,10,30,0.0,60.0,0.6,6.1,60.0,49.8,37.62
2018,3,3,10,45,1.0,105.5,0.6,6.2,106.0,89.33,71.33
2018,3,3,11,0,2.0,151.0,0.6,6.3,152.0,131.45,106.51
2018,3,3,11,15,15.5,189.5,0.65,6.3,200.0,180.67,147.58
2018,3,3,11,30,29.0,228.0,0.7,6.3,248.0,248.37,202.81
2018,3,3,11,45,31.5,235.5,0.7,6.35,257.5,259.2,210.98
2018,3,3,12,0,34.0,243.0,0.7,6.4,267.0,270.03,219.51
2018,3,3,12,15,42.5,262.0,0.75,6.4,292.0,299.48,243.22
2018,3,3,12,30,51.0,281.0,0.8,6.4,317.0,329.16,266.82
2018,3,3,12,45,105.0,309.5,0.85,6.4,382.5,416.04,336.42
2018,3,3,13,0,159.0,338.0,0.9,6.4,448.0,524.33,419.65
2018,3,3,13,15,138.0,328.0,0.95,6.3,422.5,489.83,392.67
2018,3,3,13,30,117.0,318.0,1.0,6.2,397.0,434.71,351.2
2018,3,3,13,45,84.5,264.0,1.05,6.05,320.0,340.35,278.05
2018,3,3,14,0,52.0,210.0,1.1,5.9,243.0,249.5,205.44
2018,3,3,14,15,64.0,209.0,1.1,5.8,248.0,258.16,213.78
2018,3,3,14,30,76.0,208.0,1.1,5.7,253.0,265.98,220.92
2018,3,3,14,45,78.0,210.0,1.15,5.55,254.0,267.78,222.9
2018,3,3,15,0,80.0,212.0,1.2,5.4,255.0,269.5,224.86
2018,3,3,15,15,65.5,178.0,1.2,5.4,211.5,219.14,183.36
2018,3,3,15,30,51.0,144.0,1.2,5.4,168.0,170.71,142.96
2018,3,3,15,45,197.0,142.5,1.15,5.1,220.5,287.67,244.37
2018,3,3,16,0,343.0,141.0,1.1,4.8,273.0,364.05,307.94
2018,3,3,16,15,260.0,118.0,1.1,4.7,210.5,273.87,231.76
2018,3,3,16,30,177.0,95.0,1.1,4.6,148.0,192.52,162.36
2018,3,3,16,45,126.5,80.5,1.1,4.45,115.0,136.56,113.53
2018,3,3,17,0,76.0,66.0,1.1,4.3,82.0,95.41,77.12
2018,3,3,17,15,46.0,48.0,1.1,4.05,57.0,63.04,48.29
2018,3,3,17,30,16.0,30.0,1.1,3.8,32.0,30.72,19.96
2018,3,3,17,45,24.0,18.5,1.1,3.6,20.0,22.79,6.64
2018,3,3,18,0,32.0,7.0,1.1,3.4,8.0,9.91,0.0
2018,3,3,18,15,16.0,3.5,1.1,3.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,6,45,96.5,10.5,0.4,3.2,16.0,19.23,0.0
2018,3,4,7,0,193.0,21.0,0.3,3.5,32.0,59.08,5.56
2018,3,4,7,15,383.5,29.0,0.3,3.8,78.0,130.97,88.88
2018,3,4,7,30,574.0,37.0,0.3,4.1,124.0,220.46,165.63
2018,3,4,7,45,648.0,42.0,0.3,4.45,174.5,290.37,229.06
2018,3,4,8,0,722.0,47.0,0.3,4.8,225.0,368.24,297.59
2018,3,4,8,15,767.5,50.5,0.35,5.2,276.0,438.32,358.03
2018,3,4,8,30,813.0,54.0,0.4,5.6,327.0,512.07,418.89
2018,3,4,8,45,844.0,57.0,0.4,5.95,376.5,575.65,469.12
2018,3,4,9,0,875.0,60.0,0.4,6.3,426.0,643.98,520.69
2018,3,4,9,15,895.5,62.0,0.4,6.7,471.0,704.59,563.48
2018,3,4,9,30,916.0,64.0,0.4,7.1,516.0,764.54,603.03
2018,3,4,9,45,872.5,82.0,0.4,7.45,539.5,799.46,624.22
2018,3,4,10,0,829.0,100.0,0.4,7.8,563.0,820.84,636.18
2018,3,4,10,15,692.5,148.5,0.4,8.05,550.5,794.25,615.56
2018,3,4,10,30,556.0,197.0,0.4,8.3,538.0,741.12,576.02
2018,3,4,10,45,455.5,238.5,0.4,8.6,525.5,711.12,551.85
2018,3,4,11,0,355.0,280.0,0.4,8.9,513.0,655.14,509.07
2018,3,4,11,15,313.0,299.5,0.4,9.05,509.0,644.75,500.39
2018,3,4,11,30,271.0,319.0,0.4,9.2,505.0,631.38,488.96
2018,3,4,11,45,226.5,321.0,0.4,9.35,478.0,571.32,444.77
2018,3,4,12,0,182.0,323.0,0.4,9.5,451.0,530.58,414.26
2018,3,4,12,15,165.0,322.5,0.4,9.55,439.0,513.58,401.67
2018,3,4,12,30,148.0,322.0,0.4,9.6,427.0,495.75,388.16
2018,3,4,12,45,336.0,273.0,0.4,9.65,508.5,652.61,507.64
2018,3,4,13,0,524.0,224.0,0.4,9.7,590.0,806.95,617.09
