Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,564.0,191.5,0.4,9.65,578.5,812.46,620.13
2018,3,4,13,30,604.0,159.0,0.4,9.6,567.0,805.83,616.32
2018,3,4,13,45,603.5,158.5,0.4,9.55,556.0,791.08,607.11
2018,3,4,14,0,603.0,158.0,0.4,9.5,545.0,773.64,596.24
2018,3,4,14,15,664.5,149.0,0.4,9.4,558.0,800.41,616.13
2018,3,4,14,30,726.0,140.0,0.4,9.3,571.0,820.7,630.96
2018,3,4,14,45,564.5,170.5,0.4,9.2,494.0,681.98,533.94
2018,3,4,15,0,403.0,201.0,0.4,9.1,417.0,561.53,446.08
2018,3,4,15,15,380.5,187.5,0.4,9.1,379.0,495.09,398.66
2018,3,4,15,30,358.0,174.0,0.4,9.1,341.0,445.93,362.08
2018,3,4,15,45,451.5,139.0,0.45,8.7,329.0,464.88,379.43
2018,3,4,16,0,545.0,104.0,0.5,8.3,317.0,464.74,380.47
2018,3,4,16,15,620.5,83.0,0.55,7.85,295.5,451.94,370.22
2018,3,4,16,30,696.0,62.0,0.6,7.4,274.0,427.16,348.72
2018,3,4,16,45,675.0,54.5,0.65,6.95,230.0,367.05,297.02
2018,3,4,17,0,654.0,47.0,0.7,6.5,186.0,308.23,244.07
2018,3,4,17,15,562.5,40.5,0.75,6.15,137.5,229.9,174.56
2018,3,4,17,30,471.0,34.0,0.8,5.8,89.0,164.24,114.93
2018,3,4,17,45,298.0,23.5,0.85,5.45,52.5,86.39,38.77
2018,3,4,18,0,125.0,13.0,0.9,5.1,16.0,26.23,0.0
2018,3,4,18,15,62.5,6.5,0.95,4.95,8.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,6,45,139.5,12.0,1.0,3.25,20.5,25.06,0.0
2018,3,5,7,0,279.0,24.0,0.9,3.7,41.0,76.76,20.38
2018,3,5,7,15,422.5,32.5,0.85,4.25,85.5,143.39,98.47
2018,3,5,7,30,566.0,41.0,0.8,4.8,130.0,221.94,167.73
2018,3,5,7,45,640.5,46.0,0.75,5.4,180.5,291.91,231.31
2018,3,5,8,0,715.0,51.0,0.7,6.0,231.0,369.78,299.76
2018,3,5,8,15,752.0,56.5,0.7,6.5,281.0,437.77,358.37
2018,3,5,8,30,789.0,62.0,0.7,7.0,331.0,508.52,416.54
2018,3,5,8,45,828.0,63.5,0.65,7.5,382.0,578.25,470.87
2018,3,5,9,0,867.0,65.0,0.6,8.0,433.0,645.03,520.58
2018,3,5,9,15,890.0,67.0,0.6,8.45,478.5,707.02,564.53
2018,3,5,9,30,913.0,69.0,0.6,8.9,524.0,768.59,605.13
2018,3,5,9,45,908.0,75.0,0.6,9.35,557.0,812.1,632.09
2018,3,5,10,0,903.0,81.0,0.6,9.8,590.0,852.12,656.4
2018,3,5,10,15,937.0,76.5,0.55,10.1,631.0,909.83,691.57
2018,3,5,10,30,971.0,72.0,0.5,10.4,672.0,966.37,724.72
2018,3,5,10,45,979.0,72.5,0.45,10.75,698.5,1003.25,744.28
2018,3,5,11,0,987.0,73.0,0.4,11.1,725.0,1036.72,761.7
2018,3,5,11,15,990.0,73.5,0.4,11.3,742.5,1061.69,775.36
2018,3,5,11,30,993.0,74.0,0.4,11.5,760.0,1082.69,786.7
2018,3,5,11,45,995.5,74.5,0.35,11.7,770.5,1099.1,794.01
2018,3,5,12,0,998.0,75.0,0.3,11.9,781.0,1111.31,798.93
2018,3,5,12,15,999.0,74.5,0.3,12.05,783.5,1116.51,801.24
2018,3,5,12,30,1000.0,74.0,0.3,12.2,786.0,1117.4,801.21
2018,3,5,12,45,999.5,73.5,0.3,12.3,780.5,1112.44,798.03
2018,3,5,13,0,999.0,73.0,0.3,12.4,775.0,1103.17,792.5
2018,3,5,13,15,995.5,73.0,0.3,12.4,761.5,1087.27,783.41
2018,3,5,13,30,992.0,73.0,0.3,12.4,748.0,1067.26,772.02
2018,3,5,13,45,986.0,72.0,0.3,12.45,726.0,1039.64,755.9
2018,3,5,14,0,980.0,71.0,0.3,12.5,704.0,1008.28,737.55
2018,3,5,14,15,971.5,70.0,0.3,12.4,674.5,971.1,715.86
2018,3,5,14,30,963.0,69.0,0.3,12.3,645.0,930.7,691.98
2018,3,5,14,45,951.0,67.5,0.3,12.2,609.0,883.79,663.57
2018,3,5,15,0,939.0,66.0,0.3,12.1,573.0,834.41,633.14
2018,3,5,15,15,922.0,64.5,0.3,12.1,531.5,779.08,597.87
2018,3,5,15,30,905.0,63.0,0.3,12.1,490.0,722.32,560.91
2018,3,5,15,45,881.5,60.5,0.35,11.7,443.0,658.98,518.79
2018,3,5,16,0,858.0,58.0,0.4,11.3,396.0,595.56,473.26
2018,3,5,16,15,823.5,55.5,0.5,10.75,346.0,526.39,421.83
2018,3,5,16,30,789.0,53.0,0.6,10.2,296.0,462.02,371.13
2018,3,5,16,45,710.5,51.0,0.65,9.65,241.0,377.64,301.86
2018,3,5,17,0,632.0,49.0,0.7,9.1,186.0,300.92,236.18
2018,3,5,17,15,566.0,41.5,0.8,8.75,140.0,230.96,173.89
2018,3,5,17,30,500.0,34.0,0.9,8.4,94.0,168.44,116.65
2018,3,5,17,45,334.5,24.5,1.0,8.05,56.5,93.81,45.33
2018,3,5,18,0,169.0,15.0,1.1,7.7,19.0,32.94,0.0
2018,3,5,18,15,84.5,7.5,1.15,7.45,9.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.2,4.55,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.2,5.0,2.0,0.0,0.0
2018,3,6,6,45,158.5,14.0,1.2,5.4,23.0,28.76,0.0
2018,3,6,7,0,296.0,25.0,1.2,5.8,44.0,81.21,30.17
2018,3,6,7,15,311.0,36.0,1.2,6.4,72.0,120.55,83.77
2018,3,6,7,30,326.0,47.0,1.2,7.0,100.0,155.56,118.52
2018,3,6,7,45,245.0,73.0,1.15,7.55,120.5,168.32,135.13
2018,3,6,8,0,164.0,99.0,1.1,8.1,141.0,169.86,139.68
2018,3,6,8,15,183.0,119.5,1.1,8.6,175.5,209.84,174.48
2018,3,6,8,30,202.0,140.0,1.1,9.1,210.0,261.78,218.02
2018,3,6,8,45,251.0,154.0,1.05,9.6,253.5,317.6,263.77
2018,3,6,9,0,300.0,168.0,1.0,10.1,297.0,378.29,312.17
2018,3,6,9,15,234.0,194.0,1.0,10.6,301.0,376.57,308.49
2018,3,6,9,30,168.0,220.0,1.0,11.1,305.0,353.46,288.07
2018,3,6,9,45,198.0,238.0,0.95,11.6,345.5,404.16,327.17
2018,3,6,10,0,228.0,256.0,0.9,12.1,386.0,456.93,366.31
2018,3,6,10,15,242.5,270.5,0.9,12.45,415.5,494.07,392.99
2018,3,6,10,30,257.0,285.0,0.9,12.8,445.0,550.02,432.89
2018,3,6,10,45,289.0,288.5,0.9,13.1,475.0,592.22,462.83
2018,3,6,11,0,321.0,292.0,0.9,13.4,505.0,634.99,492.84
2018,3,6,11,15,381.5,274.5,0.85,13.5,534.5,682.02,526.36
2018,3,6,11,30,442.0,257.0,0.8,13.6,564.0,751.17,573.97
2018,3,6,11,45,435.0,270.0,0.8,13.65,576.0,764.94,581.62
2018,3,6,12,0,428.0,283.0,0.8,13.7,588.0,776.28,588.39
2018,3,6,12,15,637.0,208.0,0.75,13.7,663.5,918.63,687.68
2018,3,6,12,30,846.0,133.0,0.7,13.7,739.0,1041.55,763.54
2018,3,6,12,45,912.0,106.5,0.7,13.7,755.5,1062.12,774.54
2018,3,6,13,0,978.0,80.0,0.7,13.7,772.0,1090.08,791.96
2018,3,6,13,15,974.0,79.0,0.7,13.75,757.5,1072.65,780.96
2018,3,6,13,30,970.0,78.0,0.7,13.8,743.0,1051.22,768.33
2018,3,6,13,45,963.0,78.0,0.65,13.85,721.0,1024.23,751.1
2018,3,6,14,0,956.0,78.0,0.6,13.9,699.0,993.64,731.73
2018,3,6,14,15,926.0,81.5,0.6,13.8,662.0,942.99,700.95
2018,3,6,14,30,896.0,85.0,0.6,13.7,625.0,890.54,668.83
2018,3,6,14,45,888.5,79.5,0.55,13.65,589.5,845.03,639.76
2018,3,6,15,0,881.0,74.0,0.5,13.6,554.0,796.9,608.49
2018,3,6,15,15,789.5,88.0,0.5,13.6,494.0,712.59,552.3
2018,3,6,15,30,698.0,102.0,0.5,13.6,434.0,628.56,493.74
2018,3,6,15,45,653.0,100.0,0.45,13.2,387.0,560.32,444.36
2018,3,6,16,0,608.0,98.0,0.4,12.8,340.0,494.59,395.03
2018,3,6,16,15,651.5,80.5,0.45,12.25,310.0,464.05,372.3
2018,3,6,16,30,695.0,63.0,0.5,11.7,280.0,425.49,340.98
2018,3,6,16,45,625.0,57.0,0.55,11.2,226.5,347.15,276.58
2018,3,6,17,0,555.0,51.0,0.6,10.7,173.0,274.69,214.88
2018,3,6,17,15,478.0,43.5,0.65,10.5,129.5,206.25,154.86
2018,3,6,17,30,401.0,36.0,0.7,10.3,86.0,146.95,102.0
2018,3,6,17,45,261.0,25.5,0.7,10.1,52.0,81.12,41.53
2018,3,6,18,0,121.0,15.0,0.7,9.9,18.0,26.98,0.0
2018,3,6,18,15,60.5,7.5,0.75,9.7,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,1.25,7.2,1.0,0.0,0.0
2018,3,7,6,30,16.0,3.0,1.2,7.3,2.0,0.0,0.0
2018,3,7,6,45,132.0,14.5,1.2,7.35,22.5,26.37,0.0
2018,3,7,7,0,248.0,26.0,1.2,7.4,43.0,74.66,33.31
2018,3,7,7,15,173.0,27.0,1.2,7.65,43.5,75.81,51.83
2018,3,7,7,30,98.0,28.0,1.2,7.9,44.0,59.78,43.42
2018,3,7,7,45,50.0,43.0,1.2,8.2,51.5,59.74,45.72
2018,3,7,8,0,2.0,58.0,1.2,8.5,59.0,49.09,37.37
2018,3,7,8,15,4.5,60.5,1.2,9.1,62.0,52.28,40.13
2018,3,7,8,30,7.0,63.0,1.2,9.7,65.0,55.96,43.22
2018,3,7,8,45,92.5,120.5,1.2,10.3,160.0,175.83,146.17
2018,3,7,9,0,178.0,178.0,1.2,10.9,255.0,297.65,246.42
2018,3,7,9,15,206.5,193.0,1.2,11.35,291.5,342.33,281.4
2018,3,7,9,30,235.0,208.0,1.2,11.8,328.0,403.95,329.11
2018,3,7,9,45,289.5,218.0,1.25,12.3,376.5,469.08,379.14
2018,3,7,10,0,344.0,228.0,1.3,12.8,425.0,537.93,430.77
2018,3,7,10,15,593.5,167.5,1.3,13.0,530.5,728.42,574.0
2018,3,7,10,30,843.0,107.0,1.3,13.2,636.0,902.19,692.03
2018,3,7,10,45,899.5,91.5,1.3,13.4,676.5,952.2,721.76
2018,3,7,11,0,956.0,76.0,1.3,13.6,717.0,1010.91,758.36
2018,3,7,11,15,907.0,98.0,1.3,13.7,719.0,1009.73,755.63
2018,3,7,11,30,858.0,120.0,1.3,13.8,721.0,1014.36,757.72
2018,3,7,11,45,800.5,145.0,1.3,13.9,712.0,996.0,744.86
2018,3,7,12,0,743.0,170.0,1.3,14.0,703.0,981.69,735.12
2018,3,7,12,15,854.0,124.5,1.3,14.0,739.0,1039.39,772.78
2018,3,7,12,30,965.0,79.0,1.3,14.0,775.0,1087.17,802.61
2018,3,7,12,45,806.0,136.0,1.3,14.0,714.5,1000.26,745.98
2018,3,7,13,0,647.0,193.0,1.3,14.0,654.0,904.05,683.72
2018,3,7,13,15,386.0,255.0,1.3,13.9,528.5,694.01,535.47
2018,3,7,13,30,125.0,317.0,1.3,13.8,403.0,458.51,359.04
2018,3,7,13,45,266.0,283.5,1.25,13.65,459.5,573.35,450.72
2018,3,7,14,0,407.0,250.0,1.2,13.5,516.0,679.18,530.05
2018,3,7,14,15,621.5,174.0,1.2,13.15,560.5,785.87,610.86
2018,3,7,14,30,836.0,98.0,1.2,12.8,605.0,861.42,663.92
2018,3,7,14,45,833.0,92.0,1.15,12.45,573.0,820.48,636.06
2018,3,7,15,0,830.0,86.0,1.1,12.1,541.0,776.76,607.48
2018,3,7,15,15,599.5,125.5,1.1,12.1,441.5,613.93,490.22
2018,3,7,15,30,369.0,165.0,1.1,12.1,342.0,456.0,369.24
2018,3,7,15,45,252.5,163.0,1.0,11.25,279.0,343.63,281.78
2018,3,7,16,0,136.0,161.0,0.9,10.4,216.0,246.25,202.94
2018,3,7,16,15,109.5,136.0,0.9,10.05,176.5,197.82,163.47
2018,3,7,16,30,83.0,111.0,0.9,9.7,137.0,152.4,125.41
2018,3,7,16,45,63.0,86.5,0.85,9.35,104.5,106.61,86.31
2018,3,7,17,0,43.0,62.0,0.8,9.0,72.0,71.65,55.98
2018,3,7,17,15,28.5,47.0,0.8,8.85,53.0,50.66,37.44
2018,3,7,17,30,14.0,32.0,0.8,8.7,34.0,31.54,20.62
2018,3,7,17,45,7.0,19.5,0.75,8.5,20.5,18.06,7.34
2018,3,7,18,0,0.0,7.0,0.7,8.3,7.0,5.97,0.0
2018,3,7,18,15,0.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,0.5,0.5,7.75,0.5,0.0,0.0
2018,3,8,6,30,10.0,1.0,0.5,7.9,1.0,0.0,0.0
2018,3,8,6,45,53.0,14.5,0.5,8.1,18.0,17.99,0.0
2018,3,8,7,0,96.0,28.0,0.5,8.3,35.0,47.29,23.66
2018,3,8,7,15,175.5,42.5,0.5,8.45,68.0,93.38,66.47
2018,3,8,7,30,255.0,57.0,0.5,8.6,101.0,144.6,110.76
2018,3,8,7,45,226.5,79.0,0.5,8.75,127.5,167.47,133.89
2018,3,8,8,0,198.0,101.0,0.5,8.9,154.0,192.95,157.81
2018,3,8,8,15,219.0,121.0,0.5,9.05,190.5,236.53,195.2
2018,3,8,8,30,240.0,141.0,0.5,9.2,227.0,282.36,233.31
2018,3,8,8,45,270.5,158.5,0.5,9.4,267.5,333.17,274.41
2018,3,8,9,0,301.0,176.0,0.5,9.6,308.0,386.8,316.61
2018,3,8,9,15,297.5,193.5,0.5,9.85,335.0,419.23,340.77
2018,3,8,9,30,294.0,211.0,0.5,10.1,362.0,450.62,363.69
2018,3,8,9,45,257.0,235.5,0.5,10.4,374.5,462.22,370.29
2018,3,8,10,0,220.0,260.0,0.5,10.7,387.0,453.42,361.72
2018,3,8,10,15,214.0,277.5,0.5,11.0,407.0,475.86,377.38
2018,3,8,10,30,208.0,295.0,0.5,11.3,427.0,497.26,391.71
2018,3,8,10,45,178.5,308.0,0.5,11.65,424.5,490.73,384.72
2018,3,8,11,0,149.0,321.0,0.5,12.0,422.0,481.96,376.4
2018,3,8,11,15,134.0,326.5,0.5,12.2,419.0,476.91,371.64
2018,3,8,11,30,119.0,332.0,0.5,12.4,416.0,470.73,366.06
2018,3,8,11,45,118.0,336.5,0.5,12.65,420.5,476.54,369.76
2018,3,8,12,0,117.0,341.0,0.5,12.9,425.0,481.79,372.96
2018,3,8,12,15,75.5,307.5,0.5,12.85,362.0,380.45,297.04
2018,3,8,12,30,34.0,274.0,0.5,12.8,299.0,301.33,236.54
2018,3,8,12,45,72.5,304.0,0.5,12.75,356.5,373.26,293.37
2018,3,8,13,0,111.0,334.0,0.5,12.7,414.0,445.28,347.72
2018,3,8,13,15,155.0,333.0,0.5,12.55,442.0,507.88,394.51
2018,3,8,13,30,199.0,332.0,0.5,12.4,470.0,547.01,423.97
2018,3,8,13,45,245.0,314.0,0.5,12.25,479.0,566.32,439.58
2018,3,8,14,0,291.0,296.0,0.5,12.1,488.0,602.11,466.81
2018,3,8,14,15,280.5,282.0,0.5,12.0,460.5,567.54,442.18
2018,3,8,14,30,270.0,268.0,0.5,11.9,433.0,532.57,417.82
2018,3,8,14,45,330.5,239.0,0.5,11.85,429.5,540.0,426.1
2018,3,8,15,0,391.0,210.0,0.5,11.8,426.0,541.8,429.53
2018,3,8,15,15,402.5,192.5,0.5,11.8,400.5,528.57,420.23
2018,3,8,15,30,414.0,175.0,0.5,11.8,375.0,497.11,397.54
2018,3,8,15,45,476.5,145.0,0.5,11.45,354.0,483.66,389.28
2018,3,8,16,0,539.0,115.0,0.5,11.1,333.0,468.23,378.23
2018,3,8,16,15,539.5,100.0,0.5,10.75,295.5,420.79,340.88
2018,3,8,16,30,540.0,85.0,0.5,10.4,258.0,372.09,301.16
2018,3,8,16,45,397.0,82.5,0.5,10.0,198.0,268.96,216.94
2018,3,8,17,0,254.0,80.0,0.5,9.6,138.0,180.19,143.37
2018,3,8,17,15,213.5,63.0,0.55,9.25,103.5,133.88,102.84
2018,3,8,17,30,173.0,46.0,0.6,8.9,69.0,92.66,66.25
2018,3,8,17,45,106.5,30.0,0.65,8.55,42.0,52.65,29.93
2018,3,8,18,0,40.0,14.0,0.7,8.2,15.0,16.48,0.0
2018,3,8,18,15,20.0,7.0,0.7,8.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.6,7.7,1.0,0.0,0.0
2018,3,9,6,45,69.5,12.5,0.55,8.0,18.0,18.04,0.0
2018,3,9,7,0,139.0,24.0,0.5,8.3,35.0,53.95,28.81
2018,3,9,7,15,313.5,37.0,0.5,8.55,85.5,122.02,85.52
2018,3,9,7,30,488.0,50.0,0.5,8.8,136.0,209.71,158.35
2018,3,9,7,45,310.0,60.5,0.5,9.05,121.5,185.09,146.85
2018,3,9,8,0,132.0,71.0,0.5,9.3,107.0,132.18,107.27
2018,3,9,8,15,136.5,106.5,0.5,9.6,150.0,172.09,141.94
2018,3,9,8,30,141.0,142.0,0.5,9.9,193.0,219.66,181.48
2018,3,9,8,45,115.0,158.0,0.5,10.2,203.5,228.57,188.17
2018,3,9,9,0,89.0,174.0,0.5,10.5,214.0,222.95,182.84
2018,3,9,9,15,108.5,202.5,0.5,10.9,255.5,283.27,231.02
2018,3,9,9,30,128.0,231.0,0.5,11.3,297.0,333.89,269.93
2018,3,9,9,45,152.0,247.5,0.5,11.7,332.0,376.44,302.05
2018,3,9,10,0,176.0,264.0,0.5,12.1,367.0,420.7,334.89
2018,3,9,10,15,127.0,274.0,0.55,12.35,350.5,395.88,313.78
2018,3,9,10,30,78.0,284.0,0.6,12.6,334.0,349.09,276.48
2018,3,9,10,45,85.5,299.5,0.6,12.9,356.0,374.96,296.03
2018,3,9,11,0,93.0,315.0,0.6,13.2,378.0,401.12,314.98
2018,3,9,11,15,158.0,328.0,0.6,13.35,438.5,501.2,390.16
2018,3,9,11,30,223.0,341.0,0.6,13.5,499.0,583.41,449.58
2018,3,9,11,45,214.0,345.5,0.6,13.65,499.0,582.53,447.16
2018,3,9,12,0,205.0,350.0,0.6,13.8,499.0,580.5,444.99
2018,3,9,12,15,156.5,351.0,0.6,13.85,465.0,533.14,409.51
2018,3,9,12,30,108.0,352.0,0.6,13.9,431.0,462.97,357.65
2018,3,9,12,45,152.5,345.0,0.6,13.95,455.5,521.58,402.36
2018,3,9,13,0,197.0,338.0,0.6,14.0,480.0,557.08,428.79
2018,3,9,13,15,185.0,335.0,0.6,13.9,466.5,539.07,415.49
2018,3,9,13,30,173.0,332.0,0.6,13.8,453.0,520.61,402.46
2018,3,9,13,45,169.0,324.5,0.6,13.75,439.5,504.46,391.31
2018,3,9,14,0,165.0,317.0,0.6,13.7,426.0,487.84,379.76
2018,3,9,14,15,188.5,301.5,0.6,13.6,421.0,486.67,380.53
2018,3,9,14,30,212.0,286.0,0.6,13.5,416.0,483.45,379.61
2018,3,9,14,45,269.5,259.0,0.55,13.35,415.0,510.21,401.18
2018,3,9,15,0,327.0,232.0,0.5,13.2,414.0,514.2,405.66
2018,3,9,15,15,319.0,215.5,0.5,13.2,382.5,474.9,376.93
2018,3,9,15,30,311.0,199.0,0.5,13.2,351.0,435.45,347.98
2018,3,9,15,45,263.0,185.0,0.5,12.8,305.0,372.63,300.24
2018,3,9,16,0,215.0,171.0,0.5,12.4,259.0,303.01,246.17
2018,3,9,16,15,205.0,149.5,0.5,11.95,225.0,263.13,214.82
2018,3,9,16,30,195.0,128.0,0.5,11.5,191.0,232.92,190.07
2018,3,9,16,45,183.0,107.5,0.45,11.05,159.0,193.98,157.23
2018,3,9,17,0,171.0,87.0,0.4,10.6,127.0,156.4,124.64
2018,3,9,17,15,139.5,67.5,0.45,10.35,95.0,115.41,88.94
2018,3,9,17,30,108.0,48.0,0.5,10.1,63.0,78.44,56.54
2018,3,9,17,45,72.5,31.5,0.55,9.8,39.5,48.08,28.45
2018,3,9,18,0,37.0,15.0,0.6,9.5,16.0,16.93,0.0
2018,3,9,18,15,18.5,7.5,0.6,9.4,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.5,8.55,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,3,10,6,45,6.0,9.0,0.45,8.9,9.0,8.32,0.0
2018,3,10,7,0,0.0,15.0,0.4,9.1,15.0,12.35,3.83
2018,3,10,7,15,0.0,23.5,0.4,9.35,23.5,19.38,10.88
2018,3,10,7,30,0.0,32.0,0.4,9.6,32.0,26.41,17.3
2018,3,10,7,45,0.0,46.0,0.4,9.8,46.0,38.05,27.6
2018,3,10,8,0,0.0,60.0,0.4,10.0,60.0,49.85,37.91
2018,3,10,8,15,29.0,98.5,0.35,10.2,109.0,103.78,84.19
2018,3,10,8,30,58.0,137.0,0.3,10.4,158.0,159.7,131.05
2018,3,10,8,45,146.0,163.5,0.3,10.6,226.5,252.45,207.49
2018,3,10,9,0,234.0,190.0,0.3,10.8,295.0,357.6,290.85
2018,3,10,9,15,194.5,212.5,0.3,10.95,305.5,353.64,285.71
2018,3,10,9,30,155.0,235.0,0.3,11.1,316.0,357.73,287.41
2018,3,10,9,45,157.0,254.0,0.3,11.25,341.5,386.87,309.01
2018,3,10,10,0,159.0,273.0,0.3,11.4,367.0,415.87,329.89
2018,3,10,10,15,153.5,285.5,0.35,11.5,380.0,430.9,340.36
2018,3,10,10,30,148.0,298.0,0.4,11.6,393.0,445.1,350.31
2018,3,10,10,45,168.5,314.0,0.4,11.65,426.0,486.57,380.75
2018,3,10,11,0,189.0,330.0,0.4,11.7,459.0,528.62,410.85
2018,3,10,11,15,201.5,337.5,0.4,11.75,478.5,553.54,428.15
2018,3,10,11,30,214.0,345.0,0.4,11.8,498.0,578.12,445.3
2018,3,10,11,45,273.0,338.5,0.4,11.85,536.5,654.69,500.08
2018,3,10,12,0,332.0,332.0,0.4,11.9,575.0,710.16,538.76
2018,3,10,12,15,357.0,323.5,0.4,11.95,585.5,727.84,550.65
2018,3,10,12,30,382.0,315.0,0.4,12.0,596.0,743.86,561.98
2018,3,10,12,45,385.0,313.5,0.4,12.05,594.5,743.42,561.52
2018,3,10,13,0,388.0,312.0,0.4,12.1,593.0,741.07,560.09
2018,3,10,13,15,357.5,306.0,0.35,12.15,561.5,698.48,529.82
2018,3,10,13,30,327.0,300.0,0.3,12.2,530.0,655.13,499.39
2018,3,10,13,45,394.0,276.5,0.3,12.3,545.5,685.26,523.14
2018,3,10,14,0,461.0,253.0,0.3,12.4,561.0,729.97,555.17
2018,3,10,14,15,480.5,227.5,0.3,12.45,536.5,705.15,538.82
2018,3,10,14,30,500.0,202.0,0.3,12.5,512.0,676.94,521.0
2018,3,10,14,45,501.0,194.0,0.3,12.55,489.5,648.74,502.19
2018,3,10,15,0,502.0,186.0,0.3,12.6,467.0,618.62,481.71
2018,3,10,15,15,510.5,170.0,0.3,12.6,438.0,583.84,457.87
2018,3,10,15,30,519.0,154.0,0.3,12.6,409.0,546.7,431.74
2018,3,10,15,45,463.0,148.0,0.25,12.5,359.5,475.82,378.58
2018,3,10,16,0,407.0,142.0,0.2,12.4,310.0,409.32,327.77
2018,3,10,16,15,284.0,120.5,0.3,12.05,231.0,283.94,230.39
2018,3,10,16,30,161.0,99.0,0.4,11.7,152.0,184.39,150.06
2018,3,10,16,45,106.5,84.5,0.45,11.4,117.0,128.64,103.62
2018,3,10,17,0,52.0,70.0,0.5,11.1,82.0,82.19,64.3
2018,3,10,17,15,171.0,51.5,0.6,10.65,77.5,106.97,81.35
2018,3,10,17,30,290.0,33.0,0.7,10.2,73.0,113.38,79.32
2018,3,10,17,45,235.5,26.0,0.75,9.75,49.5,76.02,44.25
2018,3,10,18,0,181.0,19.0,0.8,9.3,26.0,36.03,0.0
2018,3,10,18,15,90.5,9.5,0.85,9.05,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,2.5,0.9,6.2,2.5,0.0,0.0
2018,3,11,6,30,40.0,5.0,0.9,6.8,5.0,4.27,0.0
2018,3,11,6,45,195.5,18.0,0.9,7.45,33.5,36.16,0.0
2018,3,11,7,0,351.0,31.0,0.9,8.1,62.0,99.4,58.24
2018,3,11,7,15,464.0,38.5,0.85,8.6,108.0,158.96,111.23
2018,3,11,7,30,577.0,46.0,0.8,9.1,154.0,232.51,175.24
2018,3,11,7,45,640.0,51.5,0.75,9.65,205.0,298.46,234.2
2018,3,11,8,0,703.0,57.0,0.7,10.2,256.0,372.21,297.78
2018,3,11,8,15,744.5,61.5,0.7,10.7,307.0,440.75,355.26
2018,3,11,8,30,786.0,66.0,0.7,11.2,358.0,512.51,412.78
2018,3,11,8,45,814.5,69.0,0.7,11.75,406.5,577.63,462.77
2018,3,11,9,0,843.0,72.0,0.7,12.3,455.0,643.67,511.34
2018,3,11,9,15,864.5,73.5,0.65,12.7,499.5,698.03,548.95
2018,3,11,9,30,886.0,75.0,0.6,13.1,544.0,756.68,586.44
2018,3,11,9,45,903.0,76.5,0.6,13.45,584.0,810.87,620.65
2018,3,11,10,0,920.0,78.0,0.6,13.8,624.0,863.42,653.06
2018,3,11,10,15,930.0,79.5,0.6,14.1,657.0,907.94,679.66
2018,3,11,10,30,940.0,81.0,0.6,14.4,690.0,949.7,704.18
2018,3,11,10,45,907.0,97.0,0.6,14.65,703.0,965.23,711.75
2018,3,11,11,0,874.0,113.0,0.6,14.9,716.0,986.2,723.31
2018,3,11,11,15,915.0,100.5,0.65,15.1,746.0,1019.69,744.01
2018,3,11,11,30,956.0,88.0,0.7,15.3,776.0,1061.84,769.87
2018,3,11,11,45,963.0,87.0,0.7,15.5,788.0,1080.16,779.46
2018,3,11,12,0,970.0,86.0,0.7,15.7,800.0,1094.49,787.07
2018,3,11,12,15,964.0,88.5,0.7,15.75,800.0,1095.56,787.17
2018,3,11,12,30,958.0,91.0,0.7,15.8,800.0,1092.4,785.06
2018,3,11,12,45,942.5,96.5,0.7,15.9,789.5,1078.91,776.67
2018,3,11,13,0,927.0,102.0,0.7,16.0,779.0,1061.45,766.12
2018,3,11,13,15,929.0,98.5,0.65,16.0,766.0,1047.44,756.96
2018,3,11,13,30,931.0,95.0,0.6,16.0,753.0,1029.41,745.36
2018,3,11,13,45,904.5,100.5,0.6,16.0,724.0,990.46,721.95
2018,3,11,14,0,878.0,106.0,0.6,16.0,695.0,959.42,703.77
2018,3,11,14,15,869.0,101.5,0.6,15.9,664.0,919.58,679.92
2018,3,11,14,30,860.0,97.0,0.6,15.8,633.0,876.9,654.07
2018,3,11,14,45,845.5,94.5,0.6,15.7,597.0,829.35,624.66
2018,3,11,15,0,831.0,92.0,0.6,15.6,561.0,779.84,593.49
2018,3,11,15,15,845.5,82.0,0.6,15.6,529.5,741.76,569.49
2018,3,11,15,30,860.0,72.0,0.6,15.6,498.0,694.03,538.17
2018,3,11,15,45,838.5,70.0,0.55,15.15,453.0,639.34,499.56
2018,3,11,16,0,817.0,68.0,0.5,14.7,408.0,578.91,455.06
2018,3,11,16,15,762.0,66.0,0.55,14.15,353.0,500.4,396.5
2018,3,11,16,30,707.0,64.0,0.6,13.6,298.0,426.13,338.59
2018,3,11,16,45,654.0,60.0,0.65,13.05,248.5,356.38,281.54
2018,3,11,17,0,601.0,56.0,0.7,12.5,199.0,290.76,225.43
2018,3,11,17,15,481.0,49.5,0.75,12.05,146.5,207.82,155.3
2018,3,11,17,30,361.0,43.0,0.8,11.6,94.0,139.29,97.43
2018,3,11,17,45,279.0,31.0,0.9,11.15,61.0,87.4,51.78
2018,3,11,18,0,197.0,19.0,1.0,10.7,28.0,42.12,0.0
2018,3,11,18,15,98.5,9.5,1.0,10.6,14.0,8.11,0.0
2018,3,11,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,6,15,27.5,3.5,1.35,8.75,3.5,0.0,0.0
2018,3,12,6,30,55.0,7.0,1.4,9.0,7.0,8.48,0.0
2018,3,12,6,45,204.0,19.5,1.4,9.3,36.0,43.22,0.0
2018,3,12,7,0,353.0,32.0,1.4,9.6,65.0,100.68,60.16
2018,3,12,7,15,458.0,39.5,1.4,9.8,110.0,158.54,111.14
2018,3,12,7,30,563.0,47.0,1.4,10.0,155.0,229.39,173.36
2018,3,12,7,45,620.5,53.5,1.4,10.2,205.0,294.53,232.36
2018,3,12,8,0,678.0,60.0,1.4,10.4,255.0,364.89,294.36
2018,3,12,8,15,716.5,64.5,1.4,10.7,304.5,430.57,350.71
2018,3,12,8,30,755.0,69.0,1.4,11.0,354.0,499.17,407.19
2018,3,12,8,45,608.5,104.5,1.35,11.3,353.5,495.2,404.06
2018,3,12,9,0,462.0,140.0,1.3,11.6,353.0,464.96,379.46
2018,3,12,9,15,309.5,185.0,1.3,11.75,333.5,416.54,339.66
2018,3,12,9,30,157.0,230.0,1.3,11.9,314.0,352.43,286.07
2018,3,12,9,45,139.5,252.0,1.3,12.1,330.5,369.44,298.54
2018,3,12,10,0,122.0,274.0,1.3,12.3,347.0,384.74,308.94
2018,3,12,10,15,109.5,278.5,1.3,12.3,346.5,366.34,293.92
2018,3,12,10,30,97.0,283.0,1.3,12.3,346.0,362.98,290.63
2018,3,12,10,45,61.0,259.5,1.3,12.35,299.5,306.48,245.24
2018,3,12,11,0,25.0,236.0,1.3,12.4,253.0,248.58,198.34
2018,3,12,11,15,17.5,220.5,1.3,12.5,232.5,210.6,167.86
2018,3,12,11,30,10.0,205.0,1.3,12.6,212.0,188.63,149.91
2018,3,12,11,45,6.0,169.0,1.3,12.65,173.0,151.25,119.6
2018,3,12,12,0,2.0,133.0,1.3,12.7,134.0,114.7,89.71
2018,3,12,12,15,2.0,122.5,1.35,12.85,123.5,105.39,82.11
2018,3,12,12,30,2.0,112.0,1.4,13.0,113.0,96.15,74.5
2018,3,12,12,45,10.0,161.5,1.4,13.15,168.5,148.5,117.6
2018,3,12,13,0,18.0,211.0,1.4,13.3,224.0,202.39,161.09
2018,3,12,13,15,11.5,187.0,1.45,13.4,195.5,173.27,137.36
2018,3,12,13,30,5.0,163.0,1.5,13.5,167.0,144.65,114.12
2018,3,12,13,45,4.5,155.0,1.5,13.65,158.5,136.82,107.87
2018,3,12,14,0,4.0,147.0,1.5,13.8,150.0,129.03,101.6
2018,3,12,14,15,2.0,109.5,1.5,13.75,111.0,93.63,72.65
2018,3,12,14,30,0.0,72.0,1.5,13.7,72.0,59.84,44.69
2018,3,12,14,45,59.5,75.0,1.5,13.65,109.0,123.31,99.97
2018,3,12,15,0,119.0,78.0,1.5,13.6,146.0,179.16,147.77
2018,3,12,15,15,61.0,92.5,1.5,13.6,127.0,136.51,110.74
2018,3,12,15,30,3.0,107.0,1.5,13.6,108.0,92.18,72.36
2018,3,12,15,45,9.0,100.0,1.55,13.3,103.5,89.9,70.97
2018,3,12,16,0,15.0,93.0,1.6,13.0,99.0,87.03,68.93
2018,3,12,16,15,161.0,91.5,1.55,12.85,146.0,184.73,152.53
2018,3,12,16,30,307.0,90.0,1.5,12.7,193.0,254.41,208.87
2018,3,12,16,45,357.5,76.5,1.5,12.5,177.5,241.62,195.51
2018,3,12,17,0,408.0,63.0,1.5,12.3,162.0,226.59,178.78
2018,3,12,17,15,219.5,44.0,1.5,12.2,95.5,118.53,89.2
2018,3,12,17,30,31.0,25.0,1.5,12.1,29.0,30.93,19.39
2018,3,12,17,45,15.5,16.0,1.55,11.95,18.0,16.17,6.64
2018,3,12,18,0,0.0,7.0,1.6,11.8,7.0,5.75,0.0
2018,3,12,18,15,0.0,3.5,1.6,11.75,3.5,2.99,0.0
2018,3,12,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.5,1.2,8.85,1.5,0.0,0.0
2018,3,13,6,30,8.0,3.0,1.2,8.8,3.0,2.92,0.0
2018,3,13,6,45,4.0,4.0,1.2,8.8,4.0,3.8,0.0
2018,3,13,7,0,0.0,5.0,1.2,8.8,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,1.2,8.8,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,1.2,8.8,8.0,6.57,0.08
2018,3,13,7,45,0.0,11.5,1.2,8.85,11.5,9.45,2.66
2018,3,13,8,0,0.0,15.0,1.2,8.9,15.0,12.34,5.22
2018,3,13,8,15,0.0,18.0,1.2,9.0,18.0,14.82,7.39
2018,3,13,8,30,0.0,21.0,1.2,9.1,21.0,17.31,9.53
2018,3,13,8,45,0.0,44.5,1.2,9.2,44.5,36.8,26.45
2018,3,13,9,0,0.0,68.0,1.2,9.3,68.0,56.39,43.23
2018,3,13,9,15,0.0,96.5,1.25,9.5,96.5,80.69,63.77
2018,3,13,9,30,0.0,125.0,1.3,9.7,125.0,106.03,84.89
2018,3,13,9,45,0.5,128.5,1.3,9.9,129.0,109.38,87.37
2018,3,13,10,0,1.0,132.0,1.3,10.1,133.0,112.81,89.97
2018,3,13,10,15,5.5,163.5,1.3,10.3,167.5,145.36,116.84
2018,3,13,10,30,10.0,195.0,1.3,10.5,202.0,178.77,143.97
2018,3,13,10,45,9.0,194.5,1.35,10.7,201.0,177.44,142.43
2018,3,13,11,0,8.0,194.0,1.4,10.9,200.0,176.08,141.03
2018,3,13,11,15,7.5,189.0,1.4,11.0,194.5,170.99,136.68
2018,3,13,11,30,7.0,184.0,1.4,11.1,189.0,165.92,132.4
2018,3,13,11,45,49.5,258.5,1.4,11.2,295.5,297.61,239.26
2018,3,13,12,0,92.0,333.0,1.4,11.3,402.0,421.65,335.46
2018,3,13,12,15,135.5,349.0,1.4,11.3,450.5,505.87,399.17
2018,3,13,12,30,179.0,365.0,1.4,11.3,499.0,568.12,445.74
2018,3,13,12,45,187.0,363.5,1.4,11.3,502.5,573.66,449.59
2018,3,13,13,0,195.0,362.0,1.4,11.3,506.0,578.2,453.29
2018,3,13,13,15,189.0,354.5,1.35,11.25,492.0,561.04,440.55
2018,3,13,13,30,183.0,347.0,1.3,11.2,478.0,543.23,427.54
2018,3,13,13,45,170.0,335.5,1.3,11.2,454.5,513.74,405.91
2018,3,13,14,0,157.0,324.0,1.3,11.2,431.0,484.21,384.18
2018,3,13,14,15,124.5,298.5,1.3,11.05,381.0,421.84,337.0
2018,3,13,14,30,92.0,273.0,1.3,10.9,331.0,344.21,277.31
2018,3,13,14,45,72.5,245.5,1.25,10.8,289.5,295.57,239.4
2018,3,13,15,0,53.0,218.0,1.2,10.7,248.0,248.64,202.07
2018,3,13,15,15,128.0,217.5,1.2,10.7,283.5,316.23,258.78
2018,3,13,15,30,203.0,217.0,1.2,10.7,319.0,361.99,296.47
2018,3,13,15,45,164.5,196.0,1.15,10.3,273.5,304.49,250.27
2018,3,13,16,0,126.0,175.0,1.1,9.9,228.0,250.74,206.87
2018,3,13,16,15,165.0,139.0,1.05,9.65,200.0,227.05,188.17
2018,3,13,16,30,204.0,103.0,1.0,9.4,172.0,207.34,171.47
2018,3,13,16,45,256.5,93.0,0.95,9.15,165.5,206.42,168.92
2018,3,13,17,0,309.0,83.0,0.9,8.9,159.0,206.17,165.13
2018,3,13,17,15,241.0,67.5,0.9,8.7,118.5,148.84,115.12
2018,3,13,17,30,173.0,52.0,0.9,8.5,78.0,95.35,69.1
2018,3,13,17,45,111.5,35.0,0.9,8.3,49.5,56.24,35.46
2018,3,13,18,0,50.0,18.0,0.9,8.1,21.0,22.81,0.0
2018,3,13,18,15,25.0,9.0,0.9,8.0,10.5,8.73,0.0
2018,3,13,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.55,6.4,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.5,6.5,1.0,0.85,0.0
2018,3,14,6,45,0.0,3.0,0.5,6.6,3.0,2.46,0.0
2018,3,14,7,0,0.0,5.0,0.5,6.7,5.0,4.1,0.0
2018,3,14,7,15,0.0,6.5,0.5,6.7,6.5,5.33,0.0
2018,3,14,7,30,0.0,8.0,0.5,6.7,8.0,6.57,0.15
2018,3,14,7,45,0.5,22.0,0.5,6.75,22.0,18.3,10.59
2018,3,14,8,0,1.0,36.0,0.5,6.8,36.0,30.14,21.09
2018,3,14,8,15,0.5,32.5,0.5,6.85,32.5,27.06,18.33
2018,3,14,8,30,0.0,29.0,0.5,6.9,29.0,23.93,15.52
2018,3,14,8,45,2.5,41.0,0.55,6.9,42.0,35.39,25.56
2018,3,14,9,0,5.0,53.0,0.6,6.9,55.0,47.14,35.77
2018,3,14,9,15,94.0,126.0,0.6,7.0,177.0,190.3,159.46
2018,3,14,9,30,183.0,199.0,0.6,7.1,299.0,337.5,279.42
2018,3,14,9,45,189.5,222.0,0.65,7.15,331.5,375.34,307.73
2018,3,14,10,0,196.0,245.0,0.7,7.2,364.0,413.33,336.68
2018,3,14,10,15,199.0,278.5,0.75,7.25,405.0,459.76,371.39
2018,3,14,10,30,202.0,312.0,0.8,7.3,446.0,506.09,405.4
2018,3,14,10,45,198.0,311.5,0.85,7.4,447.0,508.06,406.14
2018,3,14,11,0,194.0,311.0,0.9,7.5,448.0,509.05,406.64
2018,3,14,11,15,131.5,292.0,1.0,7.6,386.0,431.63,346.48
2018,3,14,11,30,69.0,273.0,1.1,7.7,324.0,331.27,267.48
2018,3,14,11,45,35.5,192.0,1.15,7.75,218.5,214.84,174.35
2018,3,14,12,0,2.0,111.0,1.2,7.8,113.0,95.25,74.98
2018,3,14,12,15,5.5,147.5,1.25,7.95,152.0,131.2,105.26
2018,3,14,12,30,9.0,184.0,1.3,8.1,191.0,167.97,135.55
2018,3,14,12,45,61.5,219.5,1.3,8.2,265.5,269.35,219.84
2018,3,14,13,0,114.0,255.0,1.3,8.3,340.0,378.16,306.91
2018,3,14,13,15,405.0,219.5,1.3,8.5,512.5,668.64,533.79
2018,3,14,13,30,696.0,184.0,1.3,8.7,685.0,915.0,708.72
2018,3,14,13,45,616.5,201.0,1.3,8.85,635.0,840.26,653.88
2018,3,14,14,0,537.0,218.0,1.3,9.0,585.0,759.36,596.47
2018,3,14,14,15,378.5,243.5,1.35,9.1,497.0,626.03,498.05
2018,3,14,14,30,220.0,269.0,1.4,9.2,409.0,466.83,376.68
2018,3,14,14,45,373.5,219.5,1.4,9.3,441.5,548.24,444.43
2018,3,14,15,0,527.0,170.0,1.4,9.4,474.0,616.67,498.66
2018,3,14,15,15,448.5,176.5,1.4,9.4,422.0,539.88,438.92
2018,3,14,15,30,370.0,183.0,1.4,9.4,370.0,454.13,372.47
2018,3,14,15,45,339.5,157.0,1.45,9.2,316.5,387.2,320.61
2018,3,14,16,0,309.0,131.0,1.5,9.0,263.0,322.74,269.0
2018,3,14,16,15,476.5,101.5,1.5,8.7,277.5,375.3,312.07
2018,3,14,16,30,644.0,72.0,1.5,8.4,292.0,401.22,330.13
2018,3,14,16,45,662.5,61.5,1.5,8.1,256.0,357.28,289.96
2018,3,14,17,0,681.0,51.0,1.5,7.8,220.0,309.53,244.81
2018,3,14,17,15,610.5,45.5,1.45,7.35,171.0,237.96,180.16
2018,3,14,17,30,540.0,40.0,1.4,6.9,122.0,175.22,122.99
2018,3,14,17,45,359.5,30.5,1.4,6.4,76.5,98.08,59.68
2018,3,14,18,0,179.0,21.0,1.4,5.9,31.0,41.18,0.0
2018,3,14,18,15,89.5,10.5,1.4,5.7,15.5,12.53,0.0
2018,3,14,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
