Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,1.4,5.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,1.4,5.3,1.0,0.85,0.0
2018,3,15,6,45,0.0,3.5,1.4,5.4,3.5,2.87,0.0
2018,3,15,7,0,0.0,6.0,1.4,5.5,6.0,4.92,0.0
2018,3,15,7,15,42.0,13.0,1.4,5.65,22.0,23.54,13.38
2018,3,15,7,30,84.0,20.0,1.4,5.8,38.0,49.87,36.11
2018,3,15,7,45,42.0,20.0,1.4,5.9,29.0,36.24,25.84
2018,3,15,8,0,0.0,20.0,1.4,6.0,20.0,16.47,8.99
2018,3,15,8,15,0.0,24.5,1.4,6.2,24.5,20.2,12.27
2018,3,15,8,30,0.0,29.0,1.4,6.4,29.0,23.93,15.51
2018,3,15,8,45,0.0,34.0,1.4,6.55,34.0,28.09,19.08
2018,3,15,9,0,0.0,39.0,1.4,6.7,39.0,32.25,22.63
2018,3,15,9,15,0.0,45.5,1.45,6.9,45.5,37.67,27.24
2018,3,15,9,30,0.0,52.0,1.5,7.1,52.0,43.1,31.82
2018,3,15,9,45,0.0,57.0,1.55,7.25,57.0,47.29,35.31
2018,3,15,10,0,0.0,62.0,1.6,7.4,62.0,51.48,38.78
2018,3,15,10,15,0.0,69.5,1.6,7.5,69.5,57.76,44.05
2018,3,15,10,30,0.0,77.0,1.6,7.6,77.0,64.06,49.29
2018,3,15,10,45,0.0,86.5,1.65,7.75,86.5,72.03,55.94
2018,3,15,11,0,0.0,96.0,1.7,7.9,96.0,80.08,62.61
2018,3,15,11,15,2.0,123.0,1.7,7.9,124.5,105.67,84.12
2018,3,15,11,30,4.0,150.0,1.7,7.9,153.0,131.77,105.84
2018,3,15,11,45,9.0,191.5,1.7,7.95,198.5,174.71,141.35
2018,3,15,12,0,14.0,233.0,1.7,8.0,244.0,218.75,177.23
2018,3,15,12,15,14.5,234.0,1.7,8.05,245.0,220.25,178.24
2018,3,15,12,30,15.0,235.0,1.7,8.1,246.0,221.7,179.4
2018,3,15,12,45,13.5,220.5,1.75,8.2,230.5,206.4,166.95
2018,3,15,13,0,12.0,206.0,1.8,8.3,215.0,191.2,154.61
2018,3,15,13,15,8.0,175.5,1.8,8.3,181.5,158.88,128.09
2018,3,15,13,30,4.0,145.0,1.8,8.3,148.0,127.2,101.89
2018,3,15,13,45,8.0,163.5,1.8,8.3,169.0,147.68,119.24
2018,3,15,14,0,12.0,182.0,1.8,8.3,190.0,168.26,136.52
2018,3,15,14,15,43.5,204.0,1.8,8.25,232.0,229.77,188.44
2018,3,15,14,30,75.0,226.0,1.8,8.2,274.0,278.27,228.96
2018,3,15,14,45,69.0,212.0,1.75,8.15,254.5,256.3,211.08
2018,3,15,15,0,63.0,198.0,1.7,8.1,235.0,234.69,193.69
2018,3,15,15,15,35.0,146.0,1.7,8.1,166.5,159.09,130.81
2018,3,15,15,30,7.0,94.0,1.7,8.1,98.0,83.3,66.38
2018,3,15,15,45,23.5,110.0,1.7,7.9,120.5,113.62,93.04
2018,3,15,16,0,40.0,126.0,1.7,7.7,143.0,138.03,114.26
2018,3,15,16,15,88.0,129.0,1.65,7.55,161.0,173.98,145.31
2018,3,15,16,30,136.0,132.0,1.6,7.4,179.0,195.21,162.91
2018,3,15,16,45,100.0,112.0,1.6,7.2,143.5,151.69,125.32
2018,3,15,17,0,64.0,92.0,1.6,7.0,108.0,106.94,86.62
2018,3,15,17,15,43.0,71.5,1.55,6.9,81.0,77.44,60.71
2018,3,15,17,30,22.0,51.0,1.5,6.8,54.0,50.74,37.36
2018,3,15,17,45,14.0,33.0,1.5,6.65,34.5,31.52,19.99
2018,3,15,18,0,6.0,15.0,1.5,6.5,15.0,13.33,0.0
2018,3,15,18,15,3.0,7.5,1.5,6.45,7.5,6.51,0.0
2018,3,15,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,16,6,15,5.0,4.5,1.0,4.8,4.5,0.0,0.0
2018,3,16,6,30,10.0,9.0,1.0,4.9,9.0,8.14,0.0
2018,3,16,6,45,44.0,25.0,1.05,4.95,29.5,27.99,9.22
2018,3,16,7,0,78.0,41.0,1.1,5.0,50.0,53.14,36.05
2018,3,16,7,15,121.0,59.5,1.1,5.15,81.5,90.44,68.49
2018,3,16,7,30,164.0,78.0,1.1,5.3,113.0,130.45,103.88
2018,3,16,7,45,223.5,95.5,1.15,5.4,156.5,180.95,148.23
2018,3,16,8,0,283.0,113.0,1.2,5.5,200.0,238.71,198.6
2018,3,16,8,15,323.0,127.0,1.25,5.65,243.0,290.22,243.15
2018,3,16,8,30,363.0,141.0,1.3,5.8,286.0,356.7,298.88
2018,3,16,8,45,535.5,125.0,1.3,6.0,367.5,465.95,388.52
2018,3,16,9,0,708.0,109.0,1.3,6.2,449.0,598.95,493.23
2018,3,16,9,15,483.5,168.0,1.35,6.3,410.0,533.65,439.16
2018,3,16,9,30,259.0,227.0,1.4,6.4,371.0,437.45,360.41
2018,3,16,9,45,188.0,245.0,1.45,6.55,353.0,397.66,327.79
2018,3,16,10,0,117.0,263.0,1.5,6.7,335.0,365.8,300.24
2018,3,16,10,15,80.5,227.5,1.5,6.85,278.5,284.57,234.2
2018,3,16,10,30,44.0,192.0,1.5,7.0,222.0,218.03,179.0
2018,3,16,10,45,22.5,146.5,1.55,7.1,162.0,154.55,125.97
2018,3,16,11,0,1.0,101.0,1.6,7.2,102.0,85.38,67.15
2018,3,16,11,15,7.5,121.0,1.6,7.3,126.5,109.27,87.55
2018,3,16,11,30,14.0,141.0,1.6,7.4,151.0,142.57,115.48
2018,3,16,11,45,33.0,193.5,1.65,7.5,218.0,213.4,174.33
2018,3,16,12,0,52.0,246.0,1.7,7.6,285.0,286.33,233.48
2018,3,16,12,15,105.0,296.5,1.7,7.55,376.0,414.62,335.98
2018,3,16,12,30,158.0,347.0,1.7,7.5,467.0,523.87,420.25
2018,3,16,12,45,138.5,327.5,1.75,7.45,432.0,481.77,387.33
2018,3,16,13,0,119.0,308.0,1.8,7.4,397.0,439.38,354.93
2018,3,16,13,15,77.0,259.0,1.8,7.3,316.0,323.33,263.51
2018,3,16,13,30,35.0,210.0,1.8,7.2,235.0,230.68,188.29
2018,3,16,13,45,61.5,234.0,1.8,7.1,277.0,279.6,229.56
2018,3,16,14,0,88.0,258.0,1.8,7.0,319.0,327.59,269.06
2018,3,16,14,15,184.5,269.5,1.75,6.9,390.5,441.5,362.11
2018,3,16,14,30,281.0,281.0,1.7,6.8,462.0,547.79,445.89
2018,3,16,14,45,206.0,254.5,1.7,6.7,383.0,429.23,352.59
2018,3,16,15,0,131.0,228.0,1.7,6.6,304.0,333.33,275.86
2018,3,16,15,15,150.5,172.5,1.7,6.6,254.0,283.39,237.18
2018,3,16,15,30,170.0,117.0,1.7,6.6,204.0,243.0,205.11
2018,3,16,15,45,182.0,127.5,1.65,6.4,213.0,252.62,213.33
2018,3,16,16,0,194.0,138.0,1.6,6.2,222.0,260.37,219.54
2018,3,16,16,15,164.5,127.0,1.55,6.05,192.5,212.31,178.65
2018,3,16,16,30,135.0,116.0,1.5,5.9,163.0,177.57,148.65
2018,3,16,16,45,268.5,97.0,1.45,5.75,172.0,213.01,176.85
2018,3,16,17,0,402.0,78.0,1.4,5.6,181.0,231.24,186.88
2018,3,16,17,15,359.0,64.5,1.35,5.5,141.0,177.79,137.91
2018,3,16,17,30,316.0,51.0,1.3,5.4,101.0,129.58,93.81
2018,3,16,17,45,251.0,37.5,1.3,5.25,68.0,83.31,53.15
2018,3,16,18,0,186.0,24.0,1.3,5.1,35.0,43.06,8.95
2018,3,16,18,15,93.0,12.0,1.3,5.1,17.5,13.52,0.0
2018,3,16,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.65,4.1,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.6,4.4,11.0,10.04,0.0
2018,3,17,6,45,99.5,26.0,0.55,4.65,36.5,36.6,15.24
2018,3,17,7,0,166.0,42.0,0.5,4.9,62.0,72.16,48.6
2018,3,17,7,15,261.5,55.0,0.5,5.2,104.0,124.09,92.14
2018,3,17,7,30,357.0,68.0,0.5,5.5,146.0,184.72,144.45
2018,3,17,7,45,276.5,94.0,0.5,5.75,164.0,198.5,161.12
2018,3,17,8,0,196.0,120.0,0.5,6.0,182.0,208.41,172.33
2018,3,17,8,15,161.5,143.0,0.5,6.25,199.5,219.29,182.41
2018,3,17,8,30,127.0,166.0,0.5,6.5,217.0,233.47,194.14
2018,3,17,8,45,96.0,181.0,0.5,6.7,222.5,227.05,188.32
2018,3,17,9,0,65.0,196.0,0.5,6.9,228.0,226.49,186.97
2018,3,17,9,15,78.5,222.0,0.55,7.1,263.5,265.57,218.59
2018,3,17,9,30,92.0,248.0,0.6,7.3,299.0,306.09,250.57
2018,3,17,9,45,117.5,267.5,0.6,7.5,337.5,365.33,296.74
2018,3,17,10,0,143.0,287.0,0.6,7.7,376.0,412.63,332.64
2018,3,17,10,15,183.0,302.5,0.6,7.9,422.5,469.8,375.9
2018,3,17,10,30,223.0,318.0,0.6,8.1,469.0,529.19,419.77
2018,3,17,10,45,168.5,319.5,0.65,8.25,436.0,487.04,386.03
2018,3,17,11,0,114.0,321.0,0.7,8.4,403.0,441.27,350.2
2018,3,17,11,15,108.0,314.5,0.7,8.5,393.5,431.14,342.48
2018,3,17,11,30,102.0,308.0,0.7,8.6,384.0,420.29,333.9
2018,3,17,11,45,83.0,308.0,0.7,8.7,370.5,381.91,303.99
2018,3,17,12,0,64.0,308.0,0.7,8.8,357.0,363.3,289.12
2018,3,17,12,15,143.0,323.5,0.75,8.85,433.0,482.03,381.93
2018,3,17,12,30,222.0,339.0,0.8,8.9,509.0,579.32,454.97
2018,3,17,12,45,325.0,323.0,0.8,8.95,570.0,686.35,533.43
2018,3,17,13,0,428.0,307.0,0.8,9.0,631.0,788.14,605.53
2018,3,17,13,15,492.5,271.0,0.85,9.0,637.0,807.84,620.9
2018,3,17,13,30,557.0,235.0,0.9,9.0,643.0,822.32,633.89
2018,3,17,13,45,537.5,236.0,0.9,9.0,620.5,791.21,612.25
2018,3,17,14,0,518.0,237.0,0.9,9.0,598.0,758.53,589.97
2018,3,17,14,15,494.5,217.0,0.9,8.95,550.0,698.91,548.94
2018,3,17,14,30,471.0,197.0,0.9,8.9,502.0,638.72,506.95
2018,3,17,14,45,330.5,206.0,0.9,8.9,414.5,495.05,398.93
2018,3,17,15,0,190.0,215.0,0.9,8.9,327.0,365.09,297.44
2018,3,17,15,15,208.5,214.0,0.9,8.9,329.0,368.96,302.14
2018,3,17,15,30,227.0,213.0,0.9,8.9,331.0,383.56,313.89
2018,3,17,15,45,293.0,185.5,0.85,8.75,323.0,384.28,315.61
2018,3,17,16,0,359.0,158.0,0.8,8.6,315.0,377.67,310.83
2018,3,17,16,15,426.0,129.5,0.8,8.3,295.0,373.72,307.37
2018,3,17,16,30,493.0,101.0,0.8,8.0,275.0,349.58,286.39
2018,3,17,16,45,525.5,82.0,0.8,7.75,241.5,316.87,256.6
2018,3,17,17,0,558.0,63.0,0.8,7.5,208.0,274.34,216.78
2018,3,17,17,15,467.5,56.0,0.9,6.95,159.0,203.17,154.78
2018,3,17,17,30,377.0,49.0,1.0,6.4,110.0,142.79,102.14
2018,3,17,17,45,268.0,36.5,1.05,5.9,72.0,84.17,53.2
2018,3,17,18,0,159.0,24.0,1.1,5.4,34.0,40.04,11.07
2018,3,17,18,15,79.5,12.0,1.15,5.25,17.0,12.86,0.0
2018,3,17,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,1.0,3.2,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.9,3.8,7.0,5.97,0.0
2018,3,18,6,45,0.0,19.5,0.8,4.4,19.5,16.1,5.96
2018,3,18,7,0,0.0,32.0,0.7,5.0,32.0,26.56,17.18
2018,3,18,7,15,0.0,47.5,0.65,5.5,47.5,39.79,29.25
2018,3,18,7,30,0.0,63.0,0.6,6.0,63.0,53.09,41.19
2018,3,18,7,45,28.5,93.0,0.6,6.5,102.0,94.36,76.74
2018,3,18,8,0,57.0,123.0,0.6,7.0,141.0,137.29,113.36
2018,3,18,8,15,85.5,147.5,0.65,7.5,180.0,178.36,147.95
2018,3,18,8,30,114.0,172.0,0.7,8.0,219.0,232.11,192.44
2018,3,18,8,45,107.0,191.5,0.7,8.45,239.5,254.49,209.93
2018,3,18,9,0,100.0,211.0,0.7,8.9,260.0,264.5,217.22
2018,3,18,9,15,96.0,231.5,0.75,9.15,282.0,287.32,234.91
2018,3,18,9,30,92.0,252.0,0.8,9.4,304.0,309.7,251.89
2018,3,18,9,45,149.0,272.0,0.8,9.7,363.0,394.39,318.45
2018,3,18,10,0,206.0,292.0,0.8,10.0,422.0,469.7,375.59
2018,3,18,10,15,239.0,304.0,0.8,10.15,462.0,519.31,411.98
2018,3,18,10,30,272.0,316.0,0.8,10.3,502.0,588.51,461.94
2018,3,18,10,45,248.5,332.5,0.8,10.5,507.0,574.86,449.88
2018,3,18,11,0,225.0,349.0,0.8,10.7,512.0,577.15,450.06
2018,3,18,11,15,223.5,358.5,0.8,10.7,523.5,591.27,459.71
2018,3,18,11,30,222.0,368.0,0.8,10.7,535.0,604.37,468.5
2018,3,18,11,45,219.5,373.0,0.75,10.75,540.0,610.46,471.74
2018,3,18,12,0,217.0,378.0,0.7,10.8,545.0,615.45,474.31
2018,3,18,12,15,219.5,378.0,0.7,10.65,547.0,618.93,476.99
2018,3,18,12,30,222.0,378.0,0.7,10.5,549.0,621.33,478.99
2018,3,18,12,45,256.5,365.0,0.7,10.3,561.0,661.96,509.05
2018,3,18,13,0,291.0,352.0,0.7,10.1,573.0,679.44,522.54
2018,3,18,13,15,353.0,326.5,0.7,9.95,590.0,708.27,545.12
2018,3,18,13,30,415.0,301.0,0.7,9.8,607.0,751.94,577.32
2018,3,18,13,45,367.5,307.0,0.65,9.65,572.0,684.83,529.04
2018,3,18,14,0,320.0,313.0,0.6,9.5,537.0,636.66,494.61
2018,3,18,14,15,328.5,295.5,0.6,9.35,517.5,614.45,480.58
2018,3,18,14,30,337.0,278.0,0.6,9.2,498.0,590.46,464.75
2018,3,18,14,45,322.5,265.5,0.55,9.05,466.5,551.11,436.33
2018,3,18,15,0,308.0,253.0,0.5,8.9,435.0,511.8,407.74
2018,3,18,15,15,232.0,242.0,0.5,8.9,373.5,414.97,334.22
2018,3,18,15,30,156.0,231.0,0.5,8.9,312.0,339.58,275.58
2018,3,18,15,45,149.5,210.0,0.4,8.6,282.0,305.26,249.22
2018,3,18,16,0,143.0,189.0,0.3,8.3,252.0,271.44,222.41
2018,3,18,16,15,148.0,164.5,0.3,8.0,223.0,240.69,198.01
2018,3,18,16,30,153.0,140.0,0.3,7.7,194.0,209.34,172.29
2018,3,18,16,45,127.0,120.0,0.3,7.45,160.5,169.16,138.47
2018,3,18,17,0,101.0,100.0,0.3,7.2,127.0,132.15,106.82
2018,3,18,17,15,85.0,80.5,0.4,6.95,99.5,101.86,80.33
2018,3,18,17,30,69.0,61.0,0.5,6.7,72.0,73.73,55.41
2018,3,18,17,45,50.5,42.5,0.55,6.5,49.0,48.41,32.98
2018,3,18,18,0,32.0,24.0,0.6,6.3,26.0,24.82,7.99
2018,3,18,18,15,20.0,13.0,0.65,6.2,14.0,11.71,0.0
2018,3,18,18,30,8.0,2.0,0.7,6.1,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,6,15,92.5,8.5,1.1,3.3,11.5,0.0,0.0
2018,3,19,6,30,185.0,17.0,1.0,4.2,23.0,22.99,0.0
2018,3,19,6,45,344.5,27.0,0.95,5.05,63.0,68.61,32.9
2018,3,19,7,0,504.0,37.0,0.9,5.9,103.0,132.13,84.7
2018,3,19,7,15,589.5,43.0,0.9,6.5,153.5,193.61,138.68
2018,3,19,7,30,675.0,49.0,0.9,7.1,204.0,265.77,202.99
2018,3,19,7,45,726.0,53.5,0.95,7.65,257.0,333.55,264.13
2018,3,19,8,0,777.0,58.0,1.0,8.2,310.0,406.37,327.57
2018,3,19,8,15,808.5,62.0,1.05,8.7,362.0,473.76,384.63
2018,3,19,8,30,840.0,66.0,1.1,9.2,414.0,543.05,440.87
2018,3,19,8,45,861.5,69.5,1.15,9.65,462.5,603.39,488.3
2018,3,19,9,0,883.0,73.0,1.2,10.1,511.0,666.94,536.32
2018,3,19,9,15,901.0,75.5,1.2,10.4,556.5,726.58,578.99
2018,3,19,9,30,919.0,78.0,1.2,10.7,602.0,785.18,618.07
2018,3,19,9,45,932.0,80.0,1.2,11.0,641.5,837.87,652.15
2018,3,19,10,0,945.0,82.0,1.2,11.3,681.0,888.45,684.17
2018,3,19,10,15,923.0,94.5,1.2,11.45,703.5,918.01,701.85
2018,3,19,10,30,901.0,107.0,1.2,11.6,726.0,942.33,716.22
2018,3,19,10,45,749.0,171.0,1.15,11.8,698.0,913.99,694.47
2018,3,19,11,0,597.0,235.0,1.1,12.0,670.0,848.58,647.17
2018,3,19,11,15,599.5,241.5,1.05,12.15,687.0,871.83,662.09
2018,3,19,11,30,602.0,248.0,1.0,12.3,704.0,892.44,673.89
2018,3,19,11,45,563.0,266.5,1.0,12.4,697.0,881.33,664.48
2018,3,19,12,0,524.0,285.0,1.0,12.5,690.0,866.48,653.09
2018,3,19,12,15,615.0,249.0,0.95,12.6,725.0,928.61,695.81
2018,3,19,12,30,706.0,213.0,0.9,12.7,760.0,984.89,731.54
2018,3,19,12,45,671.0,224.5,0.9,12.8,741.0,957.27,712.62
2018,3,19,13,0,636.0,236.0,0.9,12.9,722.0,926.48,692.39
2018,3,19,13,15,516.5,274.0,0.85,12.95,664.0,832.48,626.8
2018,3,19,13,30,397.0,312.0,0.8,13.0,606.0,726.86,552.79
2018,3,19,13,45,268.5,323.5,0.8,13.05,520.0,607.54,467.53
2018,3,19,14,0,140.0,335.0,0.8,13.1,434.0,474.44,369.17
2018,3,19,14,15,108.0,312.5,0.75,12.95,387.0,399.13,313.96
2018,3,19,14,30,76.0,290.0,0.7,12.8,340.0,344.17,272.32
2018,3,19,14,45,84.0,277.5,0.6,12.7,330.0,335.02,266.15
2018,3,19,15,0,92.0,265.0,0.5,12.6,320.0,325.1,258.97
2018,3,19,15,15,123.5,248.5,0.5,12.6,316.5,340.91,272.47
2018,3,19,15,30,155.0,232.0,0.5,12.6,313.0,339.01,271.98
2018,3,19,15,45,197.0,208.0,0.4,12.3,302.0,332.6,267.89
2018,3,19,16,0,239.0,184.0,0.3,12.0,291.0,332.11,267.77
2018,3,19,16,15,250.5,156.0,0.35,11.75,256.5,294.77,238.61
2018,3,19,16,30,262.0,128.0,0.4,11.5,222.0,255.88,207.29
2018,3,19,16,45,270.5,111.5,0.4,11.3,195.5,225.94,181.61
2018,3,19,17,0,279.0,95.0,0.4,11.1,169.0,194.7,153.63
2018,3,19,17,15,251.5,76.0,0.5,10.8,132.0,149.35,114.0
2018,3,19,17,30,224.0,57.0,0.6,10.5,95.0,111.87,80.66
2018,3,19,17,45,213.5,41.5,0.65,10.25,67.5,78.55,50.41
2018,3,19,18,0,203.0,26.0,0.7,10.0,40.0,45.24,16.63
2018,3,19,18,15,112.0,14.5,0.7,9.85,21.0,15.55,0.0
2018,3,19,18,30,21.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,3,19,18,45,10.5,1.5,0.7,9.5,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.1,7.6,2.0,1.71,0.0
2018,3,20,6,45,0.0,4.5,1.2,7.75,4.5,3.69,0.0
2018,3,20,7,0,0.0,7.0,1.3,7.9,7.0,5.74,0.0
2018,3,20,7,15,0.0,10.0,1.35,8.1,10.0,8.21,1.52
2018,3,20,7,30,0.0,13.0,1.4,8.3,13.0,10.69,3.75
2018,3,20,7,45,0.0,22.0,1.45,8.55,22.0,18.12,10.31
2018,3,20,8,0,0.0,31.0,1.5,8.8,31.0,25.57,16.83
2018,3,20,8,15,0.0,40.5,1.55,9.1,40.5,33.46,23.64
2018,3,20,8,30,0.0,50.0,1.6,9.4,50.0,41.37,30.38
2018,3,20,8,45,1.5,79.5,1.6,9.7,80.5,66.89,52.21
2018,3,20,9,0,3.0,109.0,1.6,10.0,111.0,93.62,74.69
2018,3,20,9,15,4.5,134.5,1.6,10.1,137.0,117.45,94.49
2018,3,20,9,30,6.0,160.0,1.6,10.2,163.0,141.74,114.43
2018,3,20,9,45,23.0,204.0,1.65,10.3,218.5,196.11,159.36
2018,3,20,10,0,40.0,248.0,1.7,10.4,274.0,267.63,217.14
2018,3,20,10,15,53.5,277.0,1.7,10.35,313.0,310.91,251.32
2018,3,20,10,30,67.0,306.0,1.7,10.3,352.0,355.4,286.1
2018,3,20,10,45,58.0,303.0,1.75,10.25,344.0,345.53,277.65
2018,3,20,11,0,49.0,300.0,1.8,10.2,336.0,335.08,269.04
2018,3,20,11,15,39.5,298.0,1.85,10.1,327.5,324.67,260.5
2018,3,20,11,30,30.0,296.0,1.9,10.0,319.0,313.79,251.58
2018,3,20,11,45,20.5,260.5,1.95,9.9,276.5,250.36,201.08
2018,3,20,12,0,11.0,225.0,2.0,9.8,234.0,207.31,166.39
2018,3,20,12,15,10.5,219.0,2.0,9.75,227.5,201.23,161.6
2018,3,20,12,30,10.0,213.0,2.0,9.7,221.0,195.14,156.7
2018,3,20,12,45,9.5,212.5,2.05,9.65,220.0,194.13,155.96
2018,3,20,13,0,9.0,212.0,2.1,9.6,219.0,193.09,155.21
2018,3,20,13,15,6.5,192.0,2.0,9.55,197.0,172.06,138.07
2018,3,20,13,30,4.0,172.0,1.9,9.5,175.0,151.28,121.1
2018,3,20,13,45,2.0,153.5,1.85,9.45,155.0,132.62,105.82
2018,3,20,14,0,0.0,135.0,1.8,9.4,135.0,114.21,90.66
2018,3,20,14,15,0.0,137.5,1.85,9.3,137.5,116.44,92.74
2018,3,20,14,30,0.0,140.0,1.9,9.2,140.0,118.71,94.84
2018,3,20,14,45,0.0,114.0,1.9,9.05,114.0,95.7,75.81
2018,3,20,15,0,0.0,88.0,1.9,8.9,88.0,73.19,57.02
2018,3,20,15,15,0.0,78.5,1.9,8.9,78.5,65.21,50.41
2018,3,20,15,30,0.0,69.0,1.9,8.9,69.0,57.25,43.76
2018,3,20,15,45,0.0,50.0,1.95,8.8,50.0,41.4,30.27
2018,3,20,16,0,0.0,31.0,2.0,8.7,31.0,25.61,16.69
2018,3,20,16,15,0.0,37.0,1.95,8.65,37.0,30.57,21.09
2018,3,20,16,30,0.0,43.0,1.9,8.6,43.0,35.54,25.51
2018,3,20,16,45,0.0,28.5,1.9,8.55,28.5,23.5,15.02
2018,3,20,17,0,0.0,14.0,1.9,8.5,14.0,11.51,4.48
2018,3,20,17,15,0.0,11.0,1.8,8.45,11.0,9.04,2.28
2018,3,20,17,30,0.0,8.0,1.7,8.4,8.0,6.56,0.05
2018,3,20,17,45,0.0,6.5,1.65,8.35,6.5,5.33,0.0
2018,3,20,18,0,0.0,5.0,1.6,8.3,5.0,4.1,0.0
2018,3,20,18,15,0.0,2.5,1.6,8.35,2.5,2.13,0.0
2018,3,20,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.05,9.45,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.1,9.5,3.0,2.56,0.0
2018,3,21,6,45,0.0,5.5,1.1,9.55,5.5,4.51,0.0
2018,3,21,7,0,0.0,8.0,1.1,9.6,8.0,6.56,0.0
2018,3,21,7,15,0.0,10.0,1.1,9.65,10.0,8.21,1.49
2018,3,21,7,30,0.0,12.0,1.1,9.7,12.0,9.86,2.99
2018,3,21,7,45,0.0,18.0,1.1,9.8,18.0,14.82,7.36
2018,3,21,8,0,0.0,24.0,1.1,9.9,24.0,19.78,11.69
2018,3,21,8,15,0.0,33.5,1.1,9.95,33.5,27.66,18.51
2018,3,21,8,30,0.0,43.0,1.1,10.0,43.0,35.55,25.28
2018,3,21,8,45,0.0,53.5,1.05,10.1,53.5,44.3,32.71
2018,3,21,9,0,0.0,64.0,1.0,10.2,64.0,53.07,40.08
2018,3,21,9,15,0.0,84.5,1.0,10.3,84.5,70.22,54.5
2018,3,21,9,30,0.0,105.0,1.0,10.4,105.0,87.86,69.15
2018,3,21,9,45,0.0,111.5,1.0,10.5,111.5,93.51,73.64
2018,3,21,10,0,0.0,118.0,1.0,10.6,118.0,99.19,78.16
2018,3,21,10,15,1.0,136.5,1.05,10.75,137.0,116.41,92.24
2018,3,21,10,30,2.0,155.0,1.1,10.9,156.0,133.86,106.39
2018,3,21,10,45,4.0,170.5,1.1,11.05,173.0,149.74,119.18
2018,3,21,11,0,6.0,186.0,1.1,11.2,190.0,165.83,132.06
2018,3,21,11,15,6.5,187.0,1.15,11.25,191.5,167.33,133.11
2018,3,21,11,30,7.0,188.0,1.2,11.3,193.0,168.83,134.25
2018,3,21,11,45,7.5,194.5,1.2,11.4,200.0,175.36,139.4
2018,3,21,12,0,8.0,201.0,1.2,11.5,207.0,181.89,144.54
2018,3,21,12,15,8.0,199.0,1.2,11.55,205.0,180.08,143.01
2018,3,21,12,30,8.0,197.0,1.2,11.6,203.0,178.24,141.52
2018,3,21,12,45,7.0,190.5,1.2,11.65,196.0,171.23,135.85
2018,3,21,13,0,6.0,184.0,1.2,11.7,189.0,164.24,130.22
2018,3,21,13,15,7.5,193.5,1.2,11.85,199.5,174.32,138.45
2018,3,21,13,30,9.0,203.0,1.2,12.0,210.0,184.41,146.63
2018,3,21,13,45,12.0,220.0,1.25,12.1,229.0,202.91,161.67
2018,3,21,14,0,15.0,237.0,1.3,12.2,248.0,221.51,176.74
2018,3,21,14,15,14.0,225.5,1.3,12.25,235.5,209.51,167.27
2018,3,21,14,30,13.0,214.0,1.3,12.3,223.0,197.6,157.98
2018,3,21,14,45,9.5,189.0,1.35,12.35,195.5,171.16,136.83
2018,3,21,15,0,6.0,164.0,1.4,12.4,168.0,145.26,115.94
2018,3,21,15,15,5.5,152.5,1.4,12.4,156.0,134.37,107.32
2018,3,21,15,30,5.0,141.0,1.4,12.4,144.0,123.58,98.69
2018,3,21,15,45,16.0,140.5,1.4,12.25,148.0,130.2,104.81
2018,3,21,16,0,27.0,140.0,1.4,12.1,152.0,142.35,115.42
2018,3,21,16,15,22.0,130.5,1.45,12.0,139.5,129.35,104.71
2018,3,21,16,30,17.0,121.0,1.5,11.9,127.0,111.73,90.06
2018,3,21,16,45,10.0,99.0,1.5,11.85,102.5,88.33,70.32
2018,3,21,17,0,3.0,77.0,1.5,11.8,78.0,65.95,51.29
2018,3,21,17,15,1.5,59.5,1.5,11.7,60.0,50.23,37.68
2018,3,21,17,30,0.0,42.0,1.5,11.6,42.0,34.84,24.21
2018,3,21,17,45,0.0,29.5,1.5,11.5,29.5,24.38,14.79
2018,3,21,18,0,0.0,17.0,1.5,11.4,17.0,14.02,4.18
2018,3,21,18,15,0.0,9.0,1.5,11.4,9.0,7.68,0.0
2018,3,21,18,30,0.0,1.0,1.5,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.45,9.65,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,1.5,9.5,3.0,2.46,0.0
2018,3,22,6,45,0.0,4.5,1.55,9.3,4.5,3.69,0.0
2018,3,22,7,0,0.0,6.0,1.6,9.1,6.0,4.92,0.0
2018,3,22,7,15,0.0,10.0,1.65,8.85,10.0,8.21,1.51
2018,3,22,7,30,0.0,14.0,1.7,8.6,14.0,11.51,4.47
2018,3,22,7,45,0.0,24.0,1.75,8.35,24.0,19.77,11.77
2018,3,22,8,0,0.0,34.0,1.8,8.1,34.0,28.06,19.05
2018,3,22,8,15,3.5,66.5,1.8,8.0,68.0,56.83,44.12
2018,3,22,8,30,7.0,99.0,1.8,7.9,102.0,86.96,70.05
2018,3,22,8,45,6.0,113.5,1.85,7.8,116.5,99.38,80.46
2018,3,22,9,0,5.0,128.0,1.9,7.7,131.0,111.77,90.76
2018,3,22,9,15,3.5,128.5,1.9,7.85,130.5,111.19,89.9
2018,3,22,9,30,2.0,129.0,1.9,8.0,130.0,110.53,88.99
2018,3,22,9,45,10.5,172.0,1.9,8.2,178.5,156.07,127.11
2018,3,22,10,0,19.0,215.0,1.9,8.4,227.0,203.25,165.83
2018,3,22,10,15,33.5,250.5,1.95,8.75,273.5,264.89,215.71
2018,3,22,10,30,48.0,286.0,2.0,9.1,320.0,315.81,256.04
2018,3,22,10,45,43.5,282.0,2.05,9.45,313.5,308.75,249.49
2018,3,22,11,0,39.0,278.0,2.1,9.8,307.0,301.38,243.01
2018,3,22,11,15,44.0,292.5,2.15,9.95,326.0,322.2,259.36
2018,3,22,11,30,49.0,307.0,2.2,10.1,345.0,343.14,275.61
2018,3,22,11,45,98.5,338.5,2.2,10.25,415.5,426.91,342.08
2018,3,22,12,0,148.0,370.0,2.2,10.4,486.0,532.9,423.18
2018,3,22,12,15,273.5,350.0,2.25,10.35,565.0,660.46,521.39
2018,3,22,12,30,399.0,330.0,2.3,10.3,644.0,765.79,600.83
2018,3,22,12,45,419.0,319.5,2.3,10.3,647.0,791.36,618.54
2018,3,22,13,0,439.0,309.0,2.3,10.3,650.0,795.74,622.31
2018,3,22,13,15,440.0,305.0,2.3,10.2,641.5,785.23,615.37
2018,3,22,13,30,441.0,301.0,2.3,10.1,633.0,772.45,606.99
2018,3,22,13,45,607.5,232.5,2.3,10.0,675.5,853.17,670.17
2018,3,22,14,0,774.0,164.0,2.3,9.9,718.0,918.73,718.13
2018,3,22,14,15,853.5,130.0,2.3,9.75,718.0,922.16,721.32
2018,3,22,14,30,933.0,96.0,2.3,9.6,718.0,914.26,717.38
2018,3,22,14,45,928.0,91.5,2.3,9.45,682.0,869.83,687.74
2018,3,22,15,0,923.0,87.0,2.3,9.3,646.0,822.49,656.0
2018,3,22,15,15,900.5,85.0,2.3,9.3,599.5,762.4,614.07
2018,3,22,15,30,878.0,83.0,2.3,9.3,553.0,706.65,573.88
2018,3,22,15,45,867.0,78.5,2.25,8.85,508.5,649.04,530.32
2018,3,22,16,0,856.0,74.0,2.2,8.4,464.0,590.16,484.21
2018,3,22,16,15,832.5,69.5,2.2,8.1,414.0,523.75,430.32
2018,3,22,16,30,809.0,65.0,2.2,7.8,364.0,458.07,374.89
2018,3,22,16,45,766.5,61.0,2.15,7.5,310.5,386.27,312.33
2018,3,22,17,0,724.0,57.0,2.1,7.2,257.0,318.16,250.86
2018,3,22,17,15,583.5,55.5,2.05,6.85,195.0,229.1,173.51
2018,3,22,17,30,443.0,54.0,2.0,6.5,133.0,156.53,111.45
2018,3,22,17,45,317.5,40.5,1.95,6.15,87.5,92.83,59.11
2018,3,22,18,0,192.0,27.0,1.9,5.8,42.0,43.77,20.04
2018,3,22,18,15,109.0,15.5,1.85,5.65,22.5,15.59,0.0
2018,3,22,18,30,26.0,4.0,1.8,5.5,3.0,0.0,0.0
2018,3,22,18,45,13.0,2.0,1.75,5.35,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,23,6,15,2.5,5.5,1.1,6.3,5.5,4.69,0.0
2018,3,23,6,30,5.0,11.0,1.1,6.5,11.0,9.53,0.0
2018,3,23,6,45,2.5,22.5,1.1,6.75,22.5,18.86,9.86
2018,3,23,7,0,0.0,34.0,1.1,7.0,34.0,28.11,18.68
2018,3,23,7,15,0.0,43.0,1.15,7.2,43.0,35.57,25.54
2018,3,23,7,30,0.0,52.0,1.2,7.4,52.0,43.05,32.26
2018,3,23,7,45,0.5,52.5,1.25,7.65,52.5,43.63,32.77
2018,3,23,8,0,1.0,53.0,1.3,7.9,53.0,44.28,33.27
2018,3,23,8,15,9.0,82.0,1.35,8.05,85.5,72.76,57.92
2018,3,23,8,30,17.0,111.0,1.4,8.2,118.0,103.05,83.81
2018,3,23,8,45,32.5,128.5,1.4,8.4,144.5,134.62,110.56
2018,3,23,9,0,48.0,146.0,1.4,8.6,171.0,163.14,134.44
2018,3,23,9,15,24.0,120.5,1.45,8.7,133.0,124.29,101.05
2018,3,23,9,30,0.0,95.0,1.5,8.8,95.0,79.13,62.08
2018,3,23,9,45,0.0,101.0,1.5,8.9,101.0,84.32,66.34
2018,3,23,10,0,0.0,107.0,1.5,9.0,107.0,89.54,70.54
2018,3,23,10,15,39.0,180.5,1.55,9.1,208.0,199.19,162.7
2018,3,23,10,30,78.0,254.0,1.6,9.2,309.0,309.21,251.74
2018,3,23,10,45,135.0,306.0,1.6,9.25,405.0,436.87,351.95
2018,3,23,11,0,192.0,358.0,1.6,9.3,501.0,550.9,438.14
2018,3,23,11,15,205.0,358.5,1.6,9.35,514.5,568.64,450.4
2018,3,23,11,30,218.0,359.0,1.6,9.4,528.0,585.9,463.09
2018,3,23,11,45,161.0,331.0,1.65,9.45,456.5,501.57,398.73
2018,3,23,12,0,104.0,303.0,1.7,9.5,385.0,415.48,332.21
2018,3,23,12,15,63.5,281.0,1.7,9.55,331.0,331.48,266.21
2018,3,23,12,30,23.0,259.0,1.7,9.6,277.0,267.79,214.7
2018,3,23,12,45,23.0,258.5,1.7,9.65,276.5,267.11,214.44
2018,3,23,13,0,23.0,258.0,1.7,9.7,276.0,266.3,213.85
2018,3,23,13,15,32.0,262.0,1.75,9.65,286.5,278.83,224.42
2018,3,23,13,30,41.0,266.0,1.8,9.6,297.0,290.94,234.62
2018,3,23,13,45,40.5,248.0,1.8,9.6,278.0,271.08,219.03
2018,3,23,14,0,40.0,230.0,1.8,9.6,259.0,251.24,203.52
2018,3,23,14,15,43.5,241.5,1.8,9.5,271.5,264.69,214.81
2018,3,23,14,30,47.0,253.0,1.8,9.4,284.0,277.96,225.84
2018,3,23,14,45,92.0,247.5,1.8,9.25,305.0,307.38,251.35
2018,3,23,15,0,137.0,242.0,1.8,9.1,326.0,347.18,284.66
2018,3,23,15,15,198.0,229.5,1.8,9.1,341.5,372.06,306.08
2018,3,23,15,30,259.0,217.0,1.8,9.1,357.0,403.25,331.92
2018,3,23,15,45,204.0,192.0,1.8,8.75,296.0,316.87,262.48
2018,3,23,16,0,149.0,167.0,1.8,8.4,235.0,248.41,206.52
2018,3,23,16,15,113.0,150.5,1.75,8.25,199.0,204.33,169.72
2018,3,23,16,30,77.0,134.0,1.7,8.1,163.0,156.93,129.66
2018,3,23,16,45,209.0,113.0,1.7,7.95,175.0,198.65,163.47
2018,3,23,17,0,341.0,92.0,1.7,7.8,187.0,215.73,173.11
2018,3,23,17,15,303.0,76.5,1.7,7.75,148.0,166.07,128.39
2018,3,23,17,30,265.0,61.0,1.7,7.7,109.0,121.11,88.06
2018,3,23,17,45,189.5,46.0,1.7,7.6,74.5,75.89,50.35
2018,3,23,18,0,114.0,31.0,1.7,7.5,40.0,38.7,19.61
2018,3,23,18,15,61.0,17.0,1.7,7.5,21.5,15.69,0.0
2018,3,23,18,30,8.0,3.0,1.7,7.5,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,1.7,7.5,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.5,1.0,3.4,20.0,10.67,0.0
2018,3,24,6,30,259.0,25.0,0.9,4.0,40.0,36.14,4.09
2018,3,24,6,45,403.0,34.0,0.8,4.65,84.5,82.34,45.95
2018,3,24,7,0,547.0,43.0,0.7,5.3,129.0,146.01,95.94
2018,3,24,7,15,624.5,49.0,0.75,5.55,181.5,208.95,151.57
2018,3,24,7,30,702.0,55.0,0.8,5.8,234.0,281.07,216.22
2018,3,24,7,45,750.0,59.0,0.8,6.0,288.5,348.99,277.42
2018,3,24,8,0,798.0,63.0,0.8,6.2,343.0,421.48,340.45
2018,3,24,8,15,794.5,73.0,0.85,6.5,386.5,479.19,389.95
2018,3,24,8,30,791.0,83.0,0.9,6.8,430.0,534.81,435.72
2018,3,24,8,45,571.0,144.0,0.95,7.05,409.0,505.26,412.71
2018,3,24,9,0,351.0,205.0,1.0,7.3,388.0,442.58,362.33
2018,3,24,9,15,333.5,230.0,1.05,7.55,415.5,474.9,387.35
2018,3,24,9,30,316.0,255.0,1.1,7.8,443.0,504.77,409.02
2018,3,24,9,45,295.0,272.5,1.1,8.05,456.5,521.65,420.18
2018,3,24,10,0,274.0,290.0,1.1,8.3,470.0,535.89,429.23
2018,3,24,10,15,214.0,314.0,1.15,8.4,458.5,503.65,402.99
2018,3,24,10,30,154.0,338.0,1.2,8.5,447.0,482.76,385.19
2018,3,24,10,45,141.0,344.5,1.25,8.6,447.0,482.72,384.61
2018,3,24,11,0,128.0,351.0,1.3,8.7,447.0,481.41,382.9
2018,3,24,11,15,90.5,339.5,1.35,8.65,408.0,415.95,332.13
2018,3,24,11,30,53.0,328.0,1.4,8.6,369.0,368.08,294.34
2018,3,24,11,45,48.5,332.0,1.45,8.6,370.0,368.48,294.74
2018,3,24,12,0,44.0,336.0,1.5,8.6,371.0,368.57,294.63
2018,3,24,12,15,70.0,355.5,1.5,8.45,411.0,415.88,332.19
2018,3,24,12,30,96.0,375.0,1.5,8.3,451.0,463.14,368.98
2018,3,24,12,45,138.0,375.5,1.55,8.15,484.0,526.31,418.14
2018,3,24,13,0,180.0,376.0,1.6,8.0,517.0,567.07,450.1
2018,3,24,13,15,139.0,362.5,1.6,7.85,470.5,509.18,405.64
2018,3,24,13,30,98.0,349.0,1.6,7.7,424.0,432.45,346.94
2018,3,24,13,45,93.5,325.5,1.6,7.55,395.0,400.97,323.64
2018,3,24,14,0,89.0,302.0,1.6,7.4,366.0,369.62,299.87
2018,3,24,14,15,324.5,259.5,1.6,7.2,480.0,565.31,458.78
2018,3,24,14,30,560.0,217.0,1.6,7.0,594.0,726.66,582.88
2018,3,24,14,45,369.5,237.5,1.65,6.85,481.0,552.6,448.93
2018,3,24,15,0,179.0,258.0,1.7,6.7,368.0,395.41,324.65
2018,3,24,15,15,99.0,212.5,1.7,6.7,272.5,281.6,233.01
2018,3,24,15,30,19.0,167.0,1.7,6.7,177.0,156.48,128.52
2018,3,24,15,45,12.5,136.5,1.7,6.35,143.0,123.95,101.66
2018,3,24,16,0,6.0,106.0,1.7,6.0,109.0,92.53,75.07
2018,3,24,16,15,3.0,86.0,1.65,5.9,87.5,73.26,58.63
2018,3,24,16,30,0.0,66.0,1.6,5.8,66.0,54.7,42.61
2018,3,24,16,45,136.0,73.0,1.55,5.65,111.5,128.45,105.77
2018,3,24,17,0,272.0,80.0,1.5,5.5,157.0,179.37,145.16
2018,3,24,17,15,276.0,70.5,1.45,5.45,135.0,151.78,118.05
2018,3,24,17,30,280.0,61.0,1.4,5.4,113.0,123.38,90.14
2018,3,24,17,45,205.5,47.0,1.4,5.35,78.5,78.43,52.32
2018,3,24,18,0,131.0,33.0,1.4,5.3,44.0,41.59,22.06
2018,3,24,18,15,71.0,19.0,1.35,5.2,24.5,17.44,0.0
2018,3,24,18,30,11.0,5.0,1.3,5.1,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,1.3,5.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
