Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,15,55.0,12.0,1.1,4.6,15.5,10.24,0.0
2018,3,25,6,30,110.0,24.0,1.1,4.8,31.0,26.95,6.19
2018,3,25,6,45,232.5,38.5,1.15,5.0,71.0,65.3,39.38
2018,3,25,7,0,355.0,53.0,1.2,5.2,111.0,118.58,81.39
2018,3,25,7,15,429.0,61.5,1.25,5.4,156.0,173.05,129.01
2018,3,25,7,30,503.0,70.0,1.3,5.6,201.0,234.51,183.84
2018,3,25,7,45,384.5,97.5,1.3,5.8,210.5,247.4,201.34
2018,3,25,8,0,266.0,125.0,1.3,6.0,220.0,240.79,199.66
2018,3,25,8,15,532.5,103.5,1.35,6.25,328.5,382.41,317.45
2018,3,25,8,30,799.0,82.0,1.4,6.5,437.0,538.16,442.89
2018,3,25,8,45,831.0,83.5,1.4,6.8,488.0,604.35,494.39
2018,3,25,9,0,863.0,85.0,1.4,7.1,539.0,671.61,545.62
2018,3,25,9,15,867.0,90.5,1.4,7.4,578.5,724.23,584.04
2018,3,25,9,30,871.0,96.0,1.4,7.7,618.0,774.56,618.19
2018,3,25,9,45,861.5,106.0,1.45,7.95,649.5,816.6,646.29
2018,3,25,10,0,852.0,116.0,1.5,8.2,681.0,854.81,671.48
2018,3,25,10,15,888.0,108.0,1.5,8.4,721.0,899.97,700.8
2018,3,25,10,30,924.0,100.0,1.5,8.6,761.0,952.65,734.76
2018,3,25,10,45,708.0,191.5,1.55,8.8,708.0,893.43,692.58
2018,3,25,11,0,492.0,283.0,1.6,9.0,655.0,793.62,618.44
2018,3,25,11,15,559.5,258.5,1.6,9.2,690.0,845.78,657.23
2018,3,25,11,30,627.0,234.0,1.6,9.4,725.0,903.85,697.62
2018,3,25,11,45,724.5,197.0,1.6,9.55,771.0,972.24,743.4
2018,3,25,12,0,822.0,160.0,1.6,9.7,817.0,1028.27,779.32
2018,3,25,12,15,796.0,167.5,1.6,9.8,804.0,1012.41,767.63
2018,3,25,12,30,770.0,175.0,1.6,9.9,791.0,1002.07,760.7
2018,3,25,12,45,558.5,242.0,1.65,10.0,687.0,847.64,654.6
2018,3,25,13,0,347.0,309.0,1.7,10.1,583.0,680.98,533.17
2018,3,25,13,15,328.0,301.5,1.7,10.1,556.5,648.6,511.19
2018,3,25,13,30,309.0,294.0,1.7,10.1,530.0,615.3,487.04
2018,3,25,13,45,534.5,226.5,1.7,10.15,620.5,767.96,604.23
2018,3,25,14,0,760.0,159.0,1.7,10.2,711.0,895.57,695.18
2018,3,25,14,15,720.5,169.0,1.7,10.15,675.5,846.5,660.56
2018,3,25,14,30,681.0,179.0,1.7,10.1,640.0,796.4,626.68
2018,3,25,14,45,759.0,143.0,1.7,10.1,631.5,794.28,627.16
2018,3,25,15,0,837.0,107.0,1.7,10.1,623.0,779.23,617.77
2018,3,25,15,15,789.5,112.0,1.7,10.1,572.5,711.08,569.36
2018,3,25,15,30,742.0,117.0,1.7,10.1,522.0,647.17,521.66
2018,3,25,15,45,630.5,128.5,1.7,9.8,452.0,548.9,446.52
2018,3,25,16,0,519.0,140.0,1.7,9.5,382.0,453.7,371.85
2018,3,25,16,15,584.5,112.5,1.7,9.2,356.5,434.33,356.1
2018,3,25,16,30,650.0,85.0,1.7,8.9,331.0,400.34,326.38
2018,3,25,16,45,661.0,72.5,1.7,8.55,291.5,350.51,282.02
2018,3,25,17,0,672.0,60.0,1.7,8.2,252.0,298.35,233.68
2018,3,25,17,15,624.0,53.0,1.75,7.7,203.5,233.21,174.56
2018,3,25,17,30,576.0,46.0,1.8,7.2,155.0,173.5,120.02
2018,3,25,17,45,465.5,38.0,1.85,6.65,108.5,109.37,66.68
2018,3,25,18,0,355.0,30.0,1.9,6.1,62.0,59.42,28.46
2018,3,25,18,15,201.0,18.5,1.9,5.9,34.0,18.79,0.0
2018,3,25,18,30,47.0,7.0,1.9,5.7,6.0,0.0,0.0
2018,3,25,18,45,23.5,3.5,1.9,5.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,1.65,2.55,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,1.6,2.7,2.0,0.0,0.0
2018,3,26,6,15,64.5,14.5,1.6,3.45,17.5,12.38,0.0
2018,3,26,6,30,107.0,26.0,1.6,4.2,33.0,27.95,9.31
2018,3,26,6,45,242.5,39.0,1.6,4.95,74.0,66.81,40.48
2018,3,26,7,0,378.0,52.0,1.6,5.7,115.0,123.97,85.05
2018,3,26,7,15,544.0,52.0,1.6,6.25,178.0,192.32,141.09
2018,3,26,7,30,710.0,52.0,1.6,6.8,241.0,280.96,216.71
2018,3,26,7,45,754.0,55.5,1.6,7.4,294.0,347.18,276.69
2018,3,26,8,0,798.0,59.0,1.6,8.0,347.0,417.47,338.21
2018,3,26,8,15,826.5,63.0,1.6,8.45,399.0,484.37,395.03
2018,3,26,8,30,855.0,67.0,1.6,8.9,451.0,549.81,448.47
2018,3,26,8,45,873.5,69.5,1.6,9.4,498.5,610.92,496.41
2018,3,26,9,0,892.0,72.0,1.6,9.9,546.0,671.66,542.19
2018,3,26,9,15,907.5,74.0,1.6,10.25,590.0,729.0,583.47
2018,3,26,9,30,923.0,76.0,1.6,10.6,634.0,785.01,621.09
2018,3,26,9,45,935.0,77.5,1.6,10.95,672.5,836.03,654.41
2018,3,26,10,0,947.0,79.0,1.6,11.3,711.0,884.8,685.61
2018,3,26,10,15,954.5,81.0,1.6,11.6,743.0,927.7,712.43
2018,3,26,10,30,962.0,83.0,1.6,11.9,775.0,967.5,736.89
2018,3,26,10,45,966.5,83.5,1.6,12.2,798.5,999.54,755.95
2018,3,26,11,0,971.0,84.0,1.6,12.5,822.0,1027.92,772.58
2018,3,26,11,15,973.5,85.5,1.6,12.7,839.0,1051.69,786.47
2018,3,26,11,30,976.0,87.0,1.6,12.9,856.0,1071.47,797.84
2018,3,26,11,45,976.5,87.0,1.55,13.15,864.0,1083.46,803.27
2018,3,26,12,0,977.0,87.0,1.5,13.4,872.0,1091.26,806.19
2018,3,26,12,15,975.5,88.0,1.5,13.5,872.5,1093.93,807.37
2018,3,26,12,30,974.0,89.0,1.5,13.6,873.0,1092.35,806.07
2018,3,26,12,45,949.0,100.0,1.5,13.7,858.5,1074.02,794.24
2018,3,26,13,0,924.0,111.0,1.5,13.8,844.0,1051.7,780.17
2018,3,26,13,15,922.0,108.5,1.5,13.8,828.5,1033.92,769.44
2018,3,26,13,30,920.0,106.0,1.5,13.8,813.0,1012.28,756.21
2018,3,26,13,45,886.0,116.5,1.5,13.85,781.0,970.72,729.76
2018,3,26,14,0,852.0,127.0,1.5,13.9,749.0,937.85,709.17
2018,3,26,14,15,865.0,114.5,1.55,13.8,724.5,908.79,692.0
2018,3,26,14,30,878.0,102.0,1.6,13.7,700.0,866.95,665.84
2018,3,26,14,45,870.0,96.5,1.6,13.6,663.0,820.95,635.95
2018,3,26,15,0,862.0,91.0,1.6,13.5,626.0,772.49,603.92
2018,3,26,15,15,828.0,93.0,1.6,13.5,578.5,716.95,566.08
2018,3,26,15,30,794.0,95.0,1.6,13.5,531.0,655.11,521.08
2018,3,26,15,45,800.5,85.0,1.65,13.1,492.5,606.7,486.0
2018,3,26,16,0,807.0,75.0,1.7,12.7,454.0,555.4,447.0
2018,3,26,16,15,788.5,71.0,1.75,12.25,407.5,494.93,399.04
2018,3,26,16,30,770.0,67.0,1.8,11.8,361.0,434.73,349.23
2018,3,26,16,45,723.5,62.0,1.8,11.35,307.0,362.9,288.16
2018,3,26,17,0,677.0,57.0,1.8,10.9,253.0,295.41,228.77
2018,3,26,17,15,614.5,52.0,1.85,10.3,203.0,227.97,168.8
2018,3,26,17,30,552.0,47.0,1.9,9.7,153.0,167.92,115.19
2018,3,26,17,45,446.0,39.0,1.95,9.1,107.5,106.21,64.4
2018,3,26,18,0,340.0,31.0,2.0,8.5,62.0,58.1,28.3
2018,3,26,18,15,195.0,18.5,1.95,8.3,34.0,18.27,0.0
2018,3,26,18,30,50.0,6.0,1.9,8.1,6.0,5.12,0.0
2018,3,26,18,45,25.0,3.0,1.85,7.9,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,1.6,6.6,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,1.6,6.8,2.0,0.0,0.0
2018,3,27,6,15,155.5,15.5,1.65,7.45,25.5,13.23,0.0
2018,3,27,6,30,292.0,28.0,1.7,8.1,49.0,41.15,15.34
2018,3,27,6,45,409.5,36.5,1.7,8.8,92.5,85.58,48.53
2018,3,27,7,0,527.0,45.0,1.7,9.5,136.0,144.62,94.96
2018,3,27,7,15,597.0,51.0,1.7,10.0,187.0,204.43,147.5
2018,3,27,7,30,667.0,57.0,1.7,10.5,238.0,272.77,208.31
2018,3,27,7,45,706.0,63.0,1.7,11.0,289.5,337.11,265.94
2018,3,27,8,0,745.0,69.0,1.7,11.5,341.0,405.06,324.76
2018,3,27,8,15,776.5,72.5,1.7,12.05,392.0,469.96,379.08
2018,3,27,8,30,808.0,76.0,1.7,12.6,443.0,536.73,432.7
2018,3,27,8,45,801.0,85.5,1.65,13.15,482.0,588.2,472.19
2018,3,27,9,0,794.0,95.0,1.6,13.7,521.0,636.81,507.86
2018,3,27,9,15,716.5,129.5,1.55,14.1,537.0,661.63,523.75
2018,3,27,9,30,639.0,164.0,1.5,14.5,553.0,674.15,530.0
2018,3,27,9,45,614.0,186.0,1.45,14.9,578.5,706.13,550.64
2018,3,27,10,0,589.0,208.0,1.4,15.3,604.0,727.74,563.3
2018,3,27,10,15,619.5,209.0,1.4,15.6,642.5,785.13,602.33
2018,3,27,10,30,650.0,210.0,1.4,15.9,681.0,836.08,635.89
2018,3,27,10,45,719.5,187.5,1.35,16.2,724.5,898.37,675.74
2018,3,27,11,0,789.0,165.0,1.3,16.5,768.0,951.73,707.94
2018,3,27,11,15,869.5,129.5,1.3,16.75,807.5,1009.64,743.47
2018,3,27,11,30,950.0,94.0,1.3,17.0,847.0,1052.6,768.84
2018,3,27,11,45,957.0,91.5,1.3,17.2,857.0,1067.93,776.94
2018,3,27,12,0,964.0,89.0,1.3,17.4,867.0,1079.26,783.0
2018,3,27,12,15,965.0,88.5,1.3,17.5,868.0,1082.64,784.56
2018,3,27,12,30,966.0,88.0,1.3,17.6,869.0,1081.83,783.75
2018,3,27,12,45,966.0,86.5,1.3,17.7,862.0,1074.69,779.18
2018,3,27,13,0,966.0,85.0,1.3,17.8,855.0,1063.38,772.22
2018,3,27,13,15,961.0,85.5,1.35,17.8,839.5,1045.28,762.36
2018,3,27,13,30,956.0,86.0,1.4,17.8,824.0,1023.28,750.11
2018,3,27,13,45,948.5,86.0,1.4,17.8,800.5,994.61,732.74
2018,3,27,14,0,941.0,86.0,1.4,17.8,777.0,962.45,713.14
2018,3,27,14,15,931.5,85.5,1.45,17.65,746.5,924.67,690.89
2018,3,27,14,30,922.0,85.0,1.5,17.5,716.0,883.93,666.39
2018,3,27,14,45,901.5,86.0,1.5,17.4,676.0,833.22,633.98
2018,3,27,15,0,881.0,87.0,1.5,17.3,636.0,780.91,600.05
2018,3,27,15,15,857.0,84.5,1.5,17.3,589.0,721.02,559.93
2018,3,27,15,30,833.0,82.0,1.5,17.3,542.0,665.45,520.8
2018,3,27,15,45,821.0,78.0,1.55,17.1,499.5,610.0,480.55
2018,3,27,16,0,809.0,74.0,1.6,16.9,457.0,553.54,437.93
2018,3,27,16,15,783.0,71.0,1.65,16.4,408.5,490.2,388.71
2018,3,27,16,30,757.0,68.0,1.7,15.9,360.0,427.97,338.26
2018,3,27,16,45,709.5,63.0,1.7,15.4,305.5,356.6,278.64
2018,3,27,17,0,662.0,58.0,1.7,14.9,251.0,289.72,220.8
2018,3,27,17,15,571.5,54.0,1.8,14.3,197.5,216.68,158.22
2018,3,27,17,30,481.0,50.0,1.9,13.7,144.0,154.59,105.23
2018,3,27,17,45,367.5,41.5,2.0,13.1,100.5,96.11,58.59
2018,3,27,18,0,254.0,33.0,2.1,12.5,57.0,50.85,25.67
2018,3,27,18,15,147.0,19.5,2.05,12.2,31.5,17.31,0.0
2018,3,27,18,30,40.0,6.0,2.0,11.9,6.0,5.12,0.0
2018,3,27,18,45,20.0,3.0,2.0,11.6,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,45,13.0,2.0,1.0,9.6,1.5,0.0,0.0
2018,3,28,6,0,26.0,4.0,0.9,9.7,3.0,0.0,0.0
2018,3,28,6,15,185.0,15.5,0.8,10.3,28.5,13.23,0.0
2018,3,28,6,30,344.0,27.0,0.7,10.9,54.0,43.18,16.75
2018,3,28,6,45,459.5,35.0,0.6,11.5,99.5,90.11,49.79
2018,3,28,7,0,575.0,43.0,0.5,12.1,145.0,152.05,97.95
2018,3,28,7,15,641.0,48.0,0.5,12.6,196.5,212.89,150.55
2018,3,28,7,30,707.0,53.0,0.5,13.1,248.0,281.36,210.21
2018,3,28,7,45,749.0,57.0,0.45,13.6,301.0,347.12,267.05
2018,3,28,8,0,791.0,61.0,0.4,14.1,354.0,416.73,324.73
2018,3,28,8,15,819.5,64.0,0.4,14.6,405.5,482.07,377.16
2018,3,28,8,30,848.0,67.0,0.4,15.1,457.0,545.99,426.33
2018,3,28,8,45,868.0,70.0,0.35,15.6,505.0,608.06,471.4
2018,3,28,9,0,888.0,73.0,0.3,16.1,553.0,669.91,514.23
2018,3,28,9,15,903.0,74.5,0.3,16.5,596.5,726.02,551.65
2018,3,28,9,30,918.0,76.0,0.3,16.9,640.0,780.74,585.54
2018,3,28,9,45,930.5,77.0,0.25,17.3,678.0,831.23,614.98
2018,3,28,10,0,943.0,78.0,0.2,17.7,716.0,879.5,642.35
2018,3,28,10,15,951.0,79.5,0.2,17.95,748.0,921.95,666.75
2018,3,28,10,30,959.0,81.0,0.2,18.2,780.0,961.35,689.01
2018,3,28,10,45,965.0,81.5,0.25,18.5,804.5,994.51,708.12
2018,3,28,11,0,971.0,82.0,0.3,18.8,829.0,1024.1,725.14
2018,3,28,11,15,974.5,83.0,0.35,18.95,846.0,1048.09,739.28
2018,3,28,11,30,978.0,84.0,0.4,19.1,863.0,1068.12,751.22
2018,3,28,11,45,980.0,84.0,0.45,19.3,872.0,1081.45,759.19
2018,3,28,12,0,982.0,84.0,0.5,19.5,881.0,1090.61,764.92
2018,3,28,12,15,982.0,84.0,0.55,19.55,881.5,1093.5,767.56
2018,3,28,12,30,982.0,84.0,0.6,19.6,882.0,1092.14,767.89
2018,3,28,12,45,980.0,84.0,0.65,19.7,874.5,1084.5,764.5
2018,3,28,13,0,978.0,84.0,0.7,19.8,867.0,1072.67,758.77
2018,3,28,13,15,974.5,83.5,0.75,19.8,851.5,1054.67,749.68
2018,3,28,13,30,971.0,83.0,0.8,19.8,836.0,1032.68,738.22
2018,3,28,13,45,965.0,82.5,0.85,19.75,812.5,1004.46,723.03
2018,3,28,14,0,959.0,82.0,0.9,19.7,789.0,972.62,705.48
2018,3,28,14,15,951.0,80.5,0.9,19.7,758.5,934.45,682.64
2018,3,28,14,30,943.0,79.0,0.9,19.7,728.0,893.17,657.65
2018,3,28,14,45,932.0,78.0,0.9,19.7,691.0,847.14,629.28
2018,3,28,15,0,921.0,77.0,0.9,19.7,654.0,798.68,598.94
2018,3,28,15,15,906.0,75.5,0.9,19.7,611.5,744.64,564.29
2018,3,28,15,30,891.0,74.0,0.9,19.7,569.0,689.1,527.1
2018,3,28,15,45,871.0,71.5,0.9,19.6,521.5,628.17,483.69
2018,3,28,16,0,851.0,69.0,0.9,19.5,474.0,566.91,438.46
2018,3,28,16,15,822.0,66.5,0.9,18.9,423.0,503.47,390.53
2018,3,28,16,30,793.0,64.0,0.9,18.3,372.0,438.29,339.21
2018,3,28,16,45,745.5,61.0,0.95,17.7,318.0,367.0,281.39
2018,3,28,17,0,698.0,58.0,1.0,17.1,264.0,300.06,224.84
2018,3,28,17,15,639.5,52.0,1.1,16.55,212.5,231.95,166.26
2018,3,28,17,30,581.0,46.0,1.2,16.0,161.0,169.96,112.57
2018,3,28,17,45,466.0,38.5,1.3,15.4,113.5,106.08,61.97
2018,3,28,18,0,351.0,31.0,1.4,14.8,66.0,56.93,27.25
2018,3,28,18,15,208.0,19.5,1.45,14.6,37.0,18.46,0.0
2018,3,28,18,30,65.0,8.0,1.5,14.4,8.0,6.83,0.0
2018,3,28,18,45,32.5,4.0,1.5,14.2,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.0,13.25,2.5,0.0,0.0
2018,3,29,6,0,46.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,3,29,6,15,202.5,17.5,0.8,13.75,32.0,14.94,0.0
2018,3,29,6,30,359.0,29.0,0.7,14.2,59.0,46.02,19.17
2018,3,29,6,45,473.5,36.5,0.6,14.65,105.5,93.22,51.28
2018,3,29,7,0,588.0,44.0,0.5,15.1,152.0,155.56,99.28
2018,3,29,7,15,654.0,49.5,0.45,15.75,205.0,217.73,152.23
2018,3,29,7,30,720.0,55.0,0.4,16.4,258.0,287.55,211.87
2018,3,29,7,45,762.0,59.5,0.35,17.0,312.0,354.65,268.68
2018,3,29,8,0,804.0,64.0,0.3,17.6,366.0,425.59,326.17
2018,3,29,8,15,833.0,67.0,0.3,18.3,418.0,491.96,378.04
2018,3,29,8,30,862.0,70.0,0.3,19.0,470.0,556.9,426.59
2018,3,29,8,45,882.5,72.5,0.25,19.65,519.0,619.45,470.71
2018,3,29,9,0,903.0,75.0,0.2,20.3,568.0,681.78,512.59
2018,3,29,9,15,918.5,76.5,0.2,20.35,612.0,738.92,550.53
2018,3,29,9,30,934.0,78.0,0.2,20.4,656.0,794.66,585.02
2018,3,29,9,45,945.5,80.0,0.2,20.45,695.0,846.07,616.01
2018,3,29,10,0,957.0,82.0,0.2,20.5,734.0,895.13,645.04
2018,3,29,10,15,951.5,88.5,0.2,20.7,761.5,931.8,665.53
2018,3,29,10,30,946.0,95.0,0.2,20.9,789.0,964.45,683.53
2018,3,29,10,45,950.0,97.0,0.25,21.1,813.0,996.96,702.41
2018,3,29,11,0,954.0,99.0,0.3,21.3,837.0,1025.85,719.11
2018,3,29,11,15,969.5,94.0,0.35,21.25,857.5,1054.51,736.47
2018,3,29,11,30,985.0,89.0,0.4,21.2,878.0,1079.57,751.77
2018,3,29,11,45,965.5,100.0,0.4,21.15,880.0,1083.54,753.45
2018,3,29,12,0,946.0,111.0,0.4,21.1,882.0,1082.76,752.82
2018,3,29,12,15,858.5,154.0,0.45,20.95,854.0,1056.53,738.79
2018,3,29,12,30,771.0,197.0,0.5,20.8,826.0,1021.29,719.65
2018,3,29,12,45,751.5,203.5,0.55,20.65,812.5,1003.7,711.26
2018,3,29,13,0,732.0,210.0,0.6,20.5,799.0,982.73,700.48
2018,3,29,13,15,768.0,188.0,0.65,20.35,795.5,983.35,703.16
2018,3,29,13,30,804.0,166.0,0.7,20.2,792.0,971.0,697.53
2018,3,29,13,45,838.0,145.0,0.7,20.05,781.0,962.2,693.33
2018,3,29,14,0,872.0,124.0,0.7,19.9,770.0,947.47,685.43
2018,3,29,14,15,909.0,105.5,0.7,19.85,755.5,922.94,671.22
2018,3,29,14,30,946.0,87.0,0.7,19.8,741.0,902.67,659.86
2018,3,29,14,45,941.5,83.0,0.7,19.7,705.5,858.4,632.96
2018,3,29,15,0,937.0,79.0,0.7,19.6,670.0,811.17,604.05
2018,3,29,15,15,919.0,77.5,0.7,19.6,625.0,754.23,567.89
2018,3,29,15,30,901.0,76.0,0.7,19.6,580.0,696.03,529.19
2018,3,29,15,45,885.5,73.5,0.7,19.3,534.0,637.38,488.19
2018,3,29,16,0,870.0,71.0,0.7,19.0,488.0,577.89,444.92
2018,3,29,16,15,840.5,69.0,0.7,18.4,436.5,513.65,396.73
2018,3,29,16,30,811.0,67.0,0.7,17.8,385.0,447.68,345.14
2018,3,29,16,45,768.5,63.5,0.7,17.2,331.0,376.77,287.66
2018,3,29,17,0,726.0,60.0,0.7,16.6,277.0,309.59,230.95
2018,3,29,17,15,643.5,56.0,0.8,15.9,221.0,234.88,168.21
2018,3,29,17,30,561.0,52.0,0.9,15.2,165.0,170.1,113.54
2018,3,29,17,45,450.0,43.0,1.0,14.5,116.5,106.76,63.49
2018,3,29,18,0,339.0,34.0,1.1,13.8,68.0,57.73,28.86
2018,3,29,18,15,205.0,22.0,1.1,13.6,39.0,20.13,0.0
2018,3,29,18,30,71.0,10.0,1.1,13.4,10.0,8.54,0.0
2018,3,29,18,45,35.5,5.0,1.15,13.25,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,1.0,11.95,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,1.0,12.0,5.0,0.0,0.0
2018,3,30,6,15,144.5,19.0,0.9,12.3,30.0,16.22,0.0
2018,3,30,6,30,255.0,32.0,0.8,12.6,55.0,43.47,20.94
2018,3,30,6,45,347.5,42.5,0.75,12.95,95.5,83.91,49.52
2018,3,30,7,0,440.0,53.0,0.7,13.3,136.0,136.41,90.68
2018,3,30,7,15,500.0,63.0,0.65,13.8,184.5,192.16,138.33
2018,3,30,7,30,560.0,73.0,0.6,14.3,233.0,255.15,192.43
2018,3,30,7,45,585.5,83.5,0.5,14.85,280.0,312.59,241.68
2018,3,30,8,0,611.0,94.0,0.4,15.4,327.0,372.29,290.7
2018,3,30,8,15,553.0,121.5,0.4,15.65,354.0,409.07,321.21
2018,3,30,8,30,495.0,149.0,0.4,15.9,381.0,433.09,340.39
2018,3,30,8,45,497.0,165.5,0.35,16.2,419.0,480.18,375.32
2018,3,30,9,0,499.0,182.0,0.3,16.5,457.0,526.3,407.94
2018,3,30,9,15,635.5,155.5,0.3,16.85,533.5,629.74,482.41
2018,3,30,9,30,772.0,129.0,0.3,17.2,610.0,736.45,555.76
2018,3,30,9,45,858.5,110.5,0.3,17.6,675.0,816.84,606.03
2018,3,30,10,0,945.0,92.0,0.3,18.0,740.0,895.56,653.63
2018,3,30,10,15,900.5,114.5,0.3,18.2,754.0,914.67,662.81
2018,3,30,10,30,856.0,137.0,0.3,18.4,768.0,937.63,675.43
2018,3,30,10,45,754.5,186.0,0.3,18.55,755.5,926.6,666.83
2018,3,30,11,0,653.0,235.0,0.3,18.7,743.0,898.98,647.8
2018,3,30,11,15,623.0,255.0,0.3,18.75,747.5,903.67,649.79
2018,3,30,11,30,593.0,275.0,0.3,18.8,752.0,901.02,646.76
2018,3,30,11,45,532.0,302.5,0.3,18.85,734.0,876.1,629.05
2018,3,30,12,0,471.0,330.0,0.3,18.9,716.0,846.93,608.93
2018,3,30,12,15,484.0,325.0,0.35,18.85,722.0,856.65,616.92
2018,3,30,12,30,497.0,320.0,0.4,18.8,728.0,863.79,622.77
2018,3,30,12,45,506.5,313.0,0.45,18.75,725.5,862.71,623.5
2018,3,30,13,0,516.0,306.0,0.5,18.7,723.0,858.86,622.66
2018,3,30,13,15,586.5,270.0,0.5,18.8,735.5,882.12,639.71
2018,3,30,13,30,657.0,234.0,0.5,18.9,748.0,906.24,656.65
2018,3,30,13,45,609.5,244.0,0.55,19.0,710.0,854.22,623.22
2018,3,30,14,0,562.0,254.0,0.6,19.1,672.0,797.94,587.54
2018,3,30,14,15,525.5,254.0,0.65,19.1,633.0,746.29,554.69
2018,3,30,14,30,489.0,254.0,0.7,19.1,594.0,694.71,521.04
2018,3,30,14,45,522.0,227.0,0.7,19.1,573.0,672.87,508.14
2018,3,30,15,0,555.0,200.0,0.7,19.1,552.0,646.45,491.37
2018,3,30,15,15,490.0,204.5,0.7,19.1,500.0,576.61,441.72
2018,3,30,15,30,425.0,209.0,0.7,19.1,448.0,510.76,394.22
2018,3,30,15,45,430.0,189.0,0.75,18.8,413.5,469.61,365.55
2018,3,30,16,0,435.0,169.0,0.8,18.5,379.0,426.91,334.32
2018,3,30,16,15,389.5,156.5,0.85,17.9,329.5,364.17,286.74
2018,3,30,16,30,344.0,144.0,0.9,17.3,280.0,297.76,234.95
2018,3,30,16,45,313.0,127.0,0.9,16.75,237.5,246.86,193.65
2018,3,30,17,0,282.0,110.0,0.9,16.2,195.0,199.42,154.06
2018,3,30,17,15,242.5,92.0,1.0,15.45,155.0,152.45,114.63
2018,3,30,17,30,203.0,74.0,1.1,14.7,115.0,110.48,79.27
2018,3,30,17,45,160.0,56.0,1.2,14.0,82.5,73.22,48.73
2018,3,30,18,0,117.0,38.0,1.3,13.3,50.0,41.78,24.14
2018,3,30,18,15,73.0,23.0,1.3,13.0,29.0,18.43,0.0
2018,3,30,18,30,29.0,8.0,1.3,12.7,8.0,6.83,0.0
2018,3,30,18,45,14.5,4.0,1.35,12.4,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,45,14.5,2.5,1.75,10.15,2.5,0.0,0.0
2018,3,31,6,0,29.0,5.0,1.7,10.2,5.0,4.27,0.0
2018,3,31,6,15,109.5,19.0,1.65,10.45,28.0,14.8,0.0
2018,3,31,6,30,190.0,33.0,1.6,10.7,51.0,39.43,20.28
2018,3,31,6,45,256.5,47.0,1.55,10.95,87.5,75.23,46.76
2018,3,31,7,0,323.0,61.0,1.5,11.2,124.0,119.72,82.71
2018,3,31,7,15,309.5,81.5,1.45,11.85,156.0,158.88,118.95
2018,3,31,7,30,296.0,102.0,1.4,12.5,188.0,190.71,148.68
2018,3,31,7,45,261.0,128.5,1.3,13.1,215.0,222.9,177.93
2018,3,31,8,0,226.0,155.0,1.2,13.7,242.0,250.78,201.96
2018,3,31,8,15,307.0,162.5,1.15,14.0,298.0,313.08,252.49
2018,3,31,8,30,388.0,170.0,1.1,14.3,354.0,394.16,316.49
2018,3,31,8,45,545.0,149.5,1.1,14.55,436.5,492.92,393.34
2018,3,31,9,0,702.0,129.0,1.1,14.8,519.0,612.66,483.13
2018,3,31,9,15,797.5,111.0,1.1,15.25,586.5,695.24,542.33
2018,3,31,9,30,893.0,93.0,1.1,15.7,654.0,779.37,599.38
2018,3,31,9,45,915.0,91.0,1.1,16.15,695.0,832.96,632.66
2018,3,31,10,0,937.0,89.0,1.1,16.6,736.0,885.08,664.62
2018,3,31,10,15,944.0,90.0,1.1,16.8,766.5,925.64,689.03
2018,3,31,10,30,951.0,91.0,1.1,17.0,797.0,963.09,711.28
2018,3,31,10,45,824.0,154.0,1.1,17.25,779.5,949.54,700.38
2018,3,31,11,0,697.0,217.0,1.1,17.5,762.0,922.21,681.37
2018,3,31,11,15,623.0,256.5,1.1,17.5,751.0,904.04,667.77
2018,3,31,11,30,549.0,296.0,1.1,17.5,740.0,877.95,648.51
2018,3,31,11,45,547.5,302.0,1.15,17.55,748.5,889.83,656.88
2018,3,31,12,0,546.0,308.0,1.2,17.6,757.0,898.93,662.99
2018,3,31,12,15,539.5,309.5,1.2,17.45,753.5,895.64,660.89
2018,3,31,12,30,533.0,311.0,1.2,17.3,750.0,889.56,657.19
2018,3,31,12,45,558.5,298.5,1.25,17.15,755.0,898.58,665.18
2018,3,31,13,0,584.0,286.0,1.3,17.0,760.0,904.33,670.91
2018,3,31,13,15,566.0,285.0,1.35,16.9,737.5,875.95,653.04
2018,3,31,13,30,548.0,284.0,1.4,16.8,715.0,845.44,633.95
2018,3,31,13,45,530.5,277.5,1.4,16.7,685.0,808.02,609.5
2018,3,31,14,0,513.0,271.0,1.4,16.6,655.0,769.07,583.8
2018,3,31,14,15,641.5,209.5,1.4,16.45,670.0,807.57,614.79
2018,3,31,14,30,770.0,148.0,1.4,16.3,685.0,828.48,631.21
2018,3,31,14,45,795.5,128.5,1.4,16.15,658.5,793.12,608.17
2018,3,31,15,0,821.0,109.0,1.4,16.0,632.0,757.64,585.47
2018,3,31,15,15,812.5,102.0,1.4,16.0,591.0,705.84,550.16
2018,3,31,15,30,804.0,95.0,1.4,16.0,550.0,652.27,511.67
2018,3,31,15,45,810.5,87.0,1.4,15.55,513.0,605.36,477.73
2018,3,31,16,0,817.0,79.0,1.4,15.1,476.0,555.59,440.1
2018,3,31,16,15,761.5,78.0,1.4,14.7,417.0,478.99,380.31
2018,3,31,16,30,706.0,77.0,1.4,14.3,358.0,406.83,322.06
2018,3,31,16,45,676.5,70.0,1.4,13.85,309.0,343.53,268.65
2018,3,31,17,0,647.0,63.0,1.4,13.4,260.0,282.71,215.37
2018,3,31,17,15,589.0,56.5,1.4,12.75,210.0,217.64,158.42
2018,3,31,17,30,531.0,50.0,1.4,12.1,160.0,159.26,107.34
2018,3,31,17,45,420.5,42.5,1.45,11.45,114.0,99.89,60.11
2018,3,31,18,0,310.0,35.0,1.5,10.8,68.0,54.68,28.55
2018,3,31,18,15,181.5,21.5,1.5,10.55,38.5,18.3,1.31
2018,3,31,18,30,53.0,8.0,1.5,10.3,9.0,6.83,0.0
2018,3,31,18,45,26.5,4.0,1.5,10.05,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,1.9,8.85,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,1.9,9.0,8.0,6.83,0.0
2018,4,1,6,15,180.0,22.0,1.8,9.55,37.5,17.2,0.0
2018,4,1,6,30,313.0,36.0,1.7,10.1,67.0,50.16,25.79
2018,4,1,6,45,422.5,44.5,1.6,10.6,113.0,94.72,56.06
2018,4,1,7,0,532.0,53.0,1.5,11.1,159.0,153.46,102.23
2018,4,1,7,15,600.5,59.5,1.45,11.5,211.5,213.9,154.75
2018,4,1,7,30,669.0,66.0,1.4,11.9,264.0,282.38,214.82
2018,4,1,7,45,714.5,70.0,1.4,12.3,317.5,347.64,272.18
2018,4,1,8,0,760.0,74.0,1.4,12.7,371.0,416.79,331.02
2018,4,1,8,15,791.0,77.5,1.4,13.15,423.0,482.13,384.9
2018,4,1,8,30,822.0,81.0,1.4,13.6,475.0,549.22,438.02
2018,4,1,8,45,844.5,84.0,1.4,14.05,523.5,612.0,485.87
2018,4,1,9,0,867.0,87.0,1.4,14.5,572.0,674.86,531.99
2018,4,1,9,15,884.5,88.5,1.4,14.85,616.0,726.99,569.19
2018,4,1,9,30,902.0,90.0,1.4,15.2,660.0,782.5,605.62
2018,4,1,9,45,915.5,91.0,1.4,15.55,698.5,832.83,637.69
2018,4,1,10,0,929.0,92.0,1.4,15.9,737.0,881.05,667.79
2018,4,1,10,15,937.0,93.5,1.45,16.05,768.5,922.66,694.22
2018,4,1,10,30,945.0,95.0,1.5,16.2,800.0,961.24,718.53
2018,4,1,10,45,949.5,96.5,1.55,16.4,824.0,993.35,738.37
2018,4,1,11,0,954.0,98.0,1.6,16.6,848.0,1021.87,755.9
2018,4,1,11,15,957.0,99.0,1.65,16.6,864.0,1044.65,770.35
2018,4,1,11,30,960.0,100.0,1.7,16.6,880.0,1063.51,782.44
2018,4,1,11,45,960.5,100.5,1.75,16.65,888.0,1075.34,790.03
2018,4,1,12,0,961.0,101.0,1.8,16.7,896.0,1083.04,795.2
2018,4,1,12,15,961.5,101.0,1.85,16.65,896.5,1086.04,797.86
2018,4,1,12,30,962.0,101.0,1.9,16.6,897.0,1084.87,798.04
2018,4,1,12,45,929.0,116.5,1.95,16.55,879.5,1062.59,784.81
2018,4,1,13,0,896.0,132.0,2.0,16.5,862.0,1036.36,769.23
2018,4,1,13,15,811.5,168.5,2.05,16.35,820.5,991.62,741.68
2018,4,1,13,30,727.0,205.0,2.1,16.2,779.0,940.93,709.93
2018,4,1,13,45,815.0,158.0,2.1,16.1,784.0,948.57,716.65
2018,4,1,14,0,903.0,111.0,2.1,16.0,789.0,945.8,715.87
2018,4,1,14,15,872.0,116.5,2.15,15.75,750.5,905.8,690.95
2018,4,1,14,30,841.0,122.0,2.2,15.5,712.0,854.4,658.15
2018,4,1,14,45,854.5,110.0,2.2,15.25,683.0,819.05,635.76
2018,4,1,15,0,868.0,98.0,2.2,15.0,654.0,773.04,605.35
2018,4,1,15,15,862.0,93.0,2.2,15.0,614.5,729.54,575.86
2018,4,1,15,30,856.0,88.0,2.2,15.0,575.0,677.42,537.53
2018,4,1,15,45,835.0,85.0,2.2,14.4,527.5,616.3,492.34
2018,4,1,16,0,814.0,82.0,2.2,13.8,480.0,555.06,445.41
2018,4,1,16,15,785.0,78.0,2.2,13.35,428.5,488.95,392.64
2018,4,1,16,30,756.0,74.0,2.2,12.9,377.0,424.34,339.06
2018,4,1,16,45,716.5,69.0,2.15,12.5,325.0,356.53,280.94
2018,4,1,17,0,677.0,64.0,2.1,12.1,273.0,291.75,223.68
2018,4,1,17,15,595.0,59.5,2.1,11.6,218.0,220.57,161.62
2018,4,1,17,30,513.0,55.0,2.1,11.1,163.0,158.99,108.41
2018,4,1,17,45,407.0,46.0,2.1,10.65,116.5,100.13,61.24
2018,4,1,18,0,301.0,37.0,2.1,10.2,70.0,54.95,29.49
2018,4,1,18,15,179.0,23.0,2.1,9.9,40.0,17.94,2.98
2018,4,1,18,30,57.0,9.0,2.1,9.6,10.0,7.68,0.0
2018,4,1,18,45,28.5,4.5,2.05,9.35,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,1.7,8.5,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,1.7,8.6,6.0,5.12,0.0
2018,4,2,6,15,10.0,20.0,1.75,8.75,21.0,16.17,0.0
2018,4,2,6,30,15.0,34.0,1.8,8.9,36.0,28.99,17.75
2018,4,2,6,45,24.0,52.0,1.85,9.05,56.5,46.74,33.36
2018,4,2,7,0,33.0,70.0,1.9,9.2,77.0,65.97,50.13
2018,4,2,7,15,62.0,92.0,1.9,9.5,109.0,95.14,74.74
2018,4,2,7,30,91.0,114.0,1.9,9.8,141.0,132.73,106.73
2018,4,2,7,45,295.5,117.5,1.9,10.1,230.0,224.78,181.61
2018,4,2,8,0,500.0,121.0,1.9,10.4,319.0,344.7,279.89
2018,4,2,8,15,620.0,112.0,1.9,10.8,390.0,432.59,351.64
2018,4,2,8,30,740.0,103.0,1.9,11.2,461.0,527.3,427.28
2018,4,2,8,45,766.0,106.5,1.9,11.55,509.0,588.86,475.17
2018,4,2,9,0,792.0,110.0,1.9,11.9,557.0,649.3,520.88
2018,4,2,9,15,821.5,108.0,1.85,12.25,602.5,708.23,563.84
2018,4,2,9,30,851.0,106.0,1.8,12.6,648.0,767.1,604.43
2018,4,2,9,45,879.5,100.5,1.8,12.95,689.0,813.81,634.88
2018,4,2,10,0,908.0,95.0,1.8,13.3,730.0,866.16,668.86
2018,4,2,10,15,916.0,97.5,1.75,13.65,761.5,908.0,694.4
2018,4,2,10,30,924.0,100.0,1.7,14.0,793.0,946.9,717.63
2018,4,2,10,45,929.0,101.5,1.7,14.35,817.0,978.8,736.58
2018,4,2,11,0,934.0,103.0,1.7,14.7,841.0,1007.2,753.18
2018,4,2,11,15,938.5,103.5,1.7,14.9,857.5,1030.41,766.79
2018,4,2,11,30,943.0,104.0,1.7,15.1,874.0,1049.84,778.01
2018,4,2,11,45,946.0,104.5,1.65,15.35,883.5,1063.87,784.9
2018,4,2,12,0,949.0,105.0,1.6,15.6,893.0,1073.88,789.34
2018,4,2,12,15,950.0,104.5,1.65,15.7,894.0,1076.74,791.48
2018,4,2,12,30,951.0,104.0,1.7,15.8,895.0,1075.47,791.22
2018,4,2,12,45,949.5,104.0,1.7,15.9,887.5,1068.12,786.44
2018,4,2,13,0,948.0,104.0,1.7,16.0,880.0,1056.7,779.25
2018,4,2,13,15,946.5,102.0,1.7,16.0,864.5,1039.13,768.55
2018,4,2,13,30,945.0,100.0,1.7,16.0,849.0,1017.62,755.45
2018,4,2,13,45,942.5,98.0,1.65,16.0,827.0,991.33,738.57
2018,4,2,14,0,940.0,96.0,1.6,16.0,805.0,961.36,719.34
2018,4,2,14,15,932.0,94.5,1.6,15.85,774.5,923.56,696.0
2018,4,2,14,30,924.0,93.0,1.6,15.7,744.0,882.74,670.47
2018,4,2,14,45,889.0,98.5,1.55,15.6,698.5,824.96,632.29
2018,4,2,15,0,854.0,104.0,1.5,15.5,653.0,773.31,598.01
2018,4,2,15,15,863.0,94.0,1.5,15.5,618.0,729.25,568.74
2018,4,2,15,30,872.0,84.0,1.5,15.5,583.0,677.14,531.48
2018,4,2,15,45,849.0,83.0,1.5,15.35,535.5,620.69,489.52
2018,4,2,16,0,826.0,82.0,1.5,15.2,488.0,559.75,442.9
2018,4,2,16,15,794.0,79.5,1.45,14.85,436.5,493.06,390.31
2018,4,2,16,30,762.0,77.0,1.4,14.5,385.0,428.14,337.22
2018,4,2,16,45,718.5,73.0,1.4,14.1,332.0,359.17,279.42
2018,4,2,17,0,675.0,69.0,1.4,13.7,279.0,294.29,223.18
2018,4,2,17,15,593.5,64.0,1.45,13.1,223.5,222.92,162.02
2018,4,2,17,30,512.0,59.0,1.5,12.5,168.0,161.09,109.37
2018,4,2,17,45,432.5,49.0,1.55,11.85,123.5,105.01,63.96
2018,4,2,18,0,353.0,39.0,1.6,11.2,79.0,59.2,31.45
2018,4,2,18,15,212.5,25.0,1.65,10.9,45.5,20.95,6.01
2018,4,2,18,30,72.0,11.0,1.7,10.6,12.0,9.39,0.0
2018,4,2,18,45,36.0,5.5,1.7,10.35,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,3,5,45,19.0,4.5,1.55,8.4,4.5,0.0,0.0
2018,4,3,6,0,38.0,9.0,1.5,8.5,9.0,7.68,0.0
2018,4,3,6,15,145.5,24.5,1.45,8.85,38.5,19.04,2.32
2018,4,3,6,30,253.0,40.0,1.4,9.2,68.0,48.64,27.0
2018,4,3,6,45,387.5,50.0,1.3,9.55,118.5,95.55,58.75
2018,4,3,7,0,522.0,60.0,1.2,9.9,169.0,158.15,107.2
2018,4,3,7,15,585.0,67.0,1.15,10.2,221.0,217.19,158.67
2018,4,3,7,30,648.0,74.0,1.1,10.5,273.0,283.58,216.96
2018,4,3,7,45,690.0,79.5,1.1,10.85,325.5,347.59,273.08
2018,4,3,8,0,732.0,85.0,1.1,11.2,378.0,415.52,330.7
2018,4,3,8,15,764.0,88.5,1.05,11.65,429.5,479.66,383.05
2018,4,3,8,30,796.0,92.0,1.0,12.1,481.0,545.84,434.76
2018,4,3,8,45,818.0,95.5,0.95,12.5,529.0,607.47,480.98
2018,4,3,9,0,840.0,99.0,0.9,12.9,577.0,669.15,525.33
2018,4,3,9,15,858.0,100.5,0.9,13.25,620.5,725.62,565.0
2018,4,3,9,30,876.0,102.0,0.9,13.6,664.0,781.01,601.51
2018,4,3,9,45,890.0,103.0,0.85,13.9,702.0,824.13,627.53
2018,4,3,10,0,904.0,104.0,0.8,14.2,740.0,871.65,656.08
2018,4,3,10,15,912.5,105.0,0.8,14.4,770.5,912.11,680.5
2018,4,3,10,30,921.0,106.0,0.8,14.6,801.0,949.67,702.83
2018,4,3,10,45,928.0,106.5,0.8,14.85,825.0,982.19,721.62
2018,4,3,11,0,935.0,107.0,0.8,15.1,849.0,1011.31,738.18
2018,4,3,11,15,938.5,108.0,0.8,15.2,865.5,1034.01,751.11
2018,4,3,11,30,942.0,109.0,0.8,15.3,882.0,1052.89,761.77
2018,4,3,11,45,907.0,128.0,0.8,15.45,878.5,1048.28,757.8
2018,4,3,12,0,872.0,147.0,0.8,15.6,875.0,1053.04,760.19
2018,4,3,12,15,764.5,205.0,0.8,15.65,843.5,1016.85,737.26
2018,4,3,12,30,657.0,263.0,0.8,15.7,812.0,965.19,704.07
2018,4,3,12,45,694.0,240.5,0.85,15.75,815.5,975.69,713.6
2018,4,3,13,0,731.0,218.0,0.9,15.8,819.0,981.53,718.38
2018,4,3,13,15,737.0,209.0,0.9,15.7,805.5,966.26,709.24
2018,4,3,13,30,743.0,200.0,0.9,15.6,792.0,947.4,698.17
2018,4,3,13,45,750.0,188.0,0.95,15.5,771.0,922.8,684.37
2018,4,3,14,0,757.0,176.0,1.0,15.4,750.0,894.6,668.16
2018,4,3,14,15,775.0,159.0,1.05,15.25,726.5,867.14,652.43
2018,4,3,14,30,793.0,142.0,1.1,15.1,703.0,830.84,630.52
2018,4,3,14,45,799.5,130.0,1.1,14.95,671.0,791.99,605.94
2018,4,3,15,0,806.0,118.0,1.1,14.8,639.0,749.68,578.68
2018,4,3,15,15,802.5,112.5,1.1,14.8,602.5,703.66,547.04
2018,4,3,15,30,799.0,107.0,1.1,14.8,566.0,655.41,512.48
2018,4,3,15,45,772.5,104.0,1.1,14.3,518.0,593.61,467.64
2018,4,3,16,0,746.0,101.0,1.1,13.8,470.0,533.38,422.4
2018,4,3,16,15,720.5,97.0,1.15,13.35,423.0,472.37,375.01
2018,4,3,16,30,695.0,93.0,1.2,12.9,376.0,412.58,326.55
2018,4,3,16,45,653.5,87.0,1.25,12.4,324.5,346.27,271.23
2018,4,3,17,0,612.0,81.0,1.3,11.9,273.0,283.84,217.32
2018,4,3,17,15,548.0,73.0,1.3,11.4,221.5,218.02,160.24
2018,4,3,17,30,484.0,65.0,1.3,10.9,170.0,159.72,109.91
2018,4,3,17,45,386.0,53.0,1.3,10.35,122.5,101.43,63.44
2018,4,3,18,0,288.0,41.0,1.3,9.8,75.0,54.08,29.89
2018,4,3,18,15,172.5,26.5,1.3,9.65,44.0,20.6,7.15
2018,4,3,18,30,57.0,12.0,1.3,9.5,13.0,10.24,0.0
2018,4,3,18,45,28.5,6.0,1.3,9.35,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
