Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.45,8.45,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.4,8.6,3.0,2.56,0.0
2018,4,4,6,15,0.0,12.5,1.35,9.05,12.5,10.29,0.09
2018,4,4,6,30,0.0,22.0,1.3,9.5,22.0,18.14,9.51
2018,4,4,6,45,0.0,36.5,1.25,9.95,36.5,30.18,20.31
2018,4,4,7,0,0.0,51.0,1.2,10.4,51.0,42.24,31.01
2018,4,4,7,15,0.0,68.5,1.15,10.8,68.5,56.95,43.84
2018,4,4,7,30,0.0,86.0,1.1,11.2,86.0,71.83,56.56
2018,4,4,7,45,30.0,122.0,1.05,11.65,134.0,118.06,95.15
2018,4,4,8,0,60.0,158.0,1.0,12.1,182.0,166.43,134.98
2018,4,4,8,15,110.5,187.5,0.95,12.65,239.0,230.54,186.91
2018,4,4,8,30,161.0,217.0,0.9,13.2,296.0,294.14,237.24
2018,4,4,8,45,175.0,236.5,0.85,13.7,330.0,331.48,265.64
2018,4,4,9,0,189.0,256.0,0.8,14.2,364.0,370.02,294.41
2018,4,4,9,15,154.5,278.0,0.8,14.5,370.5,377.93,298.8
2018,4,4,9,30,120.0,300.0,0.8,14.8,377.0,382.35,300.45
2018,4,4,9,45,150.0,320.0,0.8,15.1,422.0,432.59,337.87
2018,4,4,10,0,180.0,340.0,0.8,15.4,467.0,484.89,375.7
2018,4,4,10,15,199.0,353.0,0.8,15.5,499.0,522.17,402.06
2018,4,4,10,30,218.0,366.0,0.8,15.6,531.0,560.0,428.59
2018,4,4,10,45,253.5,371.0,0.8,15.65,569.0,622.65,472.6
2018,4,4,11,0,289.0,376.0,0.8,15.7,607.0,669.08,504.51
2018,4,4,11,15,327.5,373.5,0.8,15.6,640.0,710.73,533.41
2018,4,4,11,30,366.0,371.0,0.8,15.5,673.0,752.03,561.82
2018,4,4,11,45,343.5,383.0,0.85,15.45,668.5,747.03,557.75
2018,4,4,12,0,321.0,395.0,0.9,15.4,664.0,739.86,552.83
2018,4,4,12,15,300.0,400.0,0.9,15.1,651.5,724.96,542.75
2018,4,4,12,30,279.0,405.0,0.9,14.8,639.0,708.41,531.61
2018,4,4,12,45,285.5,399.5,0.9,14.55,637.0,706.84,531.61
2018,4,4,13,0,292.0,394.0,0.9,14.3,635.0,703.62,530.34
2018,4,4,13,15,293.5,385.5,0.85,14.05,624.0,690.75,521.82
2018,4,4,13,30,295.0,377.0,0.8,13.8,613.0,676.35,512.37
2018,4,4,13,45,259.0,366.5,0.8,13.6,569.5,623.68,475.74
2018,4,4,14,0,223.0,356.0,0.8,13.4,526.0,554.7,427.44
2018,4,4,14,15,173.5,345.5,0.75,13.35,474.5,492.86,382.19
2018,4,4,14,30,124.0,335.0,0.7,13.3,423.0,433.63,338.02
2018,4,4,14,45,167.5,316.0,0.7,13.25,428.5,442.91,347.26
2018,4,4,15,0,211.0,297.0,0.7,13.2,434.0,448.24,352.75
2018,4,4,15,15,239.5,274.0,0.7,13.2,420.0,434.66,343.59
2018,4,4,15,30,268.0,251.0,0.7,13.2,406.0,429.24,340.29
2018,4,4,15,45,172.0,222.5,0.7,13.05,319.0,316.67,253.29
2018,4,4,16,0,76.0,194.0,0.7,12.9,232.0,216.68,174.18
2018,4,4,16,15,67.5,164.0,0.7,12.6,195.0,179.6,144.93
2018,4,4,16,30,59.0,134.0,0.7,12.3,158.0,143.87,115.83
2018,4,4,16,45,117.5,127.0,0.7,12.0,167.0,161.41,129.67
2018,4,4,17,0,176.0,120.0,0.7,11.7,176.0,165.24,130.57
2018,4,4,17,15,175.0,100.5,0.7,11.35,147.5,138.59,106.73
2018,4,4,17,30,174.0,81.0,0.7,11.0,119.0,107.44,78.97
2018,4,4,17,45,139.0,62.0,0.75,10.65,87.0,72.72,50.23
2018,4,4,18,0,104.0,43.0,0.8,10.3,55.0,42.84,26.79
2018,4,4,18,15,65.5,26.5,0.75,10.15,33.0,20.66,8.19
2018,4,4,18,30,27.0,10.0,0.7,10.0,11.0,8.54,0.0
2018,4,4,18,45,13.5,5.0,0.7,9.9,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.5,0.65,8.2,3.5,0.0,0.0
2018,4,5,6,0,9.0,7.0,0.6,8.3,7.0,5.97,0.0
2018,4,5,6,15,4.5,16.5,0.55,8.65,16.5,13.62,3.27
2018,4,5,6,30,0.0,26.0,0.5,9.0,26.0,21.47,12.46
2018,4,5,6,45,0.0,39.0,0.5,9.35,39.0,32.26,22.25
2018,4,5,7,0,0.0,52.0,0.5,9.7,52.0,43.06,31.89
2018,4,5,7,15,0.0,48.5,0.5,10.15,48.5,40.12,29.41
2018,4,5,7,30,0.0,45.0,0.5,10.6,45.0,37.19,26.83
2018,4,5,7,45,0.0,40.0,0.5,11.0,40.0,33.04,23.14
2018,4,5,8,0,0.0,35.0,0.5,11.4,35.0,28.91,19.45
2018,4,5,8,15,0.0,50.0,0.5,11.7,50.0,41.38,30.07
2018,4,5,8,30,0.0,65.0,0.5,12.0,65.0,53.9,40.55
2018,4,5,8,45,0.0,80.0,0.5,12.3,80.0,66.45,50.92
2018,4,5,9,0,0.0,95.0,0.5,12.6,95.0,79.1,61.24
2018,4,5,9,15,1.0,123.5,0.5,12.65,124.0,104.4,81.98
2018,4,5,9,30,2.0,152.0,0.5,12.7,153.0,130.14,102.76
2018,4,5,9,45,1.5,143.0,0.5,12.75,144.0,121.91,95.7
2018,4,5,10,0,1.0,134.0,0.5,12.8,135.0,113.71,88.82
2018,4,5,10,15,0.5,123.0,0.5,12.65,123.5,103.8,80.64
2018,4,5,10,30,0.0,112.0,0.5,12.5,112.0,93.91,72.48
2018,4,5,10,45,8.5,179.5,0.5,12.35,186.5,160.98,127.14
2018,4,5,11,0,17.0,247.0,0.5,12.2,261.0,230.32,181.88
2018,4,5,11,15,17.5,254.5,0.5,12.0,269.0,238.05,187.47
2018,4,5,11,30,18.0,262.0,0.5,11.8,277.0,245.75,193.44
2018,4,5,11,45,11.0,214.0,0.55,11.6,223.0,195.18,153.68
2018,4,5,12,0,4.0,166.0,0.6,11.4,169.0,145.36,114.07
2018,4,5,12,15,2.0,149.5,0.55,11.15,151.0,128.83,100.9
2018,4,5,12,30,0.0,133.0,0.5,10.9,133.0,112.39,87.59
2018,4,5,12,45,0.0,121.5,0.5,10.7,121.5,102.37,79.56
2018,4,5,13,0,0.0,110.0,0.5,10.5,110.0,92.4,71.51
2018,4,5,13,15,0.0,105.5,0.5,10.45,105.5,88.48,68.37
2018,4,5,13,30,0.0,101.0,0.5,10.4,101.0,84.56,65.23
2018,4,5,13,45,0.0,105.5,0.5,10.35,105.5,88.37,68.48
2018,4,5,14,0,0.0,110.0,0.5,10.3,110.0,92.19,71.73
2018,4,5,14,15,0.0,112.5,0.5,10.3,112.5,94.28,73.56
2018,4,5,14,30,0.0,115.0,0.5,10.3,115.0,96.39,75.44
2018,4,5,14,45,0.0,102.0,0.5,10.25,102.0,85.16,66.27
2018,4,5,15,0,0.0,89.0,0.5,10.2,89.0,74.08,57.21
2018,4,5,15,15,0.5,96.0,0.5,10.2,96.5,80.32,62.64
2018,4,5,15,30,1.0,103.0,0.5,10.2,104.0,86.63,68.12
2018,4,5,15,45,1.0,104.0,0.55,10.05,105.0,87.46,69.06
2018,4,5,16,0,1.0,105.0,0.6,9.9,106.0,88.32,70.05
2018,4,5,16,15,0.5,93.0,0.6,9.8,93.5,77.75,61.34
2018,4,5,16,30,0.0,81.0,0.6,9.7,81.0,67.31,52.67
2018,4,5,16,45,0.0,76.0,0.65,9.6,76.0,63.13,49.28
2018,4,5,17,0,0.0,71.0,0.7,9.5,71.0,58.96,45.81
2018,4,5,17,15,0.0,58.5,0.75,9.4,58.5,48.47,36.74
2018,4,5,17,30,0.0,46.0,0.8,9.3,46.0,38.06,27.58
2018,4,5,17,45,0.0,34.5,0.85,9.2,34.5,28.5,19.02
2018,4,5,18,0,0.0,23.0,0.9,9.1,23.0,18.97,10.39
2018,4,5,18,15,0.0,14.0,0.9,9.05,14.0,11.53,2.57
2018,4,5,18,30,0.0,5.0,0.9,9.0,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.5,9.5,3.0,2.56,0.0
2018,4,6,6,15,0.0,8.0,1.5,9.6,8.0,6.57,0.0
2018,4,6,6,30,0.0,13.0,1.5,9.7,13.0,10.68,3.36
2018,4,6,6,45,0.0,18.0,1.5,9.85,18.0,14.81,7.15
2018,4,6,7,0,0.0,23.0,1.5,10.0,23.0,18.94,10.88
2018,4,6,7,15,0.0,23.0,1.45,10.15,23.0,18.94,10.94
2018,4,6,7,30,0.0,23.0,1.4,10.3,23.0,18.95,10.94
2018,4,6,7,45,0.0,20.5,1.4,10.45,20.5,16.9,9.1
2018,4,6,8,0,0.0,18.0,1.4,10.6,18.0,14.84,7.27
2018,4,6,8,15,0.0,21.5,1.4,10.7,21.5,17.75,9.74
2018,4,6,8,30,0.0,25.0,1.4,10.8,25.0,20.66,12.19
2018,4,6,8,45,0.0,28.5,1.4,10.9,28.5,23.57,14.63
2018,4,6,9,0,0.0,32.0,1.4,11.0,32.0,26.5,17.06
2018,4,6,9,15,0.0,43.5,1.4,11.1,43.5,36.07,25.14
2018,4,6,9,30,0.0,55.0,1.4,11.2,55.0,45.68,33.18
2018,4,6,9,45,0.0,60.0,1.4,11.3,60.0,49.88,36.61
2018,4,6,10,0,0.0,65.0,1.4,11.4,65.0,54.08,40.04
2018,4,6,10,15,0.0,86.0,1.45,11.55,86.0,71.69,54.62
2018,4,6,10,30,0.0,107.0,1.5,11.7,107.0,89.6,69.32
2018,4,6,10,45,0.0,88.0,1.5,11.85,88.0,73.44,55.8
2018,4,6,11,0,0.0,69.0,1.5,12.0,69.0,57.55,42.54
2018,4,6,11,15,0.0,82.0,1.5,12.1,82.0,68.47,51.55
2018,4,6,11,30,0.0,95.0,1.5,12.2,95.0,79.52,60.61
2018,4,6,11,45,2.0,125.0,1.5,12.3,126.5,107.39,83.5
2018,4,6,12,0,4.0,155.0,1.5,12.4,158.0,135.63,106.45
2018,4,6,12,15,5.5,169.5,1.45,12.4,174.0,149.94,117.99
2018,4,6,12,30,7.0,184.0,1.4,12.4,190.0,164.29,129.56
2018,4,6,12,45,5.0,168.5,1.4,12.45,172.5,148.48,116.71
2018,4,6,13,0,3.0,153.0,1.4,12.5,155.0,132.76,103.99
2018,4,6,13,15,4.5,166.5,1.35,12.45,170.0,146.0,114.89
2018,4,6,13,30,6.0,180.0,1.3,12.4,185.0,159.25,125.71
2018,4,6,13,45,3.0,147.5,1.25,12.35,150.0,127.59,100.05
2018,4,6,14,0,0.0,115.0,1.2,12.3,115.0,96.5,74.7
2018,4,6,14,15,3.0,139.5,1.15,12.25,141.5,120.3,94.55
2018,4,6,14,30,6.0,164.0,1.1,12.2,168.0,144.16,114.24
2018,4,6,14,45,33.0,208.0,1.05,12.15,229.5,214.41,171.95
2018,4,6,15,0,60.0,252.0,1.0,12.1,291.0,275.5,221.02
2018,4,6,15,15,71.5,232.0,1.0,12.1,275.5,261.17,210.06
2018,4,6,15,30,83.0,212.0,1.0,12.1,260.0,245.76,198.48
2018,4,6,15,45,73.0,203.0,1.0,11.9,243.0,226.66,183.41
2018,4,6,16,0,63.0,194.0,1.0,11.7,226.0,208.47,168.97
2018,4,6,16,15,45.5,157.5,1.0,11.65,179.5,161.81,130.96
2018,4,6,16,30,28.0,121.0,1.0,11.6,133.0,117.83,94.67
2018,4,6,16,45,33.5,110.5,1.0,11.5,123.0,108.55,86.95
2018,4,6,17,0,39.0,100.0,1.0,11.4,113.0,98.59,78.26
2018,4,6,17,15,28.5,90.0,1.05,11.3,98.5,84.32,66.13
2018,4,6,17,30,18.0,80.0,1.1,11.2,84.0,69.75,53.73
2018,4,6,17,45,9.5,60.5,1.1,11.15,62.5,50.91,37.55
2018,4,6,18,0,1.0,41.0,1.1,11.1,41.0,33.47,22.41
2018,4,6,18,15,0.5,24.5,1.1,11.05,24.5,19.88,9.01
2018,4,6,18,30,0.0,8.0,1.1,11.0,8.0,6.83,0.0
2018,4,6,18,45,0.0,4.0,1.1,10.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.1,9.8,1.0,0.0,0.0
2018,4,7,6,0,0.0,2.0,1.1,9.8,2.0,1.71,0.0
2018,4,7,6,15,0.0,5.0,1.15,9.85,5.0,4.1,0.0
2018,4,7,6,30,0.0,8.0,1.2,9.9,8.0,6.56,0.0
2018,4,7,6,45,0.0,13.0,1.2,10.0,13.0,10.68,3.6
2018,4,7,7,0,0.0,18.0,1.2,10.1,18.0,14.81,7.29
2018,4,7,7,15,0.0,29.0,1.25,10.25,29.0,23.91,15.28
2018,4,7,7,30,0.0,40.0,1.3,10.4,40.0,33.04,23.21
2018,4,7,7,45,0.5,56.5,1.3,10.55,56.5,46.96,35.17
2018,4,7,8,0,1.0,73.0,1.3,10.7,73.0,60.99,47.07
2018,4,7,8,15,1.0,88.0,1.35,10.8,88.5,73.69,57.71
2018,4,7,8,30,1.0,103.0,1.4,10.9,104.0,86.55,68.35
2018,4,7,8,45,0.5,95.5,1.4,11.05,96.0,79.84,62.4
2018,4,7,9,0,0.0,88.0,1.4,11.2,88.0,73.18,56.57
2018,4,7,9,15,0.0,101.0,1.4,11.35,101.0,84.24,65.65
2018,4,7,9,30,0.0,114.0,1.4,11.5,114.0,95.44,74.74
2018,4,7,9,45,1.0,130.0,1.4,11.6,130.5,110.11,86.69
2018,4,7,10,0,2.0,146.0,1.4,11.7,147.0,124.98,98.7
2018,4,7,10,15,7.5,187.0,1.35,11.85,192.5,166.07,132.08
2018,4,7,10,30,13.0,228.0,1.3,12.0,238.0,208.17,165.62
2018,4,7,10,45,80.0,271.5,1.3,12.15,336.0,324.72,259.24
2018,4,7,11,0,147.0,315.0,1.3,12.3,434.0,451.16,356.35
2018,4,7,11,15,106.5,341.0,1.3,12.4,428.0,442.26,346.7
2018,4,7,11,30,66.0,367.0,1.3,12.5,422.0,412.47,322.54
2018,4,7,11,45,114.0,377.0,1.25,12.55,473.5,490.63,382.09
2018,4,7,12,0,162.0,387.0,1.2,12.6,525.0,549.84,425.79
2018,4,7,12,15,164.0,363.5,1.2,12.6,503.0,527.97,409.72
2018,4,7,12,30,166.0,340.0,1.2,12.6,481.0,505.28,393.72
2018,4,7,12,45,129.0,347.5,1.2,12.6,456.5,474.99,370.33
2018,4,7,13,0,92.0,355.0,1.2,12.6,432.0,425.57,332.69
2018,4,7,13,15,202.0,348.0,1.25,12.55,513.0,541.31,422.77
2018,4,7,13,30,312.0,341.0,1.3,12.5,594.0,651.14,504.51
2018,4,7,13,45,256.0,341.5,1.3,12.45,545.0,591.25,459.33
2018,4,7,14,0,200.0,342.0,1.3,12.4,496.0,516.35,404.27
2018,4,7,14,15,471.0,251.0,1.35,12.3,595.0,682.91,534.12
2018,4,7,14,30,742.0,160.0,1.4,12.2,694.0,803.79,624.2
2018,4,7,14,45,706.0,168.0,1.4,12.05,655.5,752.8,587.32
2018,4,7,15,0,670.0,176.0,1.4,11.9,617.0,701.57,551.05
2018,4,7,15,15,686.5,157.0,1.4,11.9,584.0,661.52,522.97
2018,4,7,15,30,703.0,138.0,1.4,11.9,551.0,617.7,491.12
2018,4,7,15,45,691.5,132.5,1.45,11.6,511.5,566.73,453.24
2018,4,7,16,0,680.0,127.0,1.5,11.3,472.0,515.06,413.44
2018,4,7,16,15,628.5,123.5,1.45,11.05,417.0,445.09,357.49
2018,4,7,16,30,577.0,120.0,1.4,10.8,362.0,379.43,303.55
2018,4,7,16,45,520.5,109.0,1.4,10.6,305.5,305.78,242.06
2018,4,7,17,0,464.0,98.0,1.4,10.4,249.0,242.89,188.15
2018,4,7,17,15,438.0,86.0,1.35,10.1,208.5,193.19,143.75
2018,4,7,17,30,412.0,74.0,1.3,9.8,168.0,146.4,102.09
2018,4,7,17,45,323.0,64.0,1.25,9.5,126.0,96.75,62.88
2018,4,7,18,0,234.0,54.0,1.2,9.2,84.0,58.27,36.33
2018,4,7,18,15,136.5,34.5,1.2,9.05,50.0,26.57,14.73
2018,4,7,18,30,39.0,15.0,1.2,8.9,16.0,12.8,0.0
2018,4,7,18,45,19.5,7.5,1.15,8.8,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,5.0,1.0,7.25,5.0,0.0,0.0
2018,4,8,6,0,2.0,10.0,1.0,7.4,10.0,8.54,0.0
2018,4,8,6,15,4.5,26.5,1.05,7.6,27.0,21.49,11.54
2018,4,8,6,30,7.0,43.0,1.1,7.8,44.0,35.42,24.38
2018,4,8,6,45,28.0,65.0,1.1,8.0,71.0,57.61,43.11
2018,4,8,7,0,49.0,87.0,1.1,8.2,98.0,82.82,64.41
2018,4,8,7,15,199.0,102.0,1.1,8.45,165.0,144.11,112.11
2018,4,8,7,30,349.0,117.0,1.1,8.7,232.0,224.85,177.72
2018,4,8,7,45,509.0,112.0,1.1,8.9,311.5,305.25,243.68
2018,4,8,8,0,669.0,107.0,1.1,9.1,391.0,408.56,327.86
2018,4,8,8,15,667.0,119.0,1.1,9.45,431.0,460.91,371.11
2018,4,8,8,30,665.0,131.0,1.1,9.8,471.0,511.65,411.65
2018,4,8,8,45,536.5,179.0,1.1,10.2,469.5,513.01,412.04
2018,4,8,9,0,408.0,227.0,1.1,10.6,468.0,504.89,404.09
2018,4,8,9,15,503.5,214.5,1.1,10.9,533.5,583.21,463.83
2018,4,8,9,30,599.0,202.0,1.1,11.2,599.0,673.37,529.62
2018,4,8,9,45,706.5,173.0,1.1,11.55,666.5,758.43,590.22
2018,4,8,10,0,814.0,144.0,1.1,11.9,734.0,842.39,646.67
2018,4,8,10,15,852.0,134.0,1.1,12.2,774.0,894.62,679.18
2018,4,8,10,30,890.0,124.0,1.1,12.5,814.0,935.27,703.84
2018,4,8,10,45,895.0,126.0,1.1,12.8,837.0,966.17,721.97
2018,4,8,11,0,900.0,128.0,1.1,13.1,860.0,993.7,737.92
2018,4,8,11,15,903.5,129.0,1.1,13.35,875.5,1015.27,750.15
2018,4,8,11,30,907.0,130.0,1.1,13.6,891.0,1033.14,760.12
2018,4,8,11,45,908.5,130.5,1.1,13.85,899.0,1044.77,766.21
2018,4,8,12,0,910.0,131.0,1.1,14.1,907.0,1052.51,770.04
2018,4,8,12,15,911.5,130.5,1.15,14.25,907.5,1055.33,772.24
2018,4,8,12,30,913.0,130.0,1.2,14.4,908.0,1054.2,772.13
2018,4,8,12,45,913.5,128.0,1.2,14.5,900.5,1046.62,767.25
2018,4,8,13,0,914.0,126.0,1.2,14.6,893.0,1035.11,760.09
2018,4,8,13,15,909.0,125.5,1.25,14.65,876.5,1015.91,749.24
2018,4,8,13,30,904.0,125.0,1.3,14.7,860.0,993.07,736.11
2018,4,8,13,45,895.0,124.5,1.3,14.75,835.0,963.03,717.43
2018,4,8,14,0,886.0,124.0,1.3,14.8,810.0,929.82,696.69
2018,4,8,14,15,875.0,123.0,1.35,14.7,778.5,900.83,679.8
2018,4,8,14,30,864.0,122.0,1.4,14.6,747.0,859.01,653.94
2018,4,8,14,45,848.5,121.0,1.45,14.5,709.0,811.21,623.67
2018,4,8,15,0,833.0,120.0,1.5,14.4,671.0,761.61,591.59
2018,4,8,15,15,815.5,117.0,1.5,14.4,628.0,707.08,553.04
2018,4,8,15,30,798.0,114.0,1.5,14.4,585.0,651.57,512.6
2018,4,8,15,45,771.0,112.0,1.6,13.95,537.0,591.94,469.22
2018,4,8,16,0,744.0,110.0,1.7,13.5,489.0,531.42,423.4
2018,4,8,16,15,705.5,107.0,1.7,13.15,437.5,465.26,370.87
2018,4,8,16,30,667.0,104.0,1.7,12.8,386.0,401.79,318.72
2018,4,8,16,45,619.0,98.0,1.7,12.4,333.0,335.06,262.57
2018,4,8,17,0,571.0,92.0,1.7,12.0,280.0,273.07,208.97
2018,4,8,17,15,505.0,84.0,1.7,11.45,229.0,209.96,154.58
2018,4,8,17,30,439.0,76.0,1.7,10.9,178.0,151.93,105.2
2018,4,8,17,45,344.5,64.0,1.65,10.4,131.5,98.35,63.2
2018,4,8,18,0,250.0,52.0,1.6,9.9,85.0,56.8,34.78
2018,4,8,18,15,150.0,34.0,1.6,9.6,51.5,26.2,14.93
2018,4,8,18,30,50.0,16.0,1.6,9.3,18.0,13.66,0.0
2018,4,8,18,45,25.0,8.0,1.55,9.0,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.0,1.15,9.65,7.0,0.0,0.0
2018,4,9,6,0,10.0,14.0,1.1,9.9,14.0,11.95,0.0
2018,4,9,6,15,30.5,31.5,0.9,10.55,35.0,25.1,14.8
2018,4,9,6,30,51.0,49.0,0.7,11.2,56.0,43.29,29.35
2018,4,9,6,45,84.5,69.5,0.55,11.85,87.0,69.51,50.1
2018,4,9,7,0,118.0,90.0,0.4,12.5,118.0,100.49,75.29
2018,4,9,7,15,182.0,109.5,0.4,12.85,164.5,146.28,112.26
2018,4,9,7,30,246.0,129.0,0.4,13.2,211.0,197.83,154.33
2018,4,9,7,45,307.5,142.5,0.35,13.55,262.5,250.77,197.37
2018,4,9,8,0,369.0,156.0,0.3,13.9,314.0,310.74,245.32
2018,4,9,8,15,359.5,178.5,0.35,14.3,348.0,350.77,277.31
2018,4,9,8,30,350.0,201.0,0.4,14.7,382.0,389.21,307.09
2018,4,9,8,45,308.0,229.5,0.4,15.15,399.0,412.19,323.54
2018,4,9,9,0,266.0,258.0,0.4,15.6,416.0,430.3,335.64
2018,4,9,9,15,282.0,273.5,0.4,16.05,452.0,471.83,365.4
2018,4,9,9,30,298.0,289.0,0.4,16.5,488.0,514.04,394.73
2018,4,9,9,45,554.5,220.0,0.4,16.95,615.0,677.39,512.97
2018,4,9,10,0,811.0,151.0,0.4,17.4,742.0,845.84,625.31
2018,4,9,10,15,839.5,145.5,0.35,17.6,779.0,894.46,651.52
2018,4,9,10,30,868.0,140.0,0.3,17.8,816.0,941.39,677.96
2018,4,9,10,45,863.0,147.0,0.3,18.05,835.5,968.38,692.52
2018,4,9,11,0,858.0,154.0,0.3,18.3,855.0,991.52,704.98
2018,4,9,11,15,874.5,149.0,0.25,18.4,875.0,1019.2,719.55
2018,4,9,11,30,891.0,144.0,0.2,18.5,895.0,1043.52,731.94
2018,4,9,11,45,900.0,140.0,0.2,18.6,904.5,1044.2,731.31
2018,4,9,12,0,909.0,136.0,0.2,18.7,914.0,1054.81,737.18
2018,4,9,12,15,815.5,185.0,0.2,18.8,883.0,1027.14,720.04
2018,4,9,12,30,722.0,234.0,0.2,18.9,852.0,991.86,698.94
2018,4,9,12,45,678.5,254.5,0.2,18.95,831.0,963.45,681.68
2018,4,9,13,0,635.0,275.0,0.2,19.0,810.0,931.65,661.52
2018,4,9,13,15,604.0,278.5,0.25,18.95,779.5,890.86,637.47
2018,4,9,13,30,573.0,282.0,0.3,18.9,749.0,851.84,614.24
2018,4,9,13,45,523.0,291.5,0.3,18.85,708.5,799.88,580.91
2018,4,9,14,0,473.0,301.0,0.3,18.8,668.0,747.75,547.09
2018,4,9,14,15,468.5,288.5,0.35,18.65,640.5,714.16,527.2
2018,4,9,14,30,464.0,276.0,0.4,18.5,613.0,678.96,505.54
2018,4,9,14,45,451.0,265.0,0.45,18.3,579.0,637.08,478.74
2018,4,9,15,0,438.0,254.0,0.5,18.1,545.0,594.61,450.91
2018,4,9,15,15,407.5,243.5,0.5,18.1,501.0,540.04,412.66
2018,4,9,15,30,377.0,233.0,0.5,18.1,457.0,476.29,367.17
2018,4,9,15,45,337.5,220.5,0.55,17.45,409.0,419.07,326.31
2018,4,9,16,0,298.0,208.0,0.6,16.8,361.0,365.16,286.57
2018,4,9,16,15,384.5,170.5,0.65,16.3,347.0,361.19,283.98
2018,4,9,16,30,471.0,133.0,0.7,15.8,333.0,338.07,264.52
2018,4,9,16,45,404.5,124.0,0.75,15.3,280.0,273.67,212.6
2018,4,9,17,0,338.0,115.0,0.8,14.8,227.0,216.66,166.02
2018,4,9,17,15,351.0,94.0,0.8,14.15,192.5,176.43,130.26
2018,4,9,17,30,364.0,73.0,0.8,13.5,158.0,134.49,92.57
2018,4,9,17,45,283.0,60.0,0.8,12.9,116.0,86.83,55.63
2018,4,9,18,0,202.0,47.0,0.8,12.3,74.0,49.58,30.09
2018,4,9,18,15,134.5,31.0,0.8,12.05,46.0,23.86,13.35
2018,4,9,18,30,67.0,15.0,0.8,11.8,18.0,12.8,0.0
2018,4,9,18,45,33.5,7.5,0.75,11.6,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.55,9.4,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.5,9.5,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.5,9.65,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.5,9.8,6.0,4.92,0.0
2018,4,10,6,45,0.0,8.0,0.5,9.95,8.0,6.57,0.07
2018,4,10,7,0,0.0,10.0,0.5,10.1,10.0,8.22,1.56
2018,4,10,7,15,0.0,12.0,0.5,10.2,12.0,9.87,3.02
2018,4,10,7,30,0.0,14.0,0.5,10.3,14.0,11.52,4.46
2018,4,10,7,45,0.0,17.0,0.55,10.4,17.0,14.01,6.6
2018,4,10,8,0,0.0,20.0,0.6,10.5,20.0,16.5,8.73
2018,4,10,8,15,0.0,23.5,0.6,10.6,23.5,19.41,11.19
2018,4,10,8,30,0.0,27.0,0.6,10.7,27.0,22.32,13.64
2018,4,10,8,45,0.0,31.0,0.6,10.85,31.0,25.65,16.43
2018,4,10,9,0,0.0,35.0,0.6,11.0,35.0,29.0,19.21
2018,4,10,9,15,0.0,39.5,0.65,11.15,39.5,32.76,22.32
2018,4,10,9,30,0.0,44.0,0.7,11.3,44.0,36.53,25.42
2018,4,10,9,45,1.5,91.0,0.7,11.4,92.0,77.0,59.33
2018,4,10,10,0,3.0,138.0,0.7,11.5,140.0,118.74,93.57
2018,4,10,10,15,5.5,170.5,0.7,11.6,174.5,149.52,118.33
2018,4,10,10,30,8.0,203.0,0.7,11.7,209.0,180.84,143.23
2018,4,10,10,45,7.0,188.5,0.7,11.75,194.0,167.29,132.03
2018,4,10,11,0,6.0,174.0,0.7,11.8,179.0,153.73,121.03
2018,4,10,11,15,9.0,206.0,0.75,11.9,213.5,185.24,146.28
2018,4,10,11,30,12.0,238.0,0.8,12.0,248.0,217.18,171.4
2018,4,10,11,45,20.0,287.0,0.8,12.05,304.0,270.08,212.7
2018,4,10,12,0,28.0,336.0,0.8,12.1,360.0,342.95,268.26
2018,4,10,12,15,29.5,337.0,0.85,12.15,362.5,345.53,269.84
2018,4,10,12,30,31.0,338.0,0.9,12.2,365.0,347.89,271.82
2018,4,10,12,45,41.0,357.5,0.95,12.25,392.5,377.05,294.34
2018,4,10,13,0,51.0,377.0,1.0,12.3,420.0,405.9,316.32
2018,4,10,13,15,58.0,373.5,1.0,12.4,421.5,407.94,317.97
2018,4,10,13,30,65.0,370.0,1.0,12.5,423.0,409.45,319.47
2018,4,10,13,45,187.5,357.5,1.05,12.6,505.0,523.99,408.61
2018,4,10,14,0,310.0,345.0,1.1,12.7,587.0,629.98,487.71
2018,4,10,14,15,352.5,323.5,1.15,12.75,588.5,633.02,490.75
2018,4,10,14,30,395.0,302.0,1.2,12.8,590.0,631.98,491.85
2018,4,10,14,45,421.5,272.5,1.25,12.8,566.0,619.44,484.26
2018,4,10,15,0,448.0,243.0,1.3,12.8,542.0,590.01,464.43
2018,4,10,15,15,651.0,171.5,1.3,12.8,575.5,644.92,508.29
2018,4,10,15,30,854.0,100.0,1.3,12.8,609.0,669.57,527.84
2018,4,10,15,45,841.5,95.0,1.4,12.5,563.0,611.79,485.02
2018,4,10,16,0,829.0,90.0,1.5,12.2,517.0,553.05,440.42
2018,4,10,16,15,802.0,86.5,1.45,11.9,466.0,488.08,388.3
2018,4,10,16,30,775.0,83.0,1.4,11.6,415.0,424.37,335.31
2018,4,10,16,45,734.0,79.0,1.4,11.3,361.0,355.93,277.12
2018,4,10,17,0,693.0,75.0,1.4,11.0,307.0,291.62,220.7
2018,4,10,17,15,633.5,69.5,1.4,10.55,253.5,225.41,162.71
2018,4,10,17,30,574.0,64.0,1.4,10.1,200.0,165.97,111.25
2018,4,10,17,45,480.5,55.0,1.35,9.65,150.0,106.66,64.62
2018,4,10,18,0,387.0,46.0,1.3,9.2,100.0,59.37,33.69
2018,4,10,18,15,250.5,32.5,1.25,8.9,62.0,25.28,15.03
2018,4,10,18,30,114.0,19.0,1.2,8.6,24.0,16.22,0.0
2018,4,10,18,45,57.0,9.5,1.2,8.3,12.0,8.11,0.0
2018,4,10,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,3.5,1.15,7.95,3.5,2.99,0.0
2018,4,11,6,0,5.0,7.0,1.1,8.0,7.0,5.9,0.0
2018,4,11,6,15,2.5,11.5,1.1,8.15,11.5,9.46,2.41
2018,4,11,6,30,0.0,16.0,1.1,8.3,16.0,13.16,5.69
2018,4,11,6,45,0.0,22.5,1.1,8.45,22.5,18.53,10.55
2018,4,11,7,0,0.0,29.0,1.1,8.6,29.0,23.91,15.37
2018,4,11,7,15,0.5,45.5,1.05,8.7,45.5,37.74,27.5
2018,4,11,7,30,1.0,62.0,1.0,8.8,62.0,51.67,39.58
2018,4,11,7,45,12.0,99.5,0.95,8.85,104.5,87.52,70.2
2018,4,11,8,0,23.0,137.0,0.9,8.9,147.0,129.34,105.41
2018,4,11,8,15,11.5,106.5,0.9,8.95,111.5,94.63,75.77
2018,4,11,8,30,0.0,76.0,0.9,9.0,76.0,63.1,48.72
2018,4,11,8,45,2.0,100.0,0.95,9.1,101.0,84.56,66.84
2018,4,11,9,0,4.0,124.0,1.0,9.2,126.0,106.59,85.13
2018,4,11,9,15,8.0,161.5,1.05,9.2,166.5,142.26,114.62
2018,4,11,9,30,12.0,199.0,1.1,9.2,207.0,178.83,144.36
2018,4,11,9,45,23.5,241.0,1.15,9.25,258.0,226.23,182.63
2018,4,11,10,0,35.0,283.0,1.2,9.3,309.0,288.54,232.03
2018,4,11,10,15,32.0,272.0,1.25,9.3,296.5,276.87,222.18
2018,4,11,10,30,29.0,261.0,1.3,9.3,284.0,264.92,212.52
2018,4,11,10,45,104.0,335.5,1.35,9.35,421.0,425.2,339.32
2018,4,11,11,0,179.0,410.0,1.4,9.4,558.0,574.75,451.43
2018,4,11,11,15,193.5,417.5,1.45,9.4,580.0,600.71,469.44
2018,4,11,11,30,208.0,425.0,1.5,9.4,602.0,626.18,488.17
2018,4,11,11,45,285.0,409.0,1.5,9.4,653.5,706.99,547.97
2018,4,11,12,0,362.0,393.0,1.5,9.4,705.0,769.12,593.14
2018,4,11,12,15,331.0,382.5,1.55,9.4,668.0,728.37,563.68
2018,4,11,12,30,300.0,372.0,1.6,9.4,631.0,685.85,533.69
2018,4,11,12,45,160.0,320.5,1.65,9.45,458.5,474.67,376.2
2018,4,11,13,0,20.0,269.0,1.7,9.5,286.0,253.01,201.58
2018,4,11,13,15,14.5,238.0,1.75,9.45,250.0,219.16,175.46
2018,4,11,13,30,9.0,207.0,1.8,9.4,214.0,185.76,148.65
2018,4,11,13,45,12.0,228.5,1.85,9.4,238.0,207.52,166.62
2018,4,11,14,0,15.0,250.0,1.9,9.4,262.0,229.25,184.38
2018,4,11,14,15,12.5,232.5,1.9,9.3,242.0,210.72,169.59
2018,4,11,14,30,10.0,215.0,1.9,9.2,222.0,192.42,155.05
2018,4,11,14,45,22.0,211.5,1.95,9.1,226.5,207.58,168.25
2018,4,11,15,0,34.0,208.0,2.0,9.0,231.0,211.84,172.44
2018,4,11,15,15,19.5,168.0,2.0,9.0,181.0,162.57,131.89
2018,4,11,15,30,5.0,128.0,2.0,9.0,131.0,110.65,88.63
2018,4,11,15,45,40.0,153.5,2.05,8.75,174.5,158.87,130.13
2018,4,11,16,0,75.0,179.0,2.1,8.5,218.0,198.73,163.85
2018,4,11,16,15,132.5,163.5,2.1,8.35,224.0,214.63,177.19
2018,4,11,16,30,190.0,148.0,2.1,8.2,230.0,221.91,182.4
2018,4,11,16,45,202.0,135.5,2.1,8.05,212.5,201.27,163.76
2018,4,11,17,0,214.0,123.0,2.1,7.9,195.0,178.89,143.01
2018,4,11,17,15,159.0,92.5,2.1,7.7,141.0,122.71,95.28
2018,4,11,17,30,104.0,62.0,2.1,7.5,87.0,72.48,53.14
2018,4,11,17,45,126.0,56.0,2.1,7.35,79.0,62.69,43.33
2018,4,11,18,0,148.0,50.0,2.1,7.2,71.0,47.78,31.17
2018,4,11,18,15,90.0,33.0,2.1,7.1,44.0,25.62,15.72
2018,4,11,18,30,32.0,16.0,2.1,7.0,17.0,12.97,0.0
2018,4,11,18,45,16.0,8.0,2.1,6.85,8.5,6.83,0.0
2018,4,11,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,5,45,48.5,11.5,1.3,4.65,14.0,9.82,0.0
2018,4,12,6,0,97.0,23.0,1.3,4.8,28.0,17.98,0.0
2018,4,12,6,15,148.0,34.5,1.3,5.05,52.0,26.43,17.34
2018,4,12,6,30,199.0,46.0,1.3,5.3,76.0,50.41,31.57
2018,4,12,6,45,215.5,64.0,1.3,5.55,108.0,82.35,56.71
2018,4,12,7,0,232.0,82.0,1.3,5.8,140.0,117.09,86.83
2018,4,12,7,15,258.5,86.0,1.3,6.1,164.5,148.16,114.47
2018,4,12,7,30,285.0,90.0,1.3,6.4,189.0,179.13,142.44
2018,4,12,7,45,173.5,116.0,1.25,6.7,179.0,174.92,142.74
2018,4,12,8,0,62.0,142.0,1.2,7.0,169.0,150.69,123.85
2018,4,12,8,15,288.0,155.0,1.2,7.25,304.5,291.91,241.29
2018,4,12,8,30,514.0,168.0,1.2,7.5,440.0,456.3,372.86
2018,4,12,8,45,355.0,203.5,1.15,7.8,399.0,413.77,337.56
2018,4,12,9,0,196.0,239.0,1.1,8.1,358.0,353.6,288.16
2018,4,12,9,15,141.5,247.5,1.1,8.3,336.5,334.23,271.93
2018,4,12,9,30,87.0,256.0,1.1,8.5,315.0,297.13,240.99
2018,4,12,9,45,108.0,278.5,1.1,8.75,355.5,352.79,284.83
2018,4,12,10,0,129.0,301.0,1.1,9.0,396.0,397.64,318.99
2018,4,12,10,15,162.0,314.5,1.1,9.15,439.0,445.08,355.2
2018,4,12,10,30,195.0,328.0,1.1,9.3,482.0,494.08,391.97
2018,4,12,10,45,344.5,320.5,1.1,9.45,602.0,646.46,506.47
2018,4,12,11,0,494.0,313.0,1.1,9.6,722.0,805.73,619.2
2018,4,12,11,15,333.0,340.0,1.15,9.7,618.0,672.27,520.3
2018,4,12,11,30,172.0,367.0,1.2,9.8,514.0,530.9,414.97
2018,4,12,11,45,193.0,345.0,1.25,9.85,511.0,531.49,417.8
2018,4,12,12,0,214.0,323.0,1.3,9.9,508.0,549.49,431.96
2018,4,12,12,15,294.0,312.5,1.35,9.9,567.0,618.4,484.9
2018,4,12,12,30,374.0,302.0,1.4,9.9,626.0,704.96,548.66
2018,4,12,12,45,362.5,321.5,1.45,9.95,633.0,709.76,550.89
2018,4,12,13,0,351.0,341.0,1.5,10.0,640.0,695.46,540.81
2018,4,12,13,15,512.5,286.5,1.5,10.0,714.0,806.05,623.45
2018,4,12,13,30,674.0,232.0,1.5,10.0,788.0,896.83,688.97
2018,4,12,13,45,474.5,293.0,1.55,10.0,679.0,751.85,583.39
2018,4,12,14,0,275.0,354.0,1.6,10.0,570.0,605.2,474.87
2018,4,12,14,15,468.5,281.0,1.6,9.95,632.0,701.88,552.15
2018,4,12,14,30,662.0,208.0,1.6,9.9,694.0,775.52,608.75
2018,4,12,14,45,725.5,176.0,1.6,9.85,684.5,765.84,602.8
2018,4,12,15,0,789.0,144.0,1.6,9.8,675.0,747.67,591.32
2018,4,12,15,15,762.5,142.0,1.6,9.8,629.0,689.35,548.53
2018,4,12,15,30,736.0,140.0,1.6,9.8,583.0,631.02,505.03
2018,4,12,15,45,732.0,129.5,1.6,9.55,540.5,578.09,465.05
2018,4,12,16,0,728.0,119.0,1.6,9.3,498.0,523.69,422.4
2018,4,12,16,15,694.0,111.5,1.6,9.05,444.0,456.47,368.16
2018,4,12,16,30,660.0,104.0,1.6,8.8,390.0,391.65,314.09
2018,4,12,16,45,634.5,95.5,1.6,8.6,342.0,331.74,262.11
2018,4,12,17,0,609.0,87.0,1.6,8.4,294.0,273.93,210.43
2018,4,12,17,15,555.5,80.5,1.55,8.05,245.0,213.58,156.99
2018,4,12,17,30,502.0,74.0,1.5,7.7,196.0,159.36,109.76
2018,4,12,17,45,415.0,63.0,1.45,7.35,147.5,101.54,63.97
2018,4,12,18,0,328.0,52.0,1.4,7.0,99.0,57.49,34.75
2018,4,12,18,15,210.0,36.5,1.4,6.7,62.0,28.18,18.16
2018,4,12,18,30,92.0,21.0,1.4,6.4,25.0,16.42,0.0
2018,4,12,18,45,46.0,10.5,1.4,6.1,12.5,8.96,0.0
2018,4,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,45,55.5,11.0,1.2,4.9,14.5,9.39,0.0
2018,4,13,6,0,111.0,22.0,1.2,5.4,29.0,17.06,1.19
2018,4,13,6,15,212.5,37.0,1.2,6.05,65.0,28.49,19.25
2018,4,13,6,30,314.0,52.0,1.2,6.7,101.0,62.12,37.71
2018,4,13,6,45,421.5,61.0,1.2,7.3,153.5,109.51,70.43
2018,4,13,7,0,529.0,70.0,1.2,7.9,206.0,168.46,117.08
2018,4,13,7,15,593.5,75.5,1.2,8.5,260.0,226.71,167.55
2018,4,13,7,30,658.0,81.0,1.2,9.1,314.0,292.32,224.81
2018,4,13,7,45,694.0,86.5,1.2,9.7,366.0,354.16,278.85
2018,4,13,8,0,730.0,92.0,1.2,10.3,418.0,419.11,333.73
2018,4,13,8,15,757.0,96.0,1.2,10.8,468.0,480.89,384.4
2018,4,13,8,30,784.0,100.0,1.2,11.3,518.0,543.65,433.9
2018,4,13,8,45,803.0,104.0,1.2,11.75,564.5,602.5,478.71
2018,4,13,9,0,822.0,108.0,1.2,12.2,611.0,661.1,521.73
2018,4,13,9,15,840.0,109.0,1.15,12.55,653.5,715.35,559.92
2018,4,13,9,30,858.0,110.0,1.1,12.9,696.0,768.53,595.46
2018,4,13,9,45,872.5,110.5,1.1,13.25,733.5,809.9,621.46
2018,4,13,10,0,887.0,111.0,1.1,13.6,771.0,855.69,650.22
2018,4,13,10,15,894.5,113.0,1.1,13.9,801.0,894.75,674.08
2018,4,13,10,30,902.0,115.0,1.1,14.2,831.0,930.89,695.8
2018,4,13,10,45,907.0,116.5,1.1,14.45,853.5,961.11,713.61
2018,4,13,11,0,912.0,118.0,1.1,14.7,876.0,987.92,729.18
2018,4,13,11,15,866.0,147.0,1.1,14.9,877.0,1002.79,737.24
2018,4,13,11,30,820.0,176.0,1.1,15.1,878.0,1000.27,734.41
2018,4,13,11,45,829.0,172.0,1.1,15.3,887.0,1013.95,742.34
2018,4,13,12,0,838.0,168.0,1.1,15.5,896.0,1024.0,747.8
2018,4,13,12,15,805.5,187.5,1.15,15.55,887.0,1012.39,741.04
2018,4,13,12,30,773.0,207.0,1.2,15.6,878.0,1007.54,738.98
2018,4,13,12,45,838.0,167.0,1.2,15.7,888.0,1015.94,744.36
2018,4,13,13,0,903.0,127.0,1.2,15.8,898.0,1015.44,743.98
2018,4,13,13,15,905.0,123.0,1.25,15.8,884.0,999.39,735.08
2018,4,13,13,30,907.0,119.0,1.3,15.8,870.0,979.48,723.91
2018,4,13,13,45,890.5,123.0,1.35,15.75,843.0,946.95,704.61
2018,4,13,14,0,874.0,127.0,1.4,15.7,816.0,911.62,683.39
2018,4,13,14,15,843.0,133.5,1.4,15.55,777.5,873.56,659.67
2018,4,13,14,30,812.0,140.0,1.4,15.4,739.0,823.98,627.84
2018,4,13,14,45,813.5,130.5,1.4,15.25,705.5,782.82,601.5
2018,4,13,15,0,815.0,121.0,1.4,15.1,672.0,738.68,572.23
2018,4,13,15,15,793.0,118.5,1.4,15.1,627.0,682.53,532.19
2018,4,13,15,30,771.0,116.0,1.4,15.1,582.0,625.92,490.82
2018,4,13,15,45,766.5,109.5,1.45,14.55,542.0,575.61,454.25
2018,4,13,16,0,762.0,103.0,1.5,14.0,502.0,523.73,414.81
2018,4,13,16,15,714.5,101.0,1.5,13.65,446.0,454.22,359.71
2018,4,13,16,30,667.0,99.0,1.5,13.3,390.0,388.07,305.62
2018,4,13,16,45,641.5,89.5,1.55,12.95,341.0,326.96,253.74
2018,4,13,17,0,616.0,80.0,1.6,12.6,292.0,267.98,202.01
2018,4,13,17,15,575.0,72.5,1.6,12.15,244.5,209.54,150.5
2018,4,13,17,30,534.0,65.0,1.6,11.7,197.0,155.68,103.66
2018,4,13,17,45,454.0,56.5,1.55,11.2,150.0,101.53,61.47
2018,4,13,18,0,374.0,48.0,1.5,10.7,103.0,57.63,33.48
2018,4,13,18,15,253.0,35.0,1.5,10.4,66.0,27.15,17.2
2018,4,13,18,30,132.0,22.0,1.5,10.1,29.0,17.13,0.0
2018,4,13,18,45,66.0,11.0,1.5,9.75,14.5,9.39,0.0
2018,4,13,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,5,45,79.5,13.0,1.3,7.15,18.0,11.1,0.0
2018,4,14,6,0,159.0,26.0,1.3,7.5,36.0,20.2,5.16
2018,4,14,6,15,281.5,39.5,1.25,8.05,77.0,30.57,21.06
2018,4,14,6,30,404.0,53.0,1.2,8.6,118.0,70.62,41.77
2018,4,14,6,45,486.0,61.5,1.2,9.15,168.0,117.99,74.29
2018,4,14,7,0,568.0,70.0,1.2,9.7,218.0,175.79,120.78
2018,4,14,7,15,623.0,76.0,1.15,10.3,271.5,234.5,171.76
2018,4,14,7,30,678.0,82.0,1.1,10.9,325.0,299.37,228.23
2018,4,14,7,45,716.5,86.5,1.05,11.5,378.0,362.35,282.55
2018,4,14,8,0,755.0,91.0,1.0,12.1,431.0,428.65,337.69
2018,4,14,8,15,782.5,94.5,1.0,12.7,482.0,491.62,388.47
2018,4,14,8,30,810.0,98.0,1.0,13.3,533.0,555.45,437.9
2018,4,14,8,45,830.5,101.0,0.95,13.85,580.5,615.46,482.21
2018,4,14,9,0,851.0,104.0,0.9,14.4,628.0,675.27,524.53
2018,4,14,9,15,868.0,105.5,0.9,14.75,671.5,730.54,563.03
2018,4,14,9,30,885.0,107.0,0.9,15.1,715.0,778.4,594.47
2018,4,14,9,45,899.0,107.5,0.85,15.45,752.5,826.74,623.9
2018,4,14,10,0,913.0,108.0,0.8,15.8,790.0,872.99,651.24
2018,4,14,10,15,920.5,109.0,0.8,16.0,819.5,911.82,674.47
