Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,30,928.0,110.0,0.8,16.2,849.0,947.63,695.6
2018,4,14,10,45,933.5,111.0,0.8,16.4,872.5,978.39,713.36
2018,4,14,11,0,939.0,112.0,0.8,16.6,896.0,1005.66,728.88
2018,4,14,11,15,942.0,112.5,0.85,16.7,910.5,1026.39,741.71
2018,4,14,11,30,945.0,113.0,0.9,16.8,925.0,1043.3,752.31
2018,4,14,11,45,946.5,113.0,0.9,16.9,932.5,1054.3,758.3
2018,4,14,12,0,948.0,113.0,0.9,17.0,940.0,1061.29,761.99
2018,4,14,12,15,948.5,112.5,0.95,17.0,939.5,1062.73,763.84
2018,4,14,12,30,949.0,112.0,1.0,17.0,939.0,1060.11,763.37
2018,4,14,12,45,948.0,111.0,1.0,17.0,930.5,1051.45,758.24
2018,4,14,13,0,947.0,110.0,1.0,17.0,922.0,1038.77,750.8
2018,4,14,13,15,943.0,109.5,1.05,16.9,905.5,1019.79,740.83
2018,4,14,13,30,939.0,109.0,1.1,16.8,889.0,997.03,728.52
2018,4,14,13,45,932.5,108.5,1.15,16.7,865.0,968.34,712.35
2018,4,14,14,0,926.0,108.0,1.2,16.6,841.0,936.25,693.88
2018,4,14,14,15,917.5,106.5,1.25,16.4,809.5,898.23,671.52
2018,4,14,14,30,909.0,105.0,1.3,16.2,778.0,857.32,646.92
2018,4,14,14,45,897.5,104.0,1.35,16.05,741.0,811.91,618.71
2018,4,14,15,0,886.0,103.0,1.4,15.9,704.0,764.3,588.45
2018,4,14,15,15,871.5,100.0,1.4,15.9,660.5,715.61,554.58
2018,4,14,15,30,857.0,97.0,1.4,15.9,617.0,659.79,514.1
2018,4,14,15,45,837.0,94.5,1.45,15.25,569.5,600.18,471.07
2018,4,14,16,0,817.0,92.0,1.5,14.6,522.0,540.38,426.06
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,476.16,375.22
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,413.38,323.58
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,346.13,266.76
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,283.03,211.81
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,218.9,155.91
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,160.92,106.2
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,104.46,62.58
2018,4,14,18,0,403.0,49.0,1.5,10.9,110.0,58.81,34.09
2018,4,14,18,15,258.0,36.0,1.45,10.6,69.5,27.91,18.0
2018,4,14,18,30,113.0,23.0,1.4,10.3,29.0,17.86,0.0
2018,4,14,18,45,56.5,11.5,1.4,10.0,14.5,9.82,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,0.7,7.45,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,106.5,15.0,0.75,7.95,22.0,12.8,0.0
2018,4,15,6,0,204.0,28.0,0.8,8.2,42.0,21.81,8.1
2018,4,15,6,15,322.0,38.5,0.85,8.45,82.0,31.7,22.18
2018,4,15,6,30,440.0,49.0,0.9,8.7,122.0,69.26,39.44
2018,4,15,6,45,483.5,59.0,0.95,8.95,165.5,115.42,72.29
2018,4,15,7,0,527.0,69.0,1.0,9.2,209.0,167.0,115.31
2018,4,15,7,15,427.5,94.5,1.05,9.4,224.0,197.95,148.67
2018,4,15,7,30,328.0,120.0,1.1,9.6,239.0,219.07,172.38
2018,4,15,7,45,265.5,150.0,1.2,9.85,255.5,239.77,192.87
2018,4,15,8,0,203.0,180.0,1.3,10.1,272.0,251.77,204.57
2018,4,15,8,15,250.5,194.5,1.35,10.1,321.0,309.04,251.65
2018,4,15,8,30,298.0,209.0,1.4,10.1,370.0,364.94,296.84
2018,4,15,8,45,201.5,241.5,1.45,10.1,354.5,346.32,281.31
2018,4,15,9,0,105.0,274.0,1.5,10.1,339.0,315.71,255.61
2018,4,15,9,15,61.0,234.0,1.55,10.0,272.5,252.53,204.57
2018,4,15,9,30,17.0,194.0,1.6,9.9,206.0,177.68,142.98
2018,4,15,9,45,12.5,194.5,1.65,9.8,203.5,175.35,140.98
2018,4,15,10,0,8.0,195.0,1.7,9.7,201.0,172.64,138.44
2018,4,15,10,15,7.0,184.5,1.7,9.6,190.0,162.87,130.29
2018,4,15,10,30,6.0,174.0,1.7,9.5,179.0,153.04,122.14
2018,4,15,10,45,5.0,162.5,1.75,9.45,166.5,142.3,113.24
2018,4,15,11,0,4.0,151.0,1.8,9.4,154.0,131.52,104.31
2018,4,15,11,15,4.0,140.0,1.8,9.4,143.0,122.1,96.52
2018,4,15,11,30,4.0,129.0,1.8,9.4,132.0,112.69,88.74
2018,4,15,11,45,2.0,105.0,1.8,9.4,106.5,90.15,70.0
2018,4,15,12,0,0.0,81.0,1.8,9.4,81.0,67.74,51.29
2018,4,15,12,15,0.0,79.5,1.8,9.4,79.5,66.48,50.27
2018,4,15,12,30,0.0,78.0,1.8,9.4,78.0,65.22,49.22
2018,4,15,12,45,0.0,78.5,1.8,9.4,78.5,65.63,49.58
2018,4,15,13,0,0.0,79.0,1.8,9.4,79.0,66.03,49.94
2018,4,15,13,15,0.0,81.5,1.8,9.4,81.5,68.1,51.7
2018,4,15,13,30,0.0,84.0,1.8,9.4,84.0,70.17,53.48
2018,4,15,13,45,0.0,81.0,1.8,9.35,81.0,67.62,51.41
2018,4,15,14,0,0.0,78.0,1.8,9.3,78.0,65.07,49.36
2018,4,15,14,15,0.0,81.0,1.8,9.25,81.0,67.54,51.53
2018,4,15,14,30,0.0,84.0,1.8,9.2,84.0,70.01,53.71
2018,4,15,14,45,1.0,99.5,1.85,9.15,100.0,83.8,65.46
2018,4,15,15,0,2.0,115.0,1.9,9.1,116.0,97.68,77.28
2018,4,15,15,15,29.5,157.0,1.9,9.1,175.0,158.57,128.95
2018,4,15,15,30,57.0,199.0,1.9,9.1,234.0,212.81,174.21
2018,4,15,15,45,140.5,211.0,1.85,8.65,288.0,278.13,228.92
2018,4,15,16,0,224.0,223.0,1.8,8.2,342.0,324.62,266.87
2018,4,15,16,15,406.0,168.5,1.75,7.9,358.0,361.7,295.95
2018,4,15,16,30,588.0,114.0,1.7,7.6,374.0,365.65,295.33
2018,4,15,16,45,612.5,98.0,1.7,7.3,339.0,321.24,254.74
2018,4,15,17,0,637.0,82.0,1.7,7.0,304.0,272.99,209.41
2018,4,15,17,15,544.5,76.0,1.65,6.75,244.0,202.75,148.64
2018,4,15,17,30,452.0,70.0,1.6,6.5,184.0,143.58,98.94
2018,4,15,17,45,399.0,59.0,1.55,6.3,142.5,95.71,60.31
2018,4,15,18,0,346.0,48.0,1.5,6.1,101.0,54.64,33.0
2018,4,15,18,15,247.5,36.0,1.45,6.05,66.5,27.86,18.51
2018,4,15,18,30,149.0,24.0,1.4,6.0,32.0,18.68,0.0
2018,4,15,18,45,74.5,12.0,1.4,5.95,16.0,10.24,0.0
2018,4,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,16,5,45,0.0,5.0,0.8,5.35,5.0,4.27,0.0
2018,4,16,6,0,0.0,10.0,0.8,5.3,10.0,8.22,0.15
2018,4,16,6,15,0.0,11.5,0.8,5.3,11.5,9.45,2.8
2018,4,16,6,30,0.0,13.0,0.8,5.3,13.0,10.68,3.74
2018,4,16,6,45,0.0,16.5,0.85,5.25,16.5,13.57,6.41
2018,4,16,7,0,0.0,20.0,0.9,5.2,20.0,16.46,9.04
2018,4,16,7,15,0.0,55.0,0.9,5.2,55.0,45.52,34.82
2018,4,16,7,30,0.0,90.0,0.9,5.2,90.0,74.77,60.36
2018,4,16,7,45,0.0,97.0,0.95,5.25,97.0,80.72,65.28
2018,4,16,8,0,0.0,104.0,1.0,5.3,104.0,86.69,70.18
2018,4,16,8,15,5.5,120.0,1.0,5.4,123.0,103.06,83.97
2018,4,16,8,30,11.0,136.0,1.0,5.5,142.0,120.16,98.26
2018,4,16,8,45,49.0,204.5,1.05,5.55,234.5,210.54,174.1
2018,4,16,9,0,87.0,273.0,1.1,5.6,327.0,302.52,248.76
2018,4,16,9,15,116.5,280.5,1.1,5.75,358.0,346.22,283.14
2018,4,16,9,30,146.0,288.0,1.1,5.9,389.0,382.08,311.28
2018,4,16,9,45,94.5,259.0,1.15,6.05,325.5,321.07,261.59
2018,4,16,10,0,43.0,230.0,1.2,6.2,262.0,242.59,197.49
2018,4,16,10,15,24.0,180.5,1.2,6.4,198.5,181.93,147.67
2018,4,16,10,30,5.0,131.0,1.2,6.6,135.0,114.69,91.45
2018,4,16,10,45,2.5,104.0,1.2,6.75,106.0,89.43,70.27
2018,4,16,11,0,0.0,77.0,1.2,6.9,77.0,64.31,49.01
2018,4,16,11,15,1.0,95.5,1.2,7.15,96.5,80.96,62.98
2018,4,16,11,30,2.0,114.0,1.2,7.4,116.0,97.82,76.96
2018,4,16,11,45,16.5,209.0,1.2,7.6,223.5,205.86,165.93
2018,4,16,12,0,31.0,304.0,1.2,7.8,331.0,311.59,249.62
2018,4,16,12,15,43.5,348.0,1.25,8.0,386.0,367.31,292.45
2018,4,16,12,30,56.0,392.0,1.3,8.2,441.0,423.37,335.15
2018,4,16,12,45,59.0,384.5,1.35,8.35,436.0,418.14,331.01
2018,4,16,13,0,62.0,377.0,1.4,8.5,431.0,412.51,327.06
2018,4,16,13,15,73.5,385.0,1.45,8.55,447.5,430.04,341.11
2018,4,16,13,30,85.0,393.0,1.5,8.6,464.0,446.79,354.39
2018,4,16,13,45,202.5,370.5,1.5,8.6,533.5,544.14,431.58
2018,4,16,14,0,320.0,348.0,1.5,8.6,603.0,633.14,499.81
2018,4,16,14,15,350.0,329.5,1.55,8.55,598.5,627.96,496.89
2018,4,16,14,30,380.0,311.0,1.6,8.5,594.0,619.51,492.35
2018,4,16,14,45,409.0,286.5,1.65,8.45,577.5,613.25,489.15
2018,4,16,15,0,438.0,262.0,1.7,8.4,561.0,590.85,473.86
2018,4,16,15,15,494.0,225.0,1.7,8.4,543.0,571.3,460.56
2018,4,16,15,30,550.0,188.0,1.7,8.4,525.0,544.88,441.28
2018,4,16,15,45,559.0,169.5,1.7,8.25,489.0,501.55,407.66
2018,4,16,16,0,568.0,151.0,1.7,8.1,453.0,461.11,375.18
2018,4,16,16,15,445.5,155.0,1.7,8.0,378.0,366.8,298.86
2018,4,16,16,30,323.0,159.0,1.7,7.9,303.0,283.41,230.56
2018,4,16,16,45,463.5,116.0,1.7,7.8,294.5,278.78,222.45
2018,4,16,17,0,604.0,73.0,1.7,7.7,286.0,253.24,193.46
2018,4,16,17,15,609.0,64.0,1.65,7.4,249.0,205.38,147.97
2018,4,16,17,30,614.0,55.0,1.6,7.1,212.0,156.3,102.29
2018,4,16,17,45,523.5,48.5,1.6,6.8,161.0,98.44,57.26
2018,4,16,18,0,433.0,42.0,1.6,6.5,110.0,51.95,28.89
2018,4,16,18,15,322.5,32.5,1.55,6.25,72.5,26.67,17.59
2018,4,16,18,30,212.0,23.0,1.5,6.0,35.0,19.3,1.65
2018,4,16,18,45,106.0,11.5,1.5,5.7,17.5,9.82,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,17,5,15,4.0,1.0,1.2,2.3,1.0,0.0,0.0
2018,4,17,5,30,8.0,2.0,1.1,2.7,2.0,0.0,0.0
2018,4,17,5,45,58.0,15.0,1.05,3.05,19.0,12.8,0.0
2018,4,17,6,0,108.0,28.0,1.0,3.4,36.0,21.91,10.99
2018,4,17,6,15,244.0,41.0,0.95,4.0,78.5,31.49,22.66
2018,4,17,6,30,380.0,54.0,0.9,4.6,121.0,69.9,42.72
2018,4,17,6,45,486.0,62.0,0.85,5.2,176.5,118.25,75.72
2018,4,17,7,0,592.0,70.0,0.8,5.8,232.0,180.04,124.96
2018,4,17,7,15,665.5,72.0,0.75,6.4,290.0,241.08,177.63
2018,4,17,7,30,739.0,74.0,0.7,7.0,348.0,311.59,238.71
2018,4,17,7,45,770.0,79.0,0.65,7.6,401.5,375.26,294.06
2018,4,17,8,0,801.0,84.0,0.6,8.2,455.0,441.26,349.18
2018,4,17,8,15,824.0,88.0,0.55,8.65,506.0,504.31,399.92
2018,4,17,8,30,847.0,92.0,0.5,9.1,557.0,568.04,448.89
2018,4,17,8,45,863.5,95.5,0.45,9.5,604.0,627.7,492.77
2018,4,17,9,0,880.0,99.0,0.4,9.9,651.0,686.68,534.3
2018,4,17,9,15,895.5,100.5,0.35,10.25,694.5,736.87,568.31
2018,4,17,9,30,911.0,102.0,0.3,10.6,738.0,789.85,601.81
2018,4,17,9,45,923.5,103.0,0.25,10.9,775.5,838.23,630.72
2018,4,17,10,0,936.0,104.0,0.2,11.2,813.0,884.34,657.58
2018,4,17,10,15,935.5,109.0,0.2,11.45,841.0,920.83,678.8
2018,4,17,10,30,935.0,114.0,0.2,11.7,869.0,953.72,697.66
2018,4,17,10,45,915.0,128.0,0.25,11.9,883.5,974.01,709.63
2018,4,17,11,0,895.0,142.0,0.3,12.1,898.0,989.37,718.84
2018,4,17,11,15,836.5,172.0,0.3,12.2,888.0,993.1,720.1
2018,4,17,11,30,778.0,202.0,0.3,12.3,878.0,987.62,715.91
2018,4,17,11,45,777.0,204.5,0.35,12.4,884.5,997.54,722.82
2018,4,17,12,0,776.0,207.0,0.4,12.5,891.0,1003.87,727.35
2018,4,17,12,15,777.0,206.5,0.45,12.55,891.0,1005.47,729.27
2018,4,17,12,30,778.0,206.0,0.5,12.6,891.0,1003.45,729.12
2018,4,17,12,45,788.5,199.0,0.55,12.65,887.5,1000.37,728.48
2018,4,17,13,0,799.0,192.0,0.6,12.7,884.0,984.41,719.8
2018,4,17,13,15,747.0,213.0,0.65,12.65,850.5,952.12,701.11
2018,4,17,13,30,695.0,234.0,0.7,12.6,817.0,908.26,674.46
2018,4,17,13,45,641.0,248.0,0.8,12.6,774.0,854.2,640.59
2018,4,17,14,0,587.0,262.0,0.9,12.6,731.0,795.97,603.1
2018,4,17,14,15,632.0,233.0,0.95,12.45,721.0,789.69,602.15
2018,4,17,14,30,677.0,204.0,1.0,12.3,711.0,773.92,593.88
2018,4,17,14,45,667.0,194.0,1.05,12.15,673.0,727.8,563.09
2018,4,17,15,0,657.0,184.0,1.1,12.0,635.0,680.14,530.73
2018,4,17,15,15,659.0,168.5,1.1,12.0,597.0,634.16,498.09
2018,4,17,15,30,661.0,153.0,1.1,12.0,559.0,585.97,462.86
2018,4,17,15,45,611.5,153.5,1.15,11.5,507.0,520.88,414.48
2018,4,17,16,0,562.0,154.0,1.2,11.0,455.0,454.01,363.34
2018,4,17,16,15,516.0,147.5,1.25,10.6,403.0,391.83,314.1
2018,4,17,16,30,470.0,141.0,1.3,10.2,351.0,333.73,266.62
2018,4,17,16,45,403.0,132.5,1.35,9.85,297.0,270.82,214.46
2018,4,17,17,0,336.0,124.0,1.4,9.5,243.0,215.32,167.9
2018,4,17,17,15,322.0,105.5,1.4,9.15,204.5,171.34,129.15
2018,4,17,17,30,308.0,87.0,1.4,8.8,166.0,129.04,92.09
2018,4,17,17,45,269.0,70.0,1.4,8.4,128.0,87.25,58.39
2018,4,17,18,0,230.0,53.0,1.4,8.0,90.0,50.62,32.65
2018,4,17,18,15,161.5,37.5,1.35,7.8,59.0,28.69,19.33
2018,4,17,18,30,93.0,22.0,1.3,7.6,28.0,17.36,2.6
2018,4,17,18,45,46.5,11.0,1.25,7.35,14.0,9.39,0.0
2018,4,17,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.75,5.35,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.7,5.5,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.65,5.7,10.0,8.54,0.0
2018,4,18,6,0,0.0,17.0,0.6,5.9,17.0,14.02,5.42
2018,4,18,6,15,0.0,29.0,0.55,6.25,29.0,23.96,15.85
2018,4,18,6,30,0.0,41.0,0.5,6.6,41.0,33.91,24.06
2018,4,18,6,45,0.0,42.0,0.45,6.95,42.0,34.71,25.0
2018,4,18,7,0,0.0,43.0,0.4,7.3,43.0,35.53,25.78
2018,4,18,7,15,0.0,48.0,0.4,7.65,48.0,39.69,29.38
2018,4,18,7,30,0.0,53.0,0.4,8.0,53.0,43.86,32.89
2018,4,18,7,45,0.5,89.5,0.4,8.4,89.5,74.57,59.23
2018,4,18,8,0,1.0,126.0,0.4,8.8,126.0,105.76,85.31
2018,4,18,8,15,23.0,169.0,0.4,9.0,181.5,153.75,124.91
2018,4,18,8,30,45.0,212.0,0.4,9.2,237.0,211.46,171.56
2018,4,18,8,45,84.0,249.5,0.45,9.4,301.0,272.62,220.2
2018,4,18,9,0,123.0,287.0,0.5,9.6,365.0,348.17,278.95
2018,4,18,9,15,111.0,305.5,0.5,9.8,379.0,354.06,282.03
2018,4,18,9,30,99.0,324.0,0.5,10.0,393.0,368.6,292.15
2018,4,18,9,45,94.5,339.0,0.55,10.15,408.0,384.4,303.56
2018,4,18,10,0,90.0,354.0,0.6,10.3,423.0,399.62,314.42
2018,4,18,10,15,148.5,369.5,0.65,10.5,488.0,483.25,377.72
2018,4,18,10,30,207.0,385.0,0.7,10.7,553.0,556.24,431.23
2018,4,18,10,45,352.0,359.0,0.75,10.85,653.5,685.19,525.66
2018,4,18,11,0,497.0,333.0,0.8,11.0,754.0,819.58,619.49
2018,4,18,11,15,423.0,365.5,0.8,11.1,728.0,791.03,595.69
2018,4,18,11,30,349.0,398.0,0.8,11.2,702.0,744.77,562.2
2018,4,18,11,45,242.5,413.5,0.8,11.25,625.5,660.9,501.72
2018,4,18,12,0,136.0,429.0,0.8,11.3,549.0,556.19,425.4
2018,4,18,12,15,160.0,424.0,0.8,11.35,565.0,574.94,440.66
2018,4,18,12,30,184.0,419.0,0.8,11.4,581.0,592.68,453.86
2018,4,18,12,45,247.0,410.0,0.8,11.4,625.5,660.57,503.29
2018,4,18,13,0,310.0,401.0,0.8,11.4,670.0,708.09,537.38
2018,4,18,13,15,479.5,326.0,0.8,11.4,733.5,803.16,606.85
2018,4,18,13,30,649.0,251.0,0.8,11.4,797.0,879.78,661.61
2018,4,18,13,45,800.0,173.5,0.8,11.4,828.0,915.62,686.39
2018,4,18,14,0,951.0,96.0,0.8,11.4,859.0,937.02,700.77
2018,4,18,14,15,944.5,94.5,0.8,11.3,828.0,899.91,677.16
2018,4,18,14,30,938.0,93.0,0.8,11.2,797.0,859.72,652.15
2018,4,18,14,45,929.0,90.5,0.75,11.15,759.5,813.7,621.94
2018,4,18,15,0,920.0,88.0,0.7,11.1,722.0,765.21,589.77
2018,4,18,15,15,907.0,86.0,0.7,11.1,679.0,712.31,553.53
2018,4,18,15,30,894.0,84.0,0.7,11.1,636.0,657.83,514.14
2018,4,18,15,45,860.5,83.0,0.7,10.85,581.0,591.16,464.89
2018,4,18,16,0,827.0,82.0,0.7,10.6,526.0,527.61,416.23
2018,4,18,16,15,783.0,81.0,0.65,10.4,469.5,458.06,360.83
2018,4,18,16,30,739.0,80.0,0.6,10.2,413.0,391.68,306.17
2018,4,18,16,45,611.0,91.5,0.6,10.0,344.5,309.98,239.57
2018,4,18,17,0,483.0,103.0,0.6,9.8,276.0,238.77,181.27
2018,4,18,17,15,463.0,88.0,0.65,9.4,232.5,187.6,136.45
2018,4,18,17,30,443.0,73.0,0.7,9.0,189.0,141.41,96.14
2018,4,18,17,45,394.5,61.0,0.7,8.6,147.0,91.85,56.93
2018,4,18,18,0,346.0,49.0,0.7,8.2,105.0,52.99,32.35
2018,4,18,18,15,261.5,36.0,0.75,7.8,69.5,27.87,18.74
2018,4,18,18,30,177.0,23.0,0.8,7.4,34.0,17.93,4.3
2018,4,18,18,45,93.0,12.0,0.8,7.05,17.5,10.24,0.0
2018,4,18,19,0,9.0,1.0,0.8,6.7,1.0,0.0,0.0
2018,4,18,19,15,4.5,0.5,0.85,6.55,0.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.4,4.9,2.5,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.4,5.4,5.0,0.0,0.0
2018,4,19,5,45,144.0,18.5,1.35,5.85,29.0,15.79,0.0
2018,4,19,6,0,256.0,31.0,1.3,6.3,53.0,25.83,15.32
2018,4,19,6,15,390.0,40.0,1.3,6.9,99.5,32.69,23.6
2018,4,19,6,30,524.0,49.0,1.3,7.5,146.0,74.34,41.27
2018,4,19,6,45,594.5,56.0,1.35,8.1,198.5,126.51,77.19
2018,4,19,7,0,665.0,63.0,1.4,8.7,251.0,187.36,126.98
2018,4,19,7,15,710.5,67.5,1.4,9.25,305.0,249.52,181.89
2018,4,19,7,30,756.0,72.0,1.4,9.8,359.0,314.56,239.63
2018,4,19,7,45,787.5,76.0,1.45,10.35,412.5,378.26,295.73
2018,4,19,8,0,819.0,80.0,1.5,10.9,466.0,444.29,352.0
2018,4,19,8,15,842.5,83.0,1.5,11.25,517.0,507.35,404.14
2018,4,19,8,30,866.0,86.0,1.5,11.6,568.0,571.08,454.83
2018,4,19,8,45,883.5,88.5,1.5,12.0,615.5,627.98,498.55
2018,4,19,9,0,901.0,91.0,1.5,12.4,663.0,686.51,541.88
2018,4,19,9,15,916.0,92.0,1.5,12.65,706.0,740.8,581.03
2018,4,19,9,30,931.0,93.0,1.5,12.9,749.0,793.53,616.45
2018,4,19,9,45,943.5,93.5,1.5,13.15,787.0,841.95,647.73
2018,4,19,10,0,956.0,94.0,1.5,13.4,825.0,888.04,676.96
2018,4,19,10,15,962.0,94.5,1.55,13.6,853.5,925.98,701.13
2018,4,19,10,30,968.0,95.0,1.6,13.8,882.0,960.65,723.07
2018,4,19,10,45,973.0,95.5,1.6,14.0,905.0,990.99,741.34
2018,4,19,11,0,978.0,96.0,1.6,14.2,928.0,1017.67,757.18
2018,4,19,11,15,979.5,97.0,1.65,14.3,942.0,1037.76,769.83
2018,4,19,11,30,981.0,98.0,1.7,14.4,956.0,1053.83,780.03
2018,4,19,11,45,980.5,98.5,1.7,14.55,962.0,1063.36,785.23
2018,4,19,12,0,980.0,99.0,1.7,14.7,968.0,1068.74,787.95
2018,4,19,12,15,977.0,100.5,1.75,14.75,966.0,1068.52,788.36
2018,4,19,12,30,974.0,102.0,1.8,14.8,964.0,1064.16,786.27
2018,4,19,12,45,968.0,103.0,1.8,14.85,953.0,1052.27,778.72
2018,4,19,13,0,962.0,104.0,1.8,14.9,942.0,1036.41,768.8
2018,4,19,13,15,958.0,104.0,1.8,14.9,925.5,1017.55,757.18
2018,4,19,13,30,954.0,104.0,1.8,14.9,909.0,994.88,743.15
2018,4,19,13,45,947.0,103.0,1.85,14.95,883.5,964.81,724.77
2018,4,19,14,0,940.0,102.0,1.9,15.0,858.0,931.35,704.05
2018,4,19,14,15,932.0,100.5,1.85,14.95,826.5,893.34,679.21
2018,4,19,14,30,924.0,99.0,1.8,14.9,795.0,852.38,652.24
2018,4,19,14,45,913.5,97.5,1.8,14.85,757.5,806.78,622.34
2018,4,19,15,0,903.0,96.0,1.8,14.8,720.0,758.88,590.46
2018,4,19,15,15,889.0,94.0,1.8,14.8,677.0,706.07,552.82
2018,4,19,15,30,875.0,92.0,1.8,14.8,634.0,651.82,512.6
2018,4,19,15,45,856.0,89.0,1.75,14.5,586.0,595.3,469.63
2018,4,19,16,0,837.0,86.0,1.7,14.2,538.0,534.94,422.4
2018,4,19,16,15,810.5,83.0,1.7,13.9,486.5,471.09,371.07
2018,4,19,16,30,784.0,80.0,1.7,13.6,435.0,408.45,318.82
2018,4,19,16,45,749.5,75.5,1.65,13.35,382.0,343.11,262.69
2018,4,19,17,0,715.0,71.0,1.6,13.1,329.0,280.68,207.64
2018,4,19,17,15,665.5,66.0,1.65,12.6,276.0,215.86,151.05
2018,4,19,17,30,616.0,61.0,1.7,12.1,223.0,157.98,101.57
2018,4,19,17,45,540.0,53.5,1.75,11.6,173.0,101.04,58.18
2018,4,19,18,0,464.0,46.0,1.8,11.1,123.0,53.63,30.36
2018,4,19,18,15,344.5,36.5,1.8,10.7,82.5,30.03,20.41
2018,4,19,18,30,225.0,27.0,1.8,10.3,42.0,22.76,8.21
2018,4,19,18,45,118.0,14.5,1.75,9.95,22.0,12.38,0.0
2018,4,19,19,0,11.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.7,9.45,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.75,7.95,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.7,8.4,6.0,5.12,0.0
2018,4,20,5,45,173.0,18.5,1.65,8.8,32.5,15.79,0.0
2018,4,20,6,0,307.0,31.0,1.6,9.2,59.0,25.81,15.56
2018,4,20,6,15,413.5,40.0,1.5,9.9,103.0,32.65,23.33
2018,4,20,6,30,520.0,49.0,1.4,10.6,147.0,74.04,40.66
2018,4,20,6,45,587.0,55.5,1.3,11.3,198.5,125.02,75.34
2018,4,20,7,0,654.0,62.0,1.2,12.0,250.0,184.18,123.15
2018,4,20,7,15,697.0,67.0,1.15,12.5,302.5,245.42,176.54
2018,4,20,7,30,740.0,72.0,1.1,13.0,355.0,309.21,232.32
2018,4,20,7,45,770.0,75.5,1.05,13.45,407.0,370.79,285.61
2018,4,20,8,0,800.0,79.0,1.0,13.9,459.0,434.53,338.76
2018,4,20,8,15,822.5,83.0,1.0,14.45,509.5,496.9,388.94
2018,4,20,8,30,845.0,87.0,1.0,15.0,560.0,559.89,437.55
2018,4,20,8,45,862.0,89.0,1.0,15.55,606.0,614.82,478.48
2018,4,20,9,0,879.0,91.0,1.0,16.1,652.0,671.35,519.02
2018,4,20,9,15,893.5,92.0,1.0,16.3,694.0,724.15,556.21
2018,4,20,9,30,908.0,93.0,1.0,16.5,736.0,775.42,589.95
2018,4,20,9,45,921.5,92.0,1.0,16.75,772.5,822.06,619.23
2018,4,20,10,0,935.0,91.0,1.0,17.0,809.0,866.49,646.61
2018,4,20,10,15,941.0,92.5,1.0,17.15,838.0,904.64,669.76
2018,4,20,10,30,947.0,94.0,1.0,17.3,867.0,939.62,690.69
2018,4,20,10,45,951.0,95.0,1.05,17.4,889.0,968.92,708.9
2018,4,20,11,0,955.0,96.0,1.1,17.5,911.0,994.61,724.88
2018,4,20,11,15,956.5,97.5,1.15,17.55,925.5,1014.71,737.53
2018,4,20,11,30,958.0,99.0,1.2,17.6,940.0,1030.9,747.85
2018,4,20,11,45,958.5,99.5,1.2,17.65,946.5,1041.11,753.62
2018,4,20,12,0,959.0,100.0,1.2,17.7,953.0,1047.27,757.04
2018,4,20,12,15,958.5,100.0,1.25,17.65,952.0,1047.88,758.39
2018,4,20,12,30,958.0,100.0,1.3,17.6,951.0,1044.42,757.37
2018,4,20,12,45,955.5,99.5,1.3,17.5,941.5,1034.46,751.63
2018,4,20,13,0,953.0,99.0,1.3,17.4,932.0,1020.53,743.56
2018,4,20,13,15,949.5,98.5,1.35,17.3,915.5,1001.75,733.38
2018,4,20,13,30,946.0,98.0,1.4,17.2,899.0,979.18,720.78
2018,4,20,13,45,939.5,97.5,1.4,17.05,874.5,950.26,703.39
2018,4,20,14,0,933.0,97.0,1.4,16.9,850.0,917.96,683.75
2018,4,20,14,15,924.5,96.0,1.45,16.7,818.5,880.27,661.2
2018,4,20,14,30,916.0,95.0,1.5,16.5,787.0,839.71,636.4
2018,4,20,14,45,905.5,93.0,1.5,16.3,749.5,793.95,607.07
2018,4,20,15,0,895.0,91.0,1.5,16.1,712.0,745.94,575.76
2018,4,20,15,15,881.5,89.0,1.5,16.1,669.5,693.9,539.06
2018,4,20,15,30,868.0,87.0,1.5,16.1,627.0,640.41,499.75
2018,4,20,15,45,849.5,84.5,1.5,15.55,580.0,582.36,456.78
2018,4,20,16,0,831.0,82.0,1.5,15.0,533.0,525.79,413.23
2018,4,20,16,15,807.0,79.0,1.5,14.65,483.0,463.6,363.42
2018,4,20,16,30,783.0,76.0,1.5,14.3,433.0,402.35,312.49
2018,4,20,16,45,751.5,72.0,1.5,13.9,381.0,338.79,258.15
2018,4,20,17,0,720.0,68.0,1.5,13.5,329.0,277.75,204.46
2018,4,20,17,15,673.5,63.0,1.5,12.95,277.0,215.24,149.78
2018,4,20,17,30,627.0,58.0,1.5,12.4,225.0,155.76,99.0
2018,4,20,17,45,557.0,51.0,1.55,11.85,175.5,99.38,56.15
2018,4,20,18,0,487.0,44.0,1.6,11.3,126.0,51.71,28.68
2018,4,20,18,15,374.0,34.5,1.6,10.9,84.5,28.27,18.96
2018,4,20,18,30,261.0,25.0,1.6,10.5,43.0,20.86,8.08
2018,4,20,18,45,138.5,14.0,1.6,10.05,22.5,11.95,0.0
2018,4,20,19,0,16.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.6,9.5,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,21,5,15,23.5,3.0,1.85,8.75,3.0,0.0,0.0
2018,4,21,5,30,47.0,6.0,1.8,9.2,6.0,5.12,0.0
2018,4,21,5,45,188.0,18.5,1.75,9.6,34.0,15.45,0.0
2018,4,21,6,0,329.0,31.0,1.7,10.0,62.0,25.73,15.8
2018,4,21,6,15,432.0,40.0,1.6,10.65,107.0,32.61,23.28
2018,4,21,6,30,535.0,49.0,1.5,11.3,152.0,74.93,40.81
2018,4,21,6,45,600.5,54.5,1.4,11.9,203.0,125.74,75.21
2018,4,21,7,0,666.0,60.0,1.3,12.5,254.0,186.43,124.32
2018,4,21,7,15,709.5,64.5,1.25,13.0,307.0,246.03,176.34
2018,4,21,7,30,753.0,69.0,1.2,13.5,360.0,310.14,232.43
2018,4,21,7,45,784.5,72.5,1.15,14.0,413.0,372.92,286.65
2018,4,21,8,0,816.0,76.0,1.1,14.5,466.0,438.02,340.83
2018,4,21,8,15,838.5,78.5,1.05,14.9,516.5,499.64,390.44
2018,4,21,8,30,861.0,81.0,1.0,15.3,567.0,559.77,436.92
2018,4,21,8,45,878.0,83.0,0.95,15.75,613.5,617.66,479.71
2018,4,21,9,0,895.0,85.0,0.9,16.2,660.0,674.83,520.21
2018,4,21,9,15,907.5,87.0,0.85,16.55,702.0,727.85,556.39
2018,4,21,9,30,920.0,89.0,0.8,16.9,744.0,779.14,588.63
2018,4,21,9,45,930.0,90.0,0.8,17.2,780.0,825.45,617.22
2018,4,21,10,0,940.0,91.0,0.8,17.5,816.0,869.28,643.75
2018,4,21,10,15,946.5,92.5,0.8,17.75,845.5,907.92,666.68
2018,4,21,10,30,953.0,94.0,0.8,18.0,875.0,943.41,687.39
2018,4,21,10,45,957.0,95.5,0.85,18.25,897.5,973.28,705.41
2018,4,21,11,0,961.0,97.0,0.9,18.5,920.0,999.53,721.18
2018,4,21,11,15,963.5,98.0,0.9,18.6,935.0,1020.09,732.83
2018,4,21,11,30,966.0,99.0,0.9,18.7,950.0,1036.74,742.17
2018,4,21,11,45,966.5,100.5,0.95,18.8,957.5,1047.97,749.37
2018,4,21,12,0,967.0,102.0,1.0,18.9,965.0,1055.13,754.25
2018,4,21,12,15,966.0,102.0,1.0,18.9,963.5,1055.21,754.16
2018,4,21,12,30,965.0,102.0,1.0,18.9,962.0,1051.19,751.77
2018,4,21,12,45,962.0,103.0,1.05,18.95,953.0,1042.19,747.37
2018,4,21,13,0,959.0,104.0,1.1,19.0,944.0,1029.2,740.61
2018,4,21,13,15,955.5,103.5,1.15,18.9,927.5,1010.3,730.63
2018,4,21,13,30,952.0,103.0,1.2,18.8,911.0,987.6,718.29
2018,4,21,13,45,946.5,102.0,1.2,18.75,887.0,958.91,701.09
2018,4,21,14,0,941.0,101.0,1.2,18.7,863.0,926.76,681.66
2018,4,21,14,15,932.5,100.0,1.25,18.55,831.5,888.83,659.33
2018,4,21,14,30,924.0,99.0,1.3,18.4,800.0,847.99,634.77
2018,4,21,14,45,913.0,97.5,1.3,18.25,762.0,802.07,605.73
2018,4,21,15,0,902.0,96.0,1.3,18.1,724.0,753.9,574.76
2018,4,21,15,15,888.5,93.5,1.3,18.1,681.0,701.07,537.88
2018,4,21,15,30,875.0,91.0,1.3,18.1,638.0,646.76,498.62
2018,4,21,15,45,856.5,89.0,1.35,17.55,591.0,591.52,458.61
2018,4,21,16,0,838.0,87.0,1.4,17.0,544.0,532.54,414.17
2018,4,21,16,15,812.5,85.0,1.4,16.6,493.5,470.26,364.93
2018,4,21,16,30,787.0,83.0,1.4,16.2,443.0,409.03,314.64
2018,4,21,16,45,752.0,78.5,1.45,15.8,389.5,343.53,259.57
2018,4,21,17,0,717.0,74.0,1.5,15.4,336.0,279.38,204.13
2018,4,21,17,15,667.0,69.5,1.5,14.8,283.5,216.5,149.83
2018,4,21,17,30,617.0,65.0,1.5,14.2,231.0,159.1,101.48
2018,4,21,17,45,539.0,57.5,1.5,13.55,180.0,102.19,59.03
2018,4,21,18,0,461.0,50.0,1.5,12.9,129.0,55.09,32.3
2018,4,21,18,15,339.0,40.0,1.55,12.4,87.5,32.94,22.94
2018,4,21,18,30,217.0,30.0,1.6,11.9,46.0,23.35,10.55
2018,4,21,18,45,113.0,16.0,1.6,11.4,24.0,13.66,0.0
2018,4,21,19,0,9.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,1.6,10.7,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,22,5,15,9.5,3.5,1.5,8.95,3.5,0.0,0.0
2018,4,22,5,30,19.0,7.0,1.5,9.3,7.0,5.97,0.0
2018,4,22,5,45,76.0,21.0,1.5,9.65,27.5,16.46,0.0
2018,4,22,6,0,133.0,35.0,1.5,10.0,48.0,27.24,17.36
2018,4,22,6,15,223.5,48.5,1.45,10.5,86.0,36.82,27.08
2018,4,22,6,30,314.0,62.0,1.4,11.0,124.0,69.81,43.89
2018,4,22,6,45,435.0,72.0,1.35,11.45,185.0,117.31,75.61
2018,4,22,7,0,556.0,82.0,1.3,11.9,246.0,182.88,126.31
2018,4,22,7,15,620.5,86.0,1.25,12.5,302.0,241.11,175.63
2018,4,22,7,30,685.0,90.0,1.2,13.1,358.0,306.52,231.42
2018,4,22,7,45,713.0,96.0,1.15,13.65,408.5,366.84,283.16
2018,4,22,8,0,741.0,102.0,1.1,14.2,459.0,429.23,334.79
2018,4,22,8,15,700.5,121.0,1.05,14.8,487.0,472.14,369.78
2018,4,22,8,30,660.0,140.0,1.0,15.4,515.0,509.04,398.32
2018,4,22,8,45,645.5,158.5,0.95,15.95,549.5,555.08,432.08
2018,4,22,9,0,631.0,177.0,0.9,16.5,584.0,597.9,461.93
2018,4,22,9,15,620.0,196.0,0.9,16.95,617.0,640.33,491.0
2018,4,22,9,30,609.0,215.0,0.9,17.4,650.0,679.74,517.05
2018,4,22,9,45,492.5,272.0,0.85,17.85,635.0,665.65,502.9
2018,4,22,10,0,376.0,329.0,0.8,18.3,620.0,633.07,476.28
2018,4,22,10,15,366.5,346.5,0.8,18.55,639.0,656.84,491.84
2018,4,22,10,30,357.0,364.0,0.8,18.8,658.0,678.62,505.2
2018,4,22,10,45,290.5,395.0,0.8,19.1,638.0,660.14,489.56
2018,4,22,11,0,224.0,426.0,0.8,19.4,618.0,621.32,460.59
2018,4,22,11,15,316.5,404.0,0.8,19.45,680.5,708.53,522.22
2018,4,22,11,30,409.0,382.0,0.8,19.5,743.0,794.74,580.15
2018,4,22,11,45,484.5,357.5,0.85,19.6,788.5,849.89,617.25
2018,4,22,12,0,560.0,333.0,0.9,19.7,834.0,903.06,653.01
2018,4,22,12,15,548.0,339.5,0.9,19.7,829.5,898.33,648.89
2018,4,22,12,30,536.0,346.0,0.9,19.7,825.0,890.78,643.83
2018,4,22,12,45,522.5,338.0,0.95,19.75,801.0,865.28,628.31
2018,4,22,13,0,509.0,330.0,1.0,19.8,777.0,837.4,611.33
2018,4,22,13,15,571.0,302.0,1.0,19.8,795.0,858.72,627.45
2018,4,22,13,30,633.0,274.0,1.0,19.8,813.0,878.18,641.58
2018,4,22,13,45,693.5,235.5,1.05,19.75,811.0,879.5,645.1
2018,4,22,14,0,754.0,197.0,1.1,19.7,809.0,873.42,643.73
2018,4,22,14,15,805.5,164.5,1.1,19.6,796.5,853.09,631.57
2018,4,22,14,30,857.0,132.0,1.1,19.5,784.0,832.82,619.64
2018,4,22,14,45,830.5,131.0,1.1,19.4,738.0,777.22,583.88
2018,4,22,15,0,804.0,130.0,1.1,19.3,692.0,720.84,545.9
2018,4,22,15,15,811.0,119.0,1.1,19.3,656.5,676.84,515.58
2018,4,22,15,30,818.0,108.0,1.1,19.3,621.0,629.69,481.9
2018,4,22,15,45,800.5,103.0,1.1,19.45,574.0,571.44,438.65
2018,4,22,16,0,783.0,98.0,1.1,19.6,527.0,512.91,393.87
2018,4,22,16,15,701.5,107.0,1.15,19.1,464.5,437.68,336.39
2018,4,22,16,30,620.0,116.0,1.2,18.6,402.0,369.7,282.92
2018,4,22,16,45,512.0,117.5,1.2,18.15,335.0,289.42,219.17
2018,4,22,17,0,404.0,119.0,1.2,17.7,268.0,225.39,168.01
2018,4,22,17,15,423.5,97.5,1.3,17.0,232.5,182.54,130.13
2018,4,22,17,30,443.0,76.0,1.4,16.3,197.0,137.19,90.2
2018,4,22,17,45,393.0,64.0,1.45,15.6,154.5,90.68,55.03
2018,4,22,18,0,343.0,52.0,1.5,14.9,112.0,50.46,30.71
2018,4,22,18,15,252.5,41.0,1.55,14.45,77.0,31.53,21.58
2018,4,22,18,30,162.0,30.0,1.6,14.0,42.0,23.22,11.07
2018,4,22,18,45,84.5,16.0,1.65,13.55,22.0,13.66,0.0
2018,4,22,19,0,7.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,5,15,16.5,4.0,0.85,11.95,4.0,0.0,0.0
2018,4,23,5,30,33.0,8.0,0.8,12.2,8.0,6.83,0.0
2018,4,23,5,45,128.0,23.0,0.75,12.45,34.5,17.88,0.0
2018,4,23,6,0,223.0,38.0,0.7,12.7,61.0,29.3,19.14
2018,4,23,6,15,335.0,50.0,0.6,13.2,106.5,38.39,28.25
2018,4,23,6,30,447.0,62.0,0.5,13.7,152.0,80.48,48.05
2018,4,23,6,45,515.5,70.0,0.45,14.2,202.5,128.21,80.18
2018,4,23,7,0,584.0,78.0,0.4,14.7,253.0,184.48,124.4
2018,4,23,7,15,631.0,84.5,0.35,15.2,306.0,242.11,172.83
2018,4,23,7,30,678.0,91.0,0.3,15.7,359.0,304.82,225.43
2018,4,23,7,45,712.0,96.0,0.3,16.2,411.0,365.95,276.23
2018,4,23,8,0,746.0,101.0,0.3,16.7,463.0,429.84,327.47
2018,4,23,8,15,771.0,104.5,0.25,17.05,513.0,490.54,374.3
2018,4,23,8,30,796.0,108.0,0.2,17.4,563.0,551.56,419.42
2018,4,23,8,45,815.5,111.0,0.2,17.75,609.5,609.41,461.0
2018,4,23,9,0,835.0,114.0,0.2,18.1,656.0,666.97,500.87
2018,4,23,9,15,852.0,115.5,0.2,18.4,698.5,720.66,536.87
2018,4,23,9,30,869.0,117.0,0.2,18.7,741.0,773.14,570.92
2018,4,23,9,45,883.0,117.5,0.15,19.05,778.0,813.69,593.98
2018,4,23,10,0,897.0,118.0,0.1,19.4,815.0,858.46,619.53
2018,4,23,10,15,904.0,119.5,0.1,19.6,844.0,895.94,641.03
2018,4,23,10,30,911.0,121.0,0.1,19.8,873.0,930.43,660.55
2018,4,23,10,45,915.0,122.5,0.15,19.95,894.5,959.03,677.25
2018,4,23,11,0,919.0,124.0,0.2,20.1,916.0,984.16,692.02
2018,4,23,11,15,922.0,124.5,0.2,20.15,930.5,1003.78,702.84
2018,4,23,11,30,925.0,125.0,0.2,20.2,945.0,1019.67,711.54
2018,4,23,11,45,926.5,125.0,0.25,20.25,951.5,1029.83,718.02
2018,4,23,12,0,928.0,125.0,0.3,20.3,958.0,1036.1,722.45
2018,4,23,12,15,928.0,124.5,0.3,20.3,956.5,1036.52,722.56
2018,4,23,12,30,928.0,124.0,0.3,20.3,955.0,1033.01,720.54
2018,4,23,12,45,928.0,122.0,0.35,20.3,946.5,1024.12,716.64
2018,4,23,13,0,928.0,120.0,0.4,20.3,938.0,1011.33,710.57
2018,4,23,13,15,924.5,119.0,0.45,20.25,921.0,992.39,701.01
2018,4,23,13,30,921.0,118.0,0.5,20.2,904.0,969.78,689.25
2018,4,23,13,45,914.0,117.0,0.5,20.15,879.0,940.49,672.24
2018,4,23,14,0,907.0,116.0,0.5,20.1,854.0,907.94,653.18
2018,4,23,14,15,898.5,114.5,0.55,19.9,823.0,870.59,632.29
2018,4,23,14,30,890.0,113.0,0.6,19.7,792.0,830.46,609.27
2018,4,23,14,45,879.0,111.0,0.6,19.55,755.0,785.38,581.62
2018,4,23,15,0,868.0,109.0,0.6,19.4,718.0,738.17,551.69
2018,4,23,15,15,853.5,106.5,0.6,19.4,675.0,690.84,519.22
2018,4,23,15,30,839.0,104.0,0.6,19.4,632.0,636.79,481.22
2018,4,23,15,45,819.0,101.5,0.65,19.15,585.0,578.62,440.03
2018,4,23,16,0,799.0,99.0,0.7,18.9,538.0,520.33,397.04
2018,4,23,16,15,772.5,94.5,0.7,18.65,487.0,457.35,348.46
2018,4,23,16,30,746.0,90.0,0.7,18.4,436.0,395.68,299.06
2018,4,23,16,45,710.5,86.0,0.75,18.15,384.0,331.7,246.53
2018,4,23,17,0,675.0,82.0,0.8,17.9,332.0,271.81,195.8
2018,4,23,17,15,626.5,75.5,0.8,17.15,280.0,210.18,143.95
2018,4,23,17,30,578.0,69.0,0.8,16.4,228.0,153.97,97.74
2018,4,23,17,45,506.5,61.0,0.85,15.7,179.0,100.04,58.28
2018,4,23,18,0,435.0,53.0,0.9,15.0,130.0,55.12,33.35
2018,4,23,18,15,320.5,41.5,1.0,14.5,88.0,34.01,23.79
2018,4,23,18,30,206.0,30.0,1.1,14.0,46.0,23.3,11.74
2018,4,23,18,45,109.5,16.0,1.15,13.45,24.0,13.66,0.0
2018,4,23,19,0,13.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,1.2,12.75,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,24,5,15,6.0,3.5,0.75,11.0,3.5,0.0,0.0
2018,4,24,5,30,12.0,7.0,0.7,11.1,7.0,5.97,0.0
2018,4,24,5,45,34.0,22.0,0.7,11.25,25.0,17.52,0.99
2018,4,24,6,0,56.0,37.0,0.7,11.4,43.0,29.09,19.28
2018,4,24,6,15,86.5,56.0,0.65,11.7,71.0,43.23,32.76
2018,4,24,6,30,117.0,75.0,0.6,12.0,99.0,67.08,48.04
2018,4,24,6,45,187.0,93.0,0.5,12.3,144.0,101.09,72.64
2018,4,24,7,0,257.0,111.0,0.4,12.6,189.0,144.23,106.01
2018,4,24,7,15,371.5,115.0,0.4,13.15,251.0,199.08,148.5
2018,4,24,7,30,486.0,119.0,0.4,13.7,313.0,265.04,201.03
2018,4,24,7,45,416.0,153.0,0.4,14.25,334.5,301.21,233.35
2018,4,24,8,0,346.0,187.0,0.4,14.8,356.0,322.4,252.06
2018,4,24,8,15,371.0,204.0,0.4,15.15,402.0,372.23,291.08
2018,4,24,8,30,396.0,221.0,0.4,15.5,448.0,424.16,330.36
2018,4,24,8,45,440.0,225.5,0.45,15.85,497.0,487.03,377.1
2018,4,24,9,0,484.0,230.0,0.5,16.2,546.0,544.92,419.16
2018,4,24,9,15,473.0,251.0,0.55,16.35,575.5,582.53,445.48
2018,4,24,9,30,462.0,272.0,0.6,16.5,605.0,617.75,469.74
2018,4,24,9,45,486.5,279.0,0.6,16.65,645.0,665.22,502.16
2018,4,24,10,0,511.0,286.0,0.6,16.8,685.0,712.74,533.81
