Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,517.0,296.0,0.65,16.85,712.0,747.13,556.67
2018,4,24,10,30,523.0,306.0,0.7,16.9,739.0,779.79,578.31
2018,4,24,10,45,572.0,295.0,0.7,17.0,780.0,829.29,611.08
2018,4,24,11,0,621.0,284.0,0.7,17.1,821.0,880.69,644.25
2018,4,24,11,15,683.0,258.0,0.7,17.15,857.5,928.06,674.99
2018,4,24,11,30,745.0,232.0,0.7,17.2,894.0,972.9,703.19
2018,4,24,11,45,823.5,187.5,0.7,17.2,924.5,1003.09,721.13
2018,4,24,12,0,902.0,143.0,0.7,17.2,955.0,1026.1,734.79
2018,4,24,12,15,899.0,144.0,0.7,17.2,952.5,1024.96,733.69
2018,4,24,12,30,896.0,145.0,0.7,17.2,950.0,1020.03,730.75
2018,4,24,12,45,865.5,160.5,0.75,17.2,932.0,1013.06,727.85
2018,4,24,13,0,835.0,176.0,0.8,17.2,914.0,988.72,714.16
2018,4,24,13,15,806.0,188.5,0.8,17.1,890.0,959.62,696.85
2018,4,24,13,30,777.0,201.0,0.8,17.0,866.0,936.47,683.35
2018,4,24,13,45,816.0,173.5,0.8,16.9,855.0,917.08,672.16
2018,4,24,14,0,855.0,146.0,0.8,16.8,844.0,900.2,662.57
2018,4,24,14,15,780.5,172.0,0.8,16.55,791.0,835.17,621.62
2018,4,24,14,30,706.0,198.0,0.8,16.3,738.0,777.26,583.49
2018,4,24,14,45,708.5,185.0,0.8,16.1,705.0,736.91,557.55
2018,4,24,15,0,711.0,172.0,0.8,15.9,672.0,693.92,528.87
2018,4,24,15,15,744.0,148.0,0.8,15.9,643.5,658.13,504.52
2018,4,24,15,30,777.0,124.0,0.8,15.9,615.0,615.87,474.55
2018,4,24,15,45,682.5,140.5,0.8,15.15,548.5,537.18,417.1
2018,4,24,16,0,588.0,157.0,0.8,14.4,482.0,464.16,362.55
2018,4,24,16,15,538.5,150.5,0.75,13.9,427.0,394.9,308.91
2018,4,24,16,30,489.0,144.0,0.7,13.4,372.0,334.9,260.93
2018,4,24,16,45,402.0,139.5,0.7,12.95,312.5,268.59,207.75
2018,4,24,17,0,315.0,135.0,0.7,12.5,253.0,208.07,159.03
2018,4,24,17,15,323.5,112.0,0.7,12.05,217.0,170.83,126.2
2018,4,24,17,30,332.0,89.0,0.7,11.6,181.0,128.77,89.46
2018,4,24,17,45,289.0,73.0,0.7,11.15,141.0,86.71,57.07
2018,4,24,18,0,246.0,57.0,0.7,10.7,101.0,50.28,33.4
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,32.74,23.21
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,22.35,11.76
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,14.08,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,8.54,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,20.21,4.67
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,32.43,22.59
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,42.75,32.73
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,82.97,49.99
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,132.1,83.37
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,189.69,129.21
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,248.01,178.82
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,311.24,232.45
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,370.88,282.41
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,432.02,331.49
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,496.07,381.53
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,561.22,430.45
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,619.08,472.25
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,676.47,512.2
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,729.39,548.73
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,774.56,579.05
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,819.14,607.05
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,861.34,633.15
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,899.29,656.67
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,934.24,678.2
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,963.77,695.17
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,989.85,709.98
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,1008.55,721.8
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,1023.47,731.48
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,1033.57,737.06
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,1039.77,740.42
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,1040.59,740.8
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,1037.45,738.95
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,1027.94,733.37
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,1014.52,725.57
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,994.48,715.3
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,970.79,702.76
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,942.19,685.9
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,910.24,666.88
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,873.03,644.57
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,832.99,620.19
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,787.57,592.01
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,739.99,561.41
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,692.9,528.45
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,639.25,489.97
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,580.15,447.69
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,520.92,403.49
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,458.45,354.35
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,397.26,304.38
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,332.56,250.14
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,271.95,197.88
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,210.44,145.41
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,154.4,98.9
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,99.83,58.85
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,54.52,34.02
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,35.17,25.32
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,24.84,14.08
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,15.36,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,5.12,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,15.29,3.57
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,25.39,16.62
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,39.3,29.78
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,62.51,44.94
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,82.7,63.2
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,97.69,77.99
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,116.21,93.56
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,135.05,109.16
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,176.27,142.33
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,228.52,184.37
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,335.32,269.29
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,467.21,371.71
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,550.5,434.57
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,636.63,498.29
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,700.25,543.84
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,761.86,586.9
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,807.47,615.75
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,851.01,642.93
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,888.68,666.08
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,923.39,687.1
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,952.18,704.9
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,977.56,720.55
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,997.52,732.37
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,1013.76,741.93
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,1024.28,748.81
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,1030.91,753.4
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,1031.68,753.76
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,1028.51,751.84
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,1019.0,747.11
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,1005.62,740.04
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,987.04,728.82
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,964.76,715.31
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,936.62,698.91
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,905.13,680.17
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,868.37,657.27
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,828.74,632.23
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,783.82,603.11
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,736.75,571.52
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,685.14,534.33
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,635.53,497.45
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,577.78,454.21
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,519.74,409.18
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,457.78,359.31
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,396.82,308.41
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,333.96,254.49
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,272.06,200.17
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,210.52,146.51
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,154.12,98.87
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,99.49,58.33
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,53.48,33.38
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,35.17,25.52
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,25.66,15.18
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,16.22,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,4.27,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,11.1,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,20.66,8.15
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,33.06,23.36
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,39.58,29.97
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,79.42,46.44
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,110.08,74.74
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,117.68,88.97
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,117.01,91.66
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,104.58,83.38
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,210.86,168.06
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,341.53,270.9
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,340.82,271.35
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,325.31,259.38
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,417.22,331.26
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,523.91,411.43
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,506.74,396.04
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,489.86,381.3
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,445.81,347.27
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,407.17,316.76
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,345.0,269.41
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,293.16,229.03
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,323.49,252.41
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,354.22,275.31
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,320.23,248.97
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,285.82,222.56
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,318.28,247.71
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,350.82,272.22
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,391.46,302.85
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,431.82,332.85
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,515.71,395.07
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,580.82,442.36
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,588.62,448.26
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,594.7,453.55
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,566.03,433.22
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,537.19,412.96
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,571.53,440.69
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,585.98,453.31
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,571.96,444.2
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,554.64,432.7
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,529.66,414.61
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,492.73,387.42
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,472.38,373.12
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,444.47,351.65
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,392.53,310.05
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,340.31,266.95
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,295.58,227.76
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,251.44,187.5
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,199.84,142.17
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,150.77,100.27
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,97.94,60.77
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,55.75,36.95
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,37.9,27.96
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,28.52,17.81
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,17.92,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,4.27,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.41,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,9.87,1.43
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,16.48,8.9
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,26.42,18.24
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,36.39,26.14
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,43.45,32.41
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,50.53,38.54
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,45.94,34.45
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,41.37,30.37
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,40.97,29.89
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,40.58,29.41
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,75.14,58.72
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,110.23,87.9
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,102.25,80.86
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,94.14,73.86
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,117.34,92.89
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,140.91,111.94
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,145.51,115.36
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,150.13,118.86
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,225.52,179.59
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,296.53,235.07
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,366.24,289.39
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,423.9,333.56
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,298.89,236.3
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,152.52,119.29
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,208.65,164.71
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,278.68,219.48
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,294.9,231.79
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,310.9,244.17
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,269.15,211.62
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,217.1,170.87
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,266.43,210.02
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,305.02,240.01
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,304.44,239.88
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,303.47,239.68
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,327.97,259.54
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,351.12,278.11
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,348.28,276.68
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,344.09,274.3
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,381.9,305.16
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,402.4,321.77
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,415.66,333.19
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,415.86,333.09
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,388.26,309.44
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,357.42,281.63
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,275.97,215.28
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,209.34,161.62
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,168.2,125.69
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,129.5,92.3
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,89.48,61.16
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,55.43,39.21
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,38.14,28.33
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,25.74,15.84
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,14.59,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,3.41,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,11.95,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,22.01,10.99
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,32.83,23.43
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,43.75,33.91
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,78.79,51.65
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,116.84,80.73
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,154.67,113.37
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,172.82,133.86
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,178.48,142.54
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,145.89,117.29
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,104.97,83.73
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,100.25,79.51
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,95.71,75.44
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,165.49,132.86
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,235.1,188.43
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,278.59,222.35
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,323.97,257.3
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,307.35,243.27
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,289.01,228.16
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,295.49,233.06
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,302.05,237.91
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,384.21,301.13
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,468.48,363.83
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,431.61,335.4
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,393.83,306.87
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,593.97,462.02
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,785.44,600.63
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,788.75,600.13
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,793.79,602.86
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,748.24,570.25
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,701.32,536.74
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,744.4,570.57
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,785.85,601.85
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,826.71,632.56
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,852.51,650.9
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,768.34,592.46
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,682.34,530.69
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,717.68,560.2
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,728.41,570.3
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,677.44,532.38
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,625.02,492.91
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,569.25,450.49
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,514.29,407.01
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,453.73,357.26
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,393.8,306.29
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,331.16,251.81
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,270.91,198.21
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,207.95,142.92
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,151.55,95.15
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,96.52,54.74
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,49.46,30.68
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,33.78,24.38
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,27.43,17.38
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,17.23,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,6.83,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,11.1,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,22.96,12.37
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,35.33,25.77
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,48.96,38.7
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,71.15,52.63
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,81.89,63.0
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,84.99,67.85
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,104.23,83.98
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,124.28,100.57
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,181.79,147.44
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,249.5,202.19
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,309.27,249.85
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,384.0,308.68
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,417.78,334.04
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,450.64,358.21
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,532.72,421.35
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,635.32,497.44
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,708.19,549.93
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,781.86,602.1
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,850.26,649.17
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,916.78,692.1
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,945.35,709.2
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,970.46,724.42
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,990.12,736.97
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,1006.06,747.24
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,1014.88,752.23
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,1019.84,754.91
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,1019.49,755.23
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,1015.28,753.21
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,1005.8,747.88
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,992.55,740.2
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,972.82,728.73
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,949.57,714.95
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,920.7,697.2
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,888.68,677.22
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,852.0,654.07
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,812.64,628.79
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,768.02,599.03
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,726.78,569.77
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,675.53,531.93
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,623.06,492.22
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,565.71,448.87
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,508.21,403.7
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,447.27,353.59
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,386.35,301.93
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,324.65,248.5
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,265.92,196.54
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,206.41,144.59
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,152.15,99.04
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,99.54,60.53
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,55.61,37.38
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,37.65,27.86
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,29.33,19.18
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,17.5,0.0
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,5.97,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,15.36,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,24.48,14.09
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,37.05,27.35
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,43.08,33.38
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,84.4,49.85
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,134.45,84.04
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,191.5,130.44
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,249.22,181.08
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,310.96,235.6
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,373.51,290.18
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,436.31,343.42
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,495.77,392.25
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,555.76,439.61
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,612.19,482.92
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,667.91,524.23
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,715.69,558.34
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,765.74,592.65
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,810.82,621.73
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,853.58,648.82
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,889.64,671.05
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,922.58,691.04
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,950.45,706.95
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,974.8,720.47
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,994.55,732.04
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,1010.58,741.3
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,1020.4,746.56
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,1026.34,749.52
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,1026.43,750.18
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,1022.58,748.5
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,1014.32,743.33
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,1002.14,735.81
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,982.88,724.73
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,959.92,711.3
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,931.13,693.46
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,899.0,673.37
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,861.56,650.44
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,821.25,625.24
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,776.91,596.39
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,730.33,564.76
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,678.81,527.41
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,625.83,487.95
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,571.72,447.71
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,514.38,403.34
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,452.83,353.47
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,392.29,302.65
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,329.64,248.77
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,267.69,194.43
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,206.82,141.62
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,151.02,95.09
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,97.49,56.56
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,52.48,34.35
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,37.84,27.94
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,28.71,18.74
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,17.93,0.0
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,7.68,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,7.68,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,15.36,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,24.4,14.32
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,33.56,24.12
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,38.97,29.48
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,81.49,45.69
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,133.39,80.76
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,191.43,127.32
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,249.5,177.23
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,312.93,231.69
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,373.0,282.65
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,434.67,333.14
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,492.99,379.05
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,551.41,423.05
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,607.15,463.85
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,661.88,502.43
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,708.4,534.3
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,756.83,566.42
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,800.17,593.76
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,840.93,619.21
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,877.19,640.69
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,910.4,660.06
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,936.77,676.07
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,959.67,690.02
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,978.52,700.67
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,993.7,709.15
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,1003.25,715.44
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,1009.01,719.6
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,1010.53,720.3
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,1008.21,718.8
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,1000.04,715.01
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,987.89,708.9
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,968.9,697.78
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,946.31,684.51
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,918.01,668.63
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,886.48,650.56
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,849.29,627.94
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,809.36,603.32
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,765.16,576.25
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,718.89,546.09
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,668.08,510.26
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,618.92,474.48
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,562.74,433.41
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,506.11,390.43
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,445.64,342.59
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,385.81,293.43
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,325.09,242.03
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,266.44,191.11
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,204.65,138.07
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,149.19,92.19
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,95.03,53.42
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,48.13,30.57
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,34.44,24.88
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,28.09,18.29
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,17.91,0.25
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,7.68,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,4.69,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,9.06,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,22.75,13.25
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,36.04,26.37
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,48.76,38.29
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,74.1,52.85
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,110.28,79.65
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,152.72,113.34
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,197.19,149.08
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,253.14,194.8
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,328.55,254.25
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,416.2,323.09
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,482.29,375.24
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,552.0,428.71
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,587.37,454.64
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,614.02,473.19
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,682.05,522.36
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,756.08,573.81
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,798.88,600.82
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,846.46,630.38
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,882.97,652.39
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,916.46,672.39
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,944.5,688.77
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,969.1,702.98
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,988.3,714.08
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,1003.75,722.95
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,1013.5,729.53
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,1019.37,733.88
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,1016.58,732.03
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,1009.92,728.01
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,992.78,717.58
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,959.36,697.04
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,923.66,675.22
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,876.56,643.85
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,853.12,630.88
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,826.32,615.09
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,800.37,599.47
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,769.7,580.32
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,737.67,559.72
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,698.51,533.6
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,657.97,505.08
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,613.69,472.91
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,500.98,389.23
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,399.68,312.7
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,337.75,265.07
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,287.88,225.59
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,268.45,206.6
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,231.7,171.11
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,196.09,136.59
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,149.96,94.35
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,96.6,56.59
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,52.41,35.21
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,38.93,28.92
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,29.48,19.61
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,18.31,2.25
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,7.68,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,9.39,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,17.16,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,26.01,16.18
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,36.59,26.88
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,45.05,34.94
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,84.3,51.77
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,132.91,82.92
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,194.17,129.87
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,251.6,179.44
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,311.8,231.37
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,368.79,279.99
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,425.77,326.7
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,477.8,368.02
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,527.39,405.7
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,562.79,431.58
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,589.81,450.29
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,629.08,477.18
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,661.43,498.38
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,704.2,527.1
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,745.34,554.02
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,777.32,573.83
