Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,806.71,591.71
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,837.78,610.83
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,866.8,628.35
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,886.63,639.03
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,903.76,647.99
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,913.35,653.11
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,920.01,656.54
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,925.0,660.92
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,928.42,664.35
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,923.33,661.32
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,914.92,656.37
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,879.22,634.52
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,841.75,611.54
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,835.95,610.86
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,824.59,605.99
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,799.55,591.81
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,769.75,574.2
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,740.17,555.86
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,702.82,531.56
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,662.11,503.16
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,617.23,470.84
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,565.0,433.22
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,511.45,392.95
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,451.26,345.63
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,391.55,296.76
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,329.53,244.33
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,269.73,192.55
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,205.44,138.0
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,148.62,91.63
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,92.58,52.11
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,45.49,29.26
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,34.64,25.01
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,29.69,19.8
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,18.35,3.72
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,9.39,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,3.84,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,7.6,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,12.25,4.74
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,16.47,9.05
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,26.82,18.64
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,37.21,26.78
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,82.26,61.05
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,142.01,107.2
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,198.35,150.02
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,269.03,206.06
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,301.99,236.4
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,321.5,254.45
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,365.15,289.26
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,408.7,322.64
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,358.25,283.02
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,275.71,217.42
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,335.47,263.66
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,408.4,317.6
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,392.47,304.2
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,362.35,280.99
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,491.9,378.63
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,628.03,475.61
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,680.09,510.58
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,732.79,546.33
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,755.59,561.66
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,776.9,576.33
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,691.29,515.85
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,587.22,441.79
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,563.56,425.35
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,523.23,396.31
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,492.8,374.74
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,462.18,352.7
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,559.96,427.29
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,651.01,493.91
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,633.11,480.47
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,614.2,467.38
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,559.03,427.57
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,494.97,381.12
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,565.04,436.88
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,619.42,478.43
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,602.92,466.57
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,574.18,445.79
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,477.82,373.24
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,398.51,312.63
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,371.35,290.65
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,335.46,259.57
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,296.4,224.56
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,248.12,180.57
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,199.43,136.66
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,149.47,93.37
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,96.32,55.92
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,51.58,35.03
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,38.85,28.96
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,31.36,21.49
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,19.48,5.63
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,10.24,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,9.39,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,17.15,0.0
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,26.65,17.18
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,34.78,25.49
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,42.08,32.49
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,81.81,48.83
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,125.8,83.77
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,162.54,118.2
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,210.18,157.89
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,263.38,202.58
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,322.01,250.85
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,393.27,308.56
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,470.29,369.59
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,555.28,435.4
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,610.34,477.02
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,664.45,516.7
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,714.93,553.07
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,763.57,586.64
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,807.82,614.77
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,849.5,640.75
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,884.91,662.58
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,917.14,682.18
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,934.68,692.82
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,946.37,699.89
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,964.55,711.74
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,979.14,721.24
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,1000.93,735.67
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,1018.59,747.4
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,969.68,715.62
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,912.42,676.26
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,853.83,635.56
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,794.45,593.65
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,737.56,554.55
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,692.64,522.97
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,632.49,480.44
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,561.51,429.67
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,511.16,393.75
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,462.35,358.21
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,478.12,372.03
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,498.15,388.06
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,422.26,330.8
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,360.58,283.89
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,341.89,270.67
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,320.95,254.88
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,261.06,207.81
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,203.36,162.21
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,174.31,138.68
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,145.71,114.97
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,137.6,104.4
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,116.89,82.72
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,87.02,59.94
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,58.53,46.93
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,43.28,32.91
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,30.33,20.65
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,19.61,6.71
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,9.39,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,10.24,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,18.71,1.4
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,28.89,19.14
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,37.48,27.78
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,42.36,32.57
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,84.22,47.89
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,135.35,81.98
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,192.57,127.98
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,252.77,179.92
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,313.72,232.8
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,373.3,284.0
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,434.46,334.83
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,493.51,382.25
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,552.62,427.74
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,605.58,467.38
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,659.14,505.98
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,703.31,536.82
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,749.84,568.21
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,785.04,590.75
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,815.29,609.2
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,858.87,636.59
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,911.34,669.23
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,938.52,685.01
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,962.18,698.81
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,980.78,710.45
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,995.64,719.86
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,1004.82,725.06
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,1010.12,728.0
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,1010.08,727.89
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,1006.13,725.51
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,996.88,718.91
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,983.78,710.06
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,964.58,699.4
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,941.72,686.43
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,913.97,669.6
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,882.86,650.55
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,846.33,628.08
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,806.86,603.45
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,763.66,576.57
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,718.06,546.48
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,667.73,510.53
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,615.85,472.41
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,560.08,431.62
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,503.62,388.54
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,444.65,341.37
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,385.55,292.26
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,324.45,240.05
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,265.43,188.49
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,205.34,136.65
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,149.28,90.51
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,92.61,50.57
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,45.56,35.05
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,35.16,25.53
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,29.63,19.96
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,19.87,7.63
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,10.24,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,10.24,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,20.14,3.91
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,27.13,17.61
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,34.13,24.64
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,38.39,28.81
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,80.7,43.74
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,134.71,79.98
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,191.07,125.31
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,248.05,174.91
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,308.06,227.53
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,367.28,278.84
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,427.8,329.5
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,485.16,376.0
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,542.26,420.42
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,595.66,460.71
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,647.97,498.78
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,687.96,525.92
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,728.47,552.25
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,728.56,547.61
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,706.84,528.21
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,780.28,579.51
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,853.16,628.14
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,899.82,656.13
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,941.88,681.11
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,960.17,692.31
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,974.8,701.62
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,984.79,707.31
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,990.96,710.77
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,990.44,711.47
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,986.08,709.94
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,977.0,705.56
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,964.17,698.92
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,945.26,688.11
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,922.77,675.08
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,853.63,632.09
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,782.49,584.74
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,716.0,538.91
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,656.39,496.79
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,673.19,512.63
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,673.53,515.51
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,629.7,483.94
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,582.9,449.7
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,540.71,418.16
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,493.5,381.27
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,437.49,336.06
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,381.11,288.87
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,305.15,227.25
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,243.14,177.16
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,188.71,131.36
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,136.2,88.72
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,93.79,56.06
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,45.4,34.93
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,35.83,26.15
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,30.38,20.69
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,20.68,8.88
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,11.1,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,11.52,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,20.98,6.0
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,28.38,18.91
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,35.74,26.28
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,44.08,34.15
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,83.24,50.5
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,131.93,83.66
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,186.97,127.86
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,244.69,175.68
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,314.12,234.48
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,373.44,286.58
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,434.08,338.4
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,492.87,387.14
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,550.21,433.1
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,604.48,475.19
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,657.55,515.0
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,706.38,550.64
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,753.29,583.95
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,794.75,610.99
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,833.27,635.6
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,832.65,631.94
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,802.55,606.11
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,829.56,623.49
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,853.69,638.11
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,905.05,673.36
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,954.1,705.36
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,985.52,724.33
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,1010.02,739.0
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,995.53,729.09
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,991.3,726.39
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,983.37,722.06
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,984.74,723.88
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,947.51,700.1
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,920.77,683.55
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,881.33,658.99
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,834.55,627.84
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,805.6,610.38
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,772.58,589.44
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,734.36,564.18
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,690.64,534.3
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,602.11,468.18
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,516.15,403.17
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,483.75,379.46
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,449.54,352.53
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,408.68,318.6
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,362.14,278.4
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,308.11,231.15
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,253.19,182.06
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,200.68,135.67
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,149.83,92.94
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,96.99,56.28
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,52.12,41.06
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,41.59,31.35
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,34.61,24.47
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,22.15,10.56
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,12.8,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,12.38,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,21.02,7.31
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,30.45,20.82
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,38.19,28.51
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,43.09,33.31
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,85.13,48.44
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,136.26,82.46
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,192.93,128.38
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,252.0,180.55
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,309.91,232.22
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,351.85,272.18
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,385.29,302.92
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,423.85,335.24
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,461.68,365.32
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,500.84,395.13
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,536.65,421.33
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,577.39,451.29
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,617.22,479.94
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,671.51,518.69
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,726.74,557.23
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,774.04,589.28
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,822.5,621.52
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,850.51,639.28
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,876.05,655.37
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,886.57,661.11
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,894.45,665.21
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,893.89,663.71
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,890.18,660.26
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,885.69,657.56
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,878.47,653.09
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,899.57,669.68
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,917.99,684.07
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,931.07,695.36
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,933.77,698.23
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,906.08,681.02
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,875.17,661.79
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,837.61,638.07
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,797.49,612.3
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,746.59,577.63
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,700.74,544.23
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,654.53,510.3
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,605.45,473.22
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,552.59,432.88
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,498.58,390.11
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,438.36,340.7
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,379.28,290.68
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,319.77,239.1
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,260.33,186.91
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,201.82,136.46
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,147.8,92.18
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,95.88,56.08
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,51.47,40.44
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,41.88,31.61
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,33.26,23.35
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,22.91,11.64
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,13.66,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,11.95,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,20.16,7.8
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,28.94,19.7
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,39.33,29.7
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,46.84,36.82
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,84.04,52.06
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,130.29,84.44
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,179.51,124.79
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,229.71,168.67
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,280.96,213.63
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,334.15,258.96
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,390.35,305.7
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,451.28,354.91
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,515.48,405.2
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,588.56,461.01
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,663.99,517.06
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,719.77,556.64
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,775.14,594.69
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,819.99,623.09
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,862.3,649.45
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,898.97,671.82
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,932.44,691.91
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,960.75,707.59
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,985.46,720.83
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,1004.63,731.59
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,1019.91,739.98
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,1029.36,744.79
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,1034.78,747.24
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,1033.77,746.98
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,1028.71,744.35
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,1019.13,738.98
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,1005.53,731.17
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,986.22,719.44
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,963.11,705.36
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,935.46,688.92
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,904.3,670.09
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,866.81,646.54
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,826.32,620.8
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,781.21,592.11
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,733.72,560.09
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,682.33,523.05
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,629.26,483.71
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,572.6,441.06
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,515.21,396.27
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,454.29,347.11
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,393.9,296.62
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,330.12,242.13
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,269.24,189.0
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,208.63,136.86
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,151.78,90.46
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,96.36,52.53
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,44.05,33.59
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,35.57,25.86
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,30.38,20.76
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,22.38,11.58
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,14.51,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,11.95,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,21.73,9.5
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,28.32,18.97
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,34.92,25.42
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,39.24,29.55
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,85.65,46.89
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,138.64,81.08
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,196.9,127.19
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,255.65,177.63
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,317.23,230.92
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,377.12,282.1
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,438.51,332.69
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,497.07,379.52
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,555.5,424.41
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,610.21,464.5
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,663.76,502.13
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,714.18,536.89
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,762.56,568.93
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,804.65,594.56
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,843.94,618.03
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,879.72,639.09
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,912.33,657.95
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,940.27,673.88
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,964.64,687.57
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,983.52,699.25
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,998.56,708.72
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,1007.36,713.4
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,1012.21,715.84
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,1010.37,715.86
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,1004.59,713.65
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,993.12,706.86
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,977.93,697.93
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,958.97,687.14
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,936.43,674.16
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,907.73,658.2
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,875.78,640.01
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,839.62,617.37
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,800.69,592.77
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,756.91,565.43
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,710.98,534.4
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,660.61,499.04
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,608.84,461.62
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,555.39,422.16
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,499.12,379.27
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,440.13,332.58
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,381.97,284.97
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,321.53,234.62
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,260.91,183.13
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,201.91,133.42
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,147.13,89.45
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,94.67,53.85
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,49.26,38.31
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,40.56,30.41
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,34.4,24.41
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,22.95,12.45
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,14.51,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,4.1,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,6.56,0.13
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,9.03,2.5
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,13.57,6.7
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,18.12,10.18
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,36.36,26.02
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,54.7,41.68
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,72.4,56.52
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,90.14,71.15
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,106.2,84.12
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,122.47,97.08
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,141.38,112.02
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,160.76,127.15
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,190.24,150.23
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,220.6,173.62
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,298.53,234.0
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,374.48,290.93
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,489.16,376.81
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,613.14,465.91
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,712.94,536.98
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,812.65,606.22
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,878.6,649.02
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,941.59,687.88
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,960.62,698.36
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,976.02,707.22
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,984.44,711.93
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,989.08,714.47
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,988.55,714.05
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,984.23,711.44
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,973.88,705.18
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,959.91,696.81
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,941.84,686.19
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,920.24,673.39
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,893.0,656.97
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,862.52,638.41
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,827.35,617.58
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,789.38,594.57
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,746.52,566.88
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,701.46,535.74
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,652.34,500.55
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,604.36,465.09
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,549.42,424.18
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,493.99,381.4
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,435.75,334.4
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,378.17,286.37
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,318.27,235.55
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,258.06,183.55
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,200.28,134.16
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,146.57,90.48
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,94.35,54.47
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,48.86,38.39
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,40.91,31.06
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,35.21,25.41
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,23.34,13.19
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,14.51,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,7.26,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,5.12,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,8.22,0.58
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,14.4,7.09
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,20.6,12.96
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,33.89,25.16
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,47.17,35.45
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,77.66,60.9
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,110.39,87.63
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,146.71,115.35
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,192.89,151.48
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,285.38,220.69
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,404.12,310.88
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,467.34,360.02
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,534.0,410.86
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,587.3,450.25
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,639.8,487.78
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,684.47,519.81
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,730.86,552.21
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,773.05,580.23
