Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,812.96,605.69
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,847.56,627.68
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,879.21,647.69
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,906.05,663.75
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,929.53,677.66
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,947.27,689.03
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,961.42,698.29
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,970.09,703.09
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,975.09,705.74
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,974.05,705.13
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,969.34,702.39
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,959.16,696.2
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,945.45,687.93
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,927.8,677.5
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,906.74,664.94
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,880.2,648.96
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,850.56,630.94
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,815.41,609.13
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,777.57,585.35
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,735.53,557.65
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,696.14,530.31
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,646.51,494.82
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,595.61,457.47
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,541.83,417.59
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,487.68,375.94
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,431.26,330.81
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,373.69,283.24
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,314.33,232.98
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,257.14,183.57
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,199.92,134.82
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,146.73,91.68
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,95.81,56.64
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,51.55,40.75
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,42.85,32.74
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,35.93,26.03
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,24.43,14.29
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,14.79,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,8.11,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,7.68,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,12.35,3.93
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,22.71,14.41
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,33.08,24.12
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,51.26,40.73
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,70.15,54.45
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,102.07,78.88
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,142.12,109.81
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,176.6,137.38
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,214.62,167.98
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,235.87,186.05
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,254.08,200.97
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,278.65,220.14
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,302.23,237.95
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,360.73,282.96
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,433.39,337.67
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,480.45,372.11
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,530.72,408.56
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,488.89,374.65
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,415.04,317.5
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,411.73,315.05
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,407.1,310.99
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,495.39,377.98
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,587.57,445.02
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,743.03,556.45
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,883.93,651.29
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,936.28,683.62
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,973.23,707.13
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,974.1,707.25
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,971.26,705.66
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,963.74,701.13
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,952.42,694.33
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,933.46,683.02
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,911.03,669.58
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,883.97,653.99
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,853.75,636.19
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,818.02,613.88
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,779.59,589.57
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,737.36,562.0
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,693.06,531.1
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,644.26,495.9
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,594.07,458.67
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,523.6,405.76
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,457.59,355.2
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,375.1,291.34
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,305.09,236.81
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,254.3,195.83
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,208.63,158.8
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,171.61,126.72
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,133.12,93.98
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,95.5,65.66
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,58.6,47.1
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,46.74,36.25
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,35.63,25.82
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,24.99,14.98
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,13.48,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,7.26,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.71,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,9.39,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,16.74,7.57
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,29.67,20.55
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,42.36,32.45
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,58.33,47.1
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,79.71,60.46
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,90.9,69.88
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,97.43,76.38
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,98.17,77.6
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,96.61,76.59
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,107.2,85.03
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,117.84,93.38
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,133.47,105.72
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,149.47,118.24
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,142.72,112.29
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,135.76,106.29
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,152.6,119.54
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,169.74,132.83
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,181.69,141.94
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,193.76,151.13
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,224.96,175.18
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,256.54,199.12
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,227.53,176.38
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,198.37,153.69
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,171.75,132.82
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,145.09,111.76
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,140.02,107.75
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,134.89,103.65
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,137.51,105.82
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,140.07,107.94
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,137.36,105.85
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,134.61,103.76
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,128.4,98.94
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,122.21,94.14
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,130.56,101.04
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,138.83,107.86
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,147.04,114.65
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,155.17,121.4
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,156.03,122.4
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,156.85,123.42
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,152.64,120.26
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,148.45,117.15
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,134.25,106.03
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,120.34,95.08
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,129.84,103.26
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,138.14,110.29
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,151.18,120.42
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,157.29,124.14
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,146.82,112.55
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,127.04,93.17
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,94.34,68.47
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,64.4,52.37
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,50.31,39.5
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,36.37,26.55
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,24.99,15.2
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,13.49,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,7.26,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,4.27,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,13.66,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,20.98,11.14
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,26.07,17.34
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,32.41,23.45
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,47.58,37.29
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,64.13,49.6
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,98.98,75.2
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,146.71,111.03
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,194.55,147.39
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,252.8,193.21
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,310.66,239.33
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,374.68,290.27
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,447.82,347.44
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,528.38,409.22
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,581.15,449.01
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,630.14,485.02
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,677.96,519.25
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,723.94,551.2
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,765.15,578.57
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,803.84,602.98
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,837.98,624.31
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,869.24,643.61
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,869.96,642.81
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,861.46,636.44
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,866.87,640.28
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,868.38,641.11
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,909.04,669.05
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,942.97,691.34
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,955.0,698.92
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,963.08,704.32
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,954.3,699.81
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,941.89,693.2
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,923.66,682.97
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,901.99,670.49
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,875.73,654.28
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,846.34,635.94
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,811.0,614.0
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,772.98,589.95
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,731.04,561.77
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,686.99,530.47
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,639.15,495.32
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,592.32,459.86
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,538.62,418.85
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,484.51,376.13
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,427.18,329.36
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,370.49,281.57
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,312.83,231.9
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,254.65,181.13
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,197.43,131.98
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,144.12,88.63
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,93.5,54.06
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,49.2,38.46
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,41.88,31.75
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,35.77,25.85
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,25.25,15.43
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,16.36,0.0
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,8.96,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,4.27,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,15.36,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,24.11,13.82
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,33.81,24.06
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,41.78,31.67
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,46.55,36.18
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,84.67,49.02
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,134.13,80.5
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,188.97,123.54
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,247.3,173.31
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,305.7,223.9
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,363.37,273.43
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,422.51,322.65
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,479.26,368.53
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,536.13,412.73
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,587.59,451.74
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,639.36,489.62
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,687.94,523.7
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,734.78,555.44
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,776.74,582.62
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,816.33,607.06
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,851.49,628.65
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,883.62,648.1
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,910.33,664.76
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,933.65,679.3
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,951.66,689.93
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,966.03,698.36
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,975.33,704.7
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,980.89,708.83
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,980.83,708.84
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,977.02,706.66
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,963.61,699.35
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,946.72,689.94
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,899.78,661.14
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,849.13,626.84
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,804.67,597.22
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,761.61,568.01
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,746.9,560.85
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,726.51,549.14
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,721.32,548.64
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,697.67,534.51
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,649.27,499.1
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,599.23,461.7
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,547.31,422.8
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,492.8,380.46
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,434.2,333.22
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,376.45,284.99
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,317.98,234.93
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,259.03,183.72
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,201.14,134.16
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,147.26,90.53
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,96.1,55.84
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,51.49,40.48
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,43.96,33.58
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,37.47,27.34
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,26.75,16.82
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,17.89,0.0
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,9.82,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,5.12,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,15.19,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,25.51,15.25
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,34.24,24.63
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,44.93,34.74
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,49.98,39.57
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,86.99,52.28
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,135.83,83.74
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,190.04,126.71
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,245.23,174.32
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,303.55,225.34
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,362.87,276.91
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,421.18,326.4
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,477.54,372.79
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,534.08,417.68
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,587.18,458.19
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,639.36,496.52
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,687.77,532.02
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,729.49,562.04
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,771.8,591.05
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,811.83,616.7
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,845.48,638.18
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,876.05,657.48
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,901.73,673.89
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,923.96,688.05
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,940.87,698.41
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,954.21,706.52
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,961.63,711.63
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,965.42,714.53
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,966.35,715.09
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,963.73,713.45
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,956.18,708.85
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,945.02,702.02
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,926.73,690.57
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,905.1,677.0
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,877.73,659.72
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,847.45,640.43
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,820.27,623.3
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,781.54,597.59
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,737.73,567.42
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,692.26,535.29
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,641.4,497.85
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,589.66,458.79
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,533.3,415.96
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,477.18,371.93
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,420.19,325.7
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,365.09,279.68
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,310.54,233.05
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,258.45,187.87
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,203.67,141.52
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,150.74,98.94
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,103.55,66.63
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,63.28,51.22
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,53.3,42.08
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,43.97,33.22
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,31.55,21.08
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,18.69,0.0
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,3.41,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,11.98,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,20.55,11.35
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,32.44,23.09
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,44.29,34.21
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,60.68,49.24
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,81.7,63.44
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,105.06,80.68
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,134.54,103.53
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,166.24,130.31
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,198.68,157.6
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,245.52,195.0
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,303.46,241.51
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,394.68,313.21
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,504.3,398.42
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,565.26,445.34
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,628.85,493.34
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,678.06,529.45
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,726.41,564.09
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,764.78,590.75
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,806.83,617.93
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,840.84,639.53
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,871.89,658.99
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,898.57,675.26
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,921.9,689.26
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,937.36,699.17
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,949.03,706.72
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,951.94,708.15
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,947.19,704.72
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,942.95,702.41
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,946.02,705.02
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,945.19,704.64
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,939.72,701.32
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,921.44,689.74
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,899.88,676.11
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,856.54,648.05
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,819.51,622.24
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,781.79,596.89
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,741.95,569.6
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,677.33,523.16
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,612.66,475.96
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,567.52,442.77
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,521.65,408.11
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,483.44,379.14
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,444.96,348.53
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,403.32,313.74
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,356.67,273.29
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,305.03,228.18
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,253.81,182.73
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,199.36,136.14
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,148.96,95.38
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,100.13,61.95
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,57.93,46.32
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,47.41,36.74
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,39.73,29.43
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,29.23,19.17
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,18.78,1.76
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,10.24,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,6.83,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,16.74,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,27.08,16.88
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,35.44,25.67
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,45.76,35.36
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,50.72,40.03
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,86.38,51.94
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,134.38,82.2
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,187.86,123.89
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,242.31,170.18
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,299.93,219.86
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,359.02,270.24
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,417.22,318.5
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,472.94,363.96
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,528.84,408.05
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,581.58,448.09
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,633.45,486.15
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,678.85,518.88
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,726.07,551.94
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,768.81,581.11
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,809.5,607.29
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,843.76,628.67
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,875.03,647.95
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,901.93,664.94
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,925.45,679.73
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,942.74,690.67
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,956.46,699.43
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,965.17,704.53
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,970.2,707.41
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,970.19,708.02
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,966.51,706.41
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,956.87,700.41
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,943.6,692.21
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,925.9,682.09
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,904.76,669.72
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,877.26,652.55
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,846.66,633.27
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,812.41,612.12
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,775.5,588.88
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,733.8,560.52
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,690.0,529.41
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,644.82,496.15
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,594.21,458.12
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,540.17,417.31
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,485.81,374.81
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,428.84,328.65
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,372.71,281.66
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,312.12,230.05
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,255.69,181.04
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,199.12,132.83
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,146.39,90.35
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,96.37,56.57
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,52.47,41.27
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,45.37,34.81
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,38.96,28.7
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,28.26,18.4
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,19.43,3.48
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,11.1,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,6.83,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,16.38,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,26.39,16.39
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,35.33,25.55
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,42.38,32.33
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,47.5,37.12
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,83.27,49.02
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,131.65,79.34
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,185.15,120.96
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,239.14,166.82
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,298.52,217.82
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,354.49,265.53
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,411.9,312.95
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,467.64,358.3
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,523.56,402.3
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,575.85,441.88
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,624.48,477.58
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,672.01,511.57
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,717.96,543.48
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,759.31,571.05
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,798.39,595.53
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,833.1,617.82
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,864.93,638.15
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,891.55,654.12
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,914.87,667.94
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,932.49,678.51
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,946.58,686.95
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,956.19,693.41
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,962.15,697.7
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,962.62,698.03
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,959.42,696.22
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,950.3,690.9
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,937.62,683.45
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,920.03,672.95
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,898.98,660.29
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,872.38,644.02
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,842.6,625.64
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,808.29,604.35
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,771.25,581.04
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,729.81,554.07
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,686.19,524.09
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,638.76,489.71
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,592.06,454.82
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,538.71,414.74
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,484.79,372.79
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,428.2,327.1
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,372.1,280.25
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,314.6,231.13
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,256.27,180.63
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,199.32,132.07
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,145.99,89.06
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,94.66,54.39
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,49.32,38.57
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,43.35,33.14
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,38.12,28.09
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,29.6,19.71
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,19.47,4.74
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,11.52,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.71,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,5.33,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,9.04,1.98
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,15.23,7.91
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,21.43,13.7
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,31.8,23.2
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,42.19,31.01
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,68.29,53.22
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,94.45,75.01
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,109.25,87.04
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,124.29,99.13
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,128.2,102.02
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,131.66,104.53
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,135.33,107.09
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,138.98,109.64
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,143.34,112.79
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,147.76,116.01
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,173.81,136.62
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,200.34,157.3
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,232.42,182.13
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,265.02,207.04
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,260.51,203.11
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,255.79,199.26
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,242.6,188.91
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,229.24,178.47
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,239.72,186.54
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,250.15,194.45
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,244.29,189.8
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,238.31,185.17
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,229.55,178.33
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,220.68,171.44
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,207.4,161.12
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,194.09,150.78
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,181.66,141.14
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,169.24,131.49
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,156.03,121.16
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,142.91,110.85
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,137.54,106.76
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,132.22,102.7
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,135.73,105.76
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,139.2,108.79
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,151.57,119.0
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,163.68,128.97
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,161.11,127.44
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,158.41,125.84
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,175.87,140.4
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,187.37,149.72
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,184.06,146.19
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,177.51,139.31
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,156.09,119.62
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,129.87,96.09
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,98.81,71.71
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,66.64,54.59
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,54.59,43.6
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,42.64,32.45
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,30.46,20.77
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,18.42,5.24
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,10.67,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,4.27,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,15.67,0.0
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,26.83,17.2
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,40.29,30.29
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,53.58,42.72
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,58.06,47.0
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,68.9,50.95
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,95.27,72.2
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,120.67,93.74
