Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,144.77,114.36
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,167.88,133.72
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,183.05,145.99
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,197.28,157.24
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,213.02,169.39
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,228.63,181.25
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,301.95,238.47
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,376.87,295.4
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,406.33,316.01
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,434.33,335.44
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,476.15,365.82
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,519.84,396.97
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,651.28,493.61
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,775.89,581.37
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,834.99,619.95
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,887.16,652.8
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,883.68,648.98
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,884.64,648.98
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,916.29,668.68
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,953.24,691.13
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,906.2,660.92
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,845.23,619.03
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,775.72,570.87
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,696.7,515.53
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,678.38,504.68
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,659.0,492.26
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,614.05,461.14
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,559.28,423.05
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,502.56,382.87
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,447.97,343.5
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,386.62,299.08
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,336.92,262.42
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,317.83,248.6
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,298.46,234.2
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,254.39,200.74
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,212.55,168.59
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,154.42,122.53
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,101.55,79.78
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,93.18,73.15
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,84.5,66.01
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,100.61,77.61
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,107.47,81.18
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,91.35,65.1
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,60.83,49.32
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,51.76,41.01
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,42.96,32.69
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,32.41,22.47
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,20.99,7.61
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,12.38,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,3.41,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,11.96,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,20.66,11.96
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,30.43,21.48
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,40.15,30.62
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,55.29,44.48
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,70.81,55.2
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,89.82,70.82
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,109.81,87.27
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,124.78,99.64
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,139.67,111.85
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,154.97,124.15
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,170.47,136.45
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,167.01,133.35
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,159.44,126.92
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,131.86,104.24
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,103.26,80.61
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,93.84,72.78
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,84.34,64.84
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,88.57,68.22
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,92.84,71.62
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,94.67,72.97
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,96.48,74.31
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,92.75,71.18
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,89.02,68.07
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,113.86,88.32
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,138.9,108.45
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,158.44,123.97
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,178.02,139.44
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,183.25,143.54
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,188.38,147.65
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,169.12,132.34
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,149.92,117.1
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,145.41,113.65
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,140.9,110.14
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,197.62,155.9
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,248.29,195.89
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,190.72,150.28
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,130.39,102.05
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,150.88,119.09
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,171.09,135.61
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,219.46,174.89
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,260.34,207.47
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,316.22,252.14
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,359.16,284.93
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,297.16,235.82
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,245.8,195.42
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,238.61,186.85
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,217.75,165.15
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,181.47,132.67
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,140.74,97.57
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,99.04,66.34
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,57.69,46.64
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,49.26,38.88
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,42.26,32.15
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,30.56,20.96
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,19.4,7.29
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,11.1,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,7.68,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,13.24,0.0
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,19.38,10.93
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,15.26,7.99
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,12.15,5.37
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,18.16,10.91
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,23.08,14.52
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,48.02,36.1
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,72.49,56.93
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,100.35,80.05
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,128.96,103.4
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,147.32,117.9
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,166.26,132.73
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,180.24,143.44
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,194.34,154.13
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,234.5,185.46
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,272.5,214.5
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,290.69,227.72
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,308.93,240.92
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,322.1,250.22
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,335.11,259.37
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,346.95,267.63
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,358.65,275.75
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,384.38,294.37
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,410.33,312.87
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,462.61,351.27
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,515.4,389.31
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,578.26,435.12
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,627.88,471.05
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,791.53,591.5
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,920.83,681.49
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,893.74,662.77
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,856.22,637.15
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,748.13,560.81
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,634.84,479.11
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,746.38,564.96
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,829.12,625.89
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,774.63,586.96
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,716.93,545.75
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,698.67,534.91
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,669.87,515.67
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,634.15,489.65
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,593.0,458.74
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,543.37,420.97
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,491.85,380.29
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,434.99,333.68
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,378.72,286.12
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,319.83,235.51
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,260.16,183.66
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,203.09,134.82
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,149.7,91.76
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,98.47,57.3
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,53.21,41.97
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,46.47,35.89
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,40.47,30.22
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,30.59,20.82
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,22.53,9.91
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,13.23,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,7.68,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,16.22,0.9
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,25.08,15.71
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,34.24,24.65
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,44.07,33.75
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,46.44,36.04
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,78.28,43.64
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,132.49,77.06
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,187.64,119.38
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,243.35,166.43
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,301.59,216.48
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,358.71,265.31
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,416.93,313.64
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,474.1,359.6
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,530.28,403.12
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,582.69,442.44
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,634.04,479.6
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,681.93,513.17
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,727.89,544.38
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,769.27,570.92
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,808.12,594.36
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,842.23,615.57
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,873.26,634.71
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,900.26,651.21
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,923.83,665.55
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,942.03,675.94
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,956.6,684.13
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,965.19,689.59
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,970.02,692.86
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,970.14,692.72
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,966.48,690.38
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,958.59,686.25
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,946.91,679.84
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,928.47,668.7
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,906.48,655.38
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,880.21,639.93
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,850.66,622.24
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,815.49,600.32
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,777.49,576.35
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,736.4,549.65
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,693.03,519.51
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,644.98,485.21
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,595.31,448.77
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,542.43,409.18
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,488.79,367.65
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,432.29,322.35
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,374.64,274.78
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,316.36,225.71
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,259.57,177.09
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,202.39,129.2
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,148.36,86.51
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,95.95,52.16
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,45.02,33.94
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,39.8,29.34
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,35.58,25.37
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,29.06,19.12
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,22.53,10.18
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,12.38,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,9.39,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,18.32,2.48
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,27.25,17.36
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,32.88,23.14
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,38.52,28.44
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,41.94,31.6
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,79.57,43.98
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,130.83,74.09
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,186.6,116.26
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,242.02,162.47
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,299.87,211.6
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,359.04,261.46
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,417.03,309.14
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,473.42,353.89
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,529.56,396.72
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,582.28,435.51
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,633.85,472.04
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,681.71,505.13
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,727.59,535.87
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,768.95,562.7
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,807.69,586.58
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,842.81,608.28
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,874.87,627.93
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,901.54,643.28
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,924.77,656.46
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,943.08,667.76
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,957.74,676.91
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,967.78,683.33
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,974.06,687.56
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,972.88,686.73
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,967.93,683.77
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,958.36,678.79
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,945.11,671.62
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,927.33,661.14
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,906.03,648.51
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,879.54,632.48
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,849.81,614.36
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,815.42,593.24
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,778.22,570.12
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,737.01,543.94
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,693.54,514.56
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,645.42,480.59
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,595.7,444.51
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,542.98,405.78
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,489.56,365.12
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,432.37,320.1
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,375.45,273.77
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,316.93,225.04
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,260.1,176.91
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,203.47,129.9
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,149.95,87.93
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,94.4,51.01
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,47.33,35.76
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,41.31,30.48
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,36.32,25.88
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,29.85,19.71
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,23.37,11.15
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,13.66,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,9.39,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,18.74,3.37
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,28.11,18.12
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,33.71,23.88
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,39.33,29.2
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,43.12,32.72
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,80.81,45.36
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,132.25,75.65
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,188.19,118.39
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,244.69,166.14
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,303.65,217.03
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,361.99,267.2
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,422.16,317.45
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,478.21,363.39
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,534.08,407.63
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,586.99,448.46
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,638.72,487.17
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,687.93,522.76
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,735.46,556.17
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,778.53,585.35
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,819.28,611.59
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,854.6,633.74
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,886.8,653.66
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,913.06,670.24
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,935.8,684.57
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,954.57,695.96
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,969.57,704.98
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,978.89,711.04
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,984.37,714.77
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,984.6,715.67
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,980.97,714.24
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,972.15,708.9
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,959.55,701.24
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,941.79,691.22
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,920.35,678.8
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,894.54,662.87
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,865.35,644.63
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,831.34,623.29
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,794.36,599.75
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,751.54,571.83
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,706.38,540.2
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,658.18,504.68
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,608.25,466.9
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,554.73,426.48
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,500.39,383.89
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,443.4,337.46
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,385.5,288.79
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,326.1,237.78
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,268.31,187.32
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,209.74,137.18
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,154.54,92.71
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,97.34,53.91
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,49.19,38.32
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,43.4,33.1
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,38.88,28.79
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,32.03,22.14
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,25.16,13.23
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,14.94,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,9.39,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,20.16,4.9
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,31.54,21.5
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,37.92,28.16
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,46.02,35.88
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,53.95,43.22
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,81.59,52.83
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,125.84,81.8
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,172.73,119.16
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,225.49,163.26
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,280.53,210.4
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,333.42,256.23
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,389.1,303.62
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,448.7,352.86
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,511.58,403.37
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,571.35,450.47
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,632.53,497.43
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,657.72,515.03
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,669.86,522.28
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,709.54,550.56
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,747.07,576.52
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,808.88,621.52
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,866.77,661.63
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,893.84,678.64
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,929.37,701.62
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,948.26,713.56
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,963.58,723.3
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,973.0,729.07
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,978.74,732.54
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,980.33,733.51
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,978.21,732.18
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,969.26,726.42
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,956.66,718.37
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,939.58,707.82
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,918.99,694.97
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,893.38,678.58
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,864.6,660.01
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,829.11,637.05
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,790.96,612.02
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,746.04,580.2
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,704.26,549.81
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,652.59,511.12
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,599.86,470.68
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,547.16,429.96
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,493.85,387.32
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,427.66,333.24
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,366.08,281.54
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,299.97,226.37
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,239.6,176.16
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,181.69,130.63
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,137.41,98.77
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,103.02,69.95
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,59.36,48.03
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,51.65,41.01
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,44.92,34.61
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,35.99,25.95
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,26.97,15.2
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,16.64,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.41,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,10.24,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,20.19,5.53
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,30.88,21.08
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,38.33,28.65
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,47.61,37.45
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,62.9,51.43
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,92.55,70.04
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,123.76,91.44
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,162.31,120.97
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,193.46,148.57
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,220.13,172.35
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,243.71,193.23
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,262.79,209.37
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,272.9,217.5
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,275.45,219.23
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,320.29,254.04
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,362.32,286.0
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,408.02,320.47
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,455.61,355.81
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,552.46,429.36
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,659.04,507.67
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,756.73,580.0
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,852.71,648.47
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,877.7,663.41
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,910.79,684.48
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,933.21,698.58
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,952.37,710.61
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,962.7,716.74
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,969.37,720.63
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,969.63,720.71
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,966.22,718.54
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,957.34,712.9
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,944.84,705.0
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,927.41,694.05
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,906.45,680.82
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,881.21,664.6
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,852.68,646.14
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,819.13,624.5
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,782.74,600.75
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,741.41,572.1
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,697.8,540.72
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,649.95,505.13
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,600.59,467.45
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,548.76,427.36
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,494.2,383.85
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,437.74,337.33
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,381.57,289.55
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,323.07,238.79
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,266.22,188.71
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,205.83,136.78
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,151.61,92.67
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,99.57,57.39
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,53.12,42.17
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,46.37,36.09
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,41.17,31.14
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,34.02,24.19
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,24.87,13.85
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,15.79,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,4.27,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,10.24,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,19.98,5.87
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,29.72,20.04
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,35.23,25.76
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,40.76,31.06
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,44.87,34.88
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,76.44,43.72
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,130.1,75.98
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,184.68,117.6
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,240.38,164.83
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,298.73,215.39
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,355.94,264.91
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,414.3,314.07
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,470.71,360.01
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,525.97,403.3
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,578.87,443.54
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,630.71,481.57
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,678.4,515.1
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,724.35,546.27
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,766.76,574.13
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,806.82,598.77
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,841.77,620.61
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,873.65,640.34
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,900.56,655.98
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,924.01,669.37
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,942.15,680.52
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,956.58,689.44
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,965.91,695.37
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,971.43,699.06
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,971.78,699.88
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,968.32,698.45
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,958.83,693.16
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,945.62,685.61
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,928.29,675.86
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,907.37,663.8
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,881.2,648.14
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,851.71,630.2
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,817.89,609.44
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,781.15,586.47
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,739.93,559.14
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,696.37,528.41
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,648.52,493.63
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,598.98,456.64
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,546.17,416.82
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,492.51,374.88
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,435.69,328.87
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,379.02,281.45
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,319.48,230.63
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,262.81,181.35
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,204.94,132.14
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,150.02,88.09
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,97.42,53.1
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,45.96,35.18
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,39.77,29.7
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,35.49,25.7
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,29.78,20.21
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,24.12,13.3
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,14.51,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,4.27,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,10.24,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,18.22,5.02
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,26.33,16.78
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,31.64,22.11
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,36.94,27.1
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,43.58,33.07
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,74.48,40.65
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,125.77,69.75
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,181.22,111.4
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,237.16,158.16
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,295.36,207.95
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,354.69,258.31
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,412.49,306.18
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,468.61,351.65
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,524.49,395.37
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,576.68,434.73
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,627.66,471.83
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,675.37,505.47
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,720.94,536.59
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,762.08,564.05
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,800.39,588.14
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,835.33,609.22
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,867.27,628.15
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,894.36,643.95
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,918.04,657.56
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,935.95,667.66
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,950.23,675.56
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,959.93,680.69
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,965.88,683.62
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,966.23,684.37
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,962.82,682.93
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,954.3,677.68
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,942.04,670.25
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,924.36,660.43
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,903.11,648.37
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,877.62,632.95
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,848.86,615.4
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,814.87,594.99
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,778.01,572.44
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,736.14,545.29
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,691.95,514.89
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,644.9,481.35
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,596.17,445.66
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,543.5,406.7
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,489.97,365.69
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,434.39,321.55
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,377.48,274.96
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,318.84,225.92
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,261.6,177.24
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,204.53,129.62
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,150.38,86.99
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,97.67,52.47
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,46.13,34.7
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,40.1,29.45
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,36.25,25.89
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,30.16,20.15
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,24.06,13.17
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,14.94,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,5.12,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
