Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,10.24,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,18.63,5.49
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,27.15,17.36
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,32.41,22.63
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,37.68,27.55
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,41.55,31.05
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,75.94,42.1
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,127.13,70.85
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,182.5,112.11
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,238.07,158.28
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,295.97,207.59
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,353.34,256.34
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,412.77,305.36
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,468.48,350.28
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,523.94,393.43
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,576.12,433.02
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,627.02,470.43
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,674.81,504.86
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,720.72,537.12
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,761.88,565.07
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,800.47,589.66
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,835.11,611.03
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,866.72,630.25
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,893.44,646.21
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,916.74,659.96
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,935.63,671.04
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,950.88,679.89
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,960.16,685.9
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,965.7,689.69
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,966.08,689.85
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,962.7,687.79
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,954.67,683.72
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,942.9,677.38
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,924.6,666.59
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,902.89,653.68
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,861.13,628.23
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,828.28,608.51
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,787.13,580.79
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,741.17,549.49
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,724.35,541.02
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,695.92,523.51
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,648.44,489.08
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,599.22,452.56
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,546.47,413.4
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,492.77,372.04
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,437.14,327.32
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,381.41,280.99
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,321.44,230.21
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,264.23,180.81
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,206.42,131.88
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,151.39,87.95
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,97.73,52.28
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,48.81,37.42
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,39.03,28.84
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,35.52,25.55
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,29.78,20.1
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,24.07,13.55
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,14.57,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,5.12,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,10.24,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,19.5,6.47
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,28.87,19.2
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,34.47,24.91
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,40.07,30.26
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,43.45,33.43
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,76.85,44.18
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,128.06,73.39
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,183.71,115.77
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,240.14,163.87
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,299.1,215.52
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,357.08,266.43
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,417.17,317.82
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,474.15,365.41
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,530.97,411.27
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,583.96,452.54
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,635.78,491.48
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,684.71,527.71
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,731.68,561.6
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,773.83,590.87
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,813.34,616.33
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,848.24,638.6
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,880.08,658.67
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,907.92,675.95
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,932.33,690.93
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,950.99,702.94
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,965.95,712.64
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,974.9,718.11
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,980.07,721.25
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,980.08,721.18
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,976.3,718.79
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,967.37,713.73
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,954.68,706.3
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,937.85,695.96
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,917.38,683.27
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,891.59,666.93
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,862.41,648.28
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,828.11,626.41
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,790.89,602.36
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,749.42,574.61
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,705.54,543.44
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,657.47,507.76
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,607.66,469.83
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,554.47,429.13
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,500.5,386.36
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,443.03,339.17
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,384.65,289.79
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,326.68,239.56
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,270.33,190.0
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,212.57,140.42
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,154.77,93.62
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,101.47,57.66
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,54.17,42.89
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,47.07,36.55
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,42.71,32.39
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,36.01,25.92
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,27.13,16.44
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,16.37,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,5.97,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,10.24,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,19.76,6.97
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,30.03,20.41
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,39.0,29.17
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,47.84,37.49
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,55.96,44.94
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,81.92,53.19
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,127.56,81.52
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,175.6,118.97
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,223.24,160.16
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,267.36,199.24
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,320.74,244.47
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,374.24,289.15
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,424.77,330.61
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,473.78,369.34
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,522.68,406.55
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,570.48,441.65
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,614.2,472.64
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,655.85,501.16
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,694.56,527.25
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,730.87,551.06
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,778.68,583.79
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,826.32,615.72
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,864.95,640.77
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,895.76,659.14
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,898.46,659.54
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,886.68,649.58
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,927.3,678.75
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,955.41,696.07
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,948.9,692.05
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,952.76,695.21
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,934.37,683.42
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,909.74,667.39
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,894.98,659.5
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,885.57,654.6
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,860.93,639.64
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,833.11,622.6
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,798.51,599.88
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,761.36,574.8
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,729.77,554.07
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,689.07,526.23
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,642.71,492.22
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,596.56,457.4
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,545.44,418.71
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,493.02,377.61
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,435.8,331.31
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,378.95,283.79
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,321.16,234.46
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,265.04,185.74
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,206.91,136.14
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,154.52,93.85
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,101.65,58.26
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,54.95,43.41
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,46.9,36.25
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,41.73,31.42
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,34.63,24.66
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,25.66,15.36
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,16.0,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,6.83,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,10.24,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,20.51,7.59
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,31.48,21.57
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,40.34,30.22
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,49.02,38.39
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,56.76,45.48
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,83.03,53.22
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,128.92,80.6
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,177.45,117.97
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,230.48,161.03
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,290.1,211.08
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,345.22,258.69
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,403.93,308.0
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,458.55,352.94
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,513.34,396.48
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,564.92,436.26
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,615.69,474.1
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,663.96,509.33
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,710.75,542.51
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,746.53,567.39
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,784.91,593.02
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,818.69,615.13
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,849.6,635.22
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,875.8,651.59
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,898.79,665.82
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,917.16,677.14
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,932.12,686.3
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,941.4,691.84
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,947.17,695.24
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,945.13,693.95
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,939.59,690.56
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,927.04,682.59
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,924.5,681.34
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,907.07,670.52
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,886.36,657.72
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,861.29,642.02
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,833.25,624.3
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,799.19,602.71
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,762.7,578.42
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,721.53,549.88
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,678.61,519.48
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,631.51,484.96
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,583.58,448.96
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,531.68,410.31
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,479.89,370.36
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,424.92,326.26
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,371.4,282.05
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,316.41,235.82
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,264.12,191.27
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,211.63,147.25
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,160.15,106.15
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,113.64,74.27
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,73.04,59.85
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,61.93,49.91
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,53.22,41.84
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,41.94,31.22
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,29.9,19.06
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,17.5,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,5.12,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,10.24,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,22.03,8.8
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,34.48,24.25
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,43.02,32.68
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,51.46,40.66
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,59.84,48.32
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,85.71,55.83
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,131.85,82.05
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,183.8,120.78
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,236.89,165.05
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,293.46,213.59
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,349.46,261.68
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,409.32,311.67
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,464.89,357.19
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,520.97,401.58
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,573.69,442.12
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,625.88,480.92
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,674.57,516.6
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,717.46,547.41
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,759.53,576.6
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,799.62,602.89
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,834.64,625.05
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,866.83,645.17
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,894.73,663.04
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,919.42,678.82
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,938.17,690.38
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,953.35,699.72
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,963.54,705.79
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,970.07,709.63
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,970.64,710.03
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,967.52,708.21
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,958.47,703.2
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,945.78,695.95
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,929.03,685.75
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,908.72,673.29
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,883.7,657.04
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,855.38,638.63
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,821.44,617.26
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,784.61,593.76
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,743.79,565.99
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,700.64,535.44
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,653.39,500.87
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,604.5,464.14
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,550.98,423.61
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,497.32,381.56
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,440.72,335.69
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,384.33,288.46
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,326.84,239.25
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,271.03,190.71
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,210.47,139.16
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,155.91,95.02
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,103.38,59.18
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,55.9,44.39
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,47.37,36.82
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,42.6,32.35
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,35.91,25.93
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,27.2,16.94
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,16.78,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,6.83,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,11.1,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,20.24,7.74
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,32.16,22.2
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,38.81,28.86
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,45.38,35.08
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,49.65,39.01
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,75.44,45.72
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,123.03,71.88
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,175.56,110.84
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,232.87,158.59
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,289.56,207.27
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,345.09,255.02
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,402.01,302.77
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,457.34,348.16
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,512.41,391.8
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,564.18,431.56
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,615.11,469.36
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,662.24,503.44
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,707.69,535.36
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,748.86,563.6
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,787.72,588.35
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,822.3,609.96
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,853.92,629.45
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,880.62,646.16
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,904.04,660.74
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,922.33,671.75
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,937.06,680.56
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,946.36,685.98
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,952.0,689.2
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,952.61,689.63
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,949.55,687.87
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,941.02,682.62
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,928.87,675.18
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,913.03,665.86
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,893.61,654.28
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,868.91,639.14
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,840.81,621.76
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,807.58,601.11
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,771.42,578.32
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,731.78,552.3
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,689.63,522.88
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,642.7,488.85
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,594.04,452.61
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,542.64,414.02
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,490.15,373.15
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,434.47,327.98
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,378.72,281.27
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,321.85,232.52
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,263.47,181.92
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,206.79,133.56
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,152.95,90.17
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,100.0,54.46
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,52.05,40.67
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,40.0,30.01
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,36.11,26.38
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,30.41,20.95
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,24.72,14.85
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,15.74,0.0
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,6.83,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,9.39,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,16.33,5.26
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,23.96,15.19
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,35.48,26.06
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,46.91,36.73
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,62.25,50.74
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,78.29,61.95
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,104.17,81.94
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,137.17,107.5
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,171.73,134.86
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,210.92,166.4
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,242.2,192.41
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,273.99,218.5
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,302.28,241.31
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,329.67,262.85
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,370.8,294.84
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,413.91,327.86
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,475.98,374.89
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,536.05,419.54
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,580.96,452.25
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,635.09,491.09
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,662.63,510.05
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,688.57,527.91
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,713.66,545.12
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,728.76,555.37
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,730.77,555.56
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,730.44,554.21
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,784.53,592.8
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,829.23,624.11
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,868.69,653.54
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,903.99,679.99
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,926.41,697.02
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,935.12,702.65
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,904.65,683.03
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,879.34,666.85
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,830.32,631.99
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,780.26,596.21
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,767.07,589.27
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,746.5,576.48
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,712.46,553.42
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,677.64,529.05
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,640.29,501.23
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,596.13,467.42
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,549.39,430.77
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,500.13,390.79
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,439.38,340.41
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,379.75,289.57
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,321.38,238.79
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,265.33,189.35
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,208.95,140.32
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,152.27,93.67
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,103.19,59.7
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,58.23,46.93
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,49.7,39.24
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,45.85,35.53
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,38.38,28.33
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,28.62,18.44
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,17.9,0.0
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,7.68,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,11.1,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,20.25,8.08
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,32.19,22.53
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,38.45,28.9
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,44.68,34.87
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,49.01,38.88
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,74.16,45.27
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,123.21,72.11
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,176.96,112.21
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,234.55,160.55
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,291.31,209.63
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,347.32,258.17
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,404.6,306.56
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,460.17,352.2
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,515.55,395.98
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,567.52,435.95
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,618.61,473.89
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,665.56,507.93
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,710.75,539.72
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,752.06,567.87
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,790.99,592.35
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,825.3,614.41
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,856.7,634.46
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,883.25,651.26
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,906.51,665.96
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,924.68,677.78
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,939.25,687.38
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,949.27,694.04
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,955.56,698.43
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,955.87,699.36
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,952.43,698.02
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,943.92,693.36
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,931.72,686.41
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,914.93,676.02
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,894.55,663.35
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,869.37,648.18
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,840.84,630.68
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,807.56,609.44
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,771.34,586.02
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,731.43,559.35
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,689.11,529.11
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,642.1,494.42
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,593.34,457.48
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,541.77,418.33
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,489.2,376.89
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,434.41,331.77
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,379.51,285.06
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,322.59,235.66
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,263.95,184.15
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,207.15,134.85
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,152.84,90.32
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,99.56,53.71
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,50.71,39.77
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,41.94,31.97
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,35.41,25.96
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,30.07,20.84
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,24.75,15.15
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,16.16,0.0
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,7.68,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,11.1,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,19.42,7.4
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,27.93,18.53
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,33.15,23.81
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,38.38,28.79
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,42.21,32.3
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,70.68,41.37
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,120.75,68.06
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,174.96,108.06
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,230.08,153.91
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,287.62,203.21
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,344.35,251.87
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,403.37,301.06
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,458.66,346.07
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,513.79,389.32
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,566.32,429.1
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,617.76,466.63
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,664.81,500.06
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,709.77,531.03
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,751.48,559.36
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,790.53,584.23
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,825.62,605.49
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,857.79,624.65
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,884.76,640.94
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,908.42,655.1
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,927.31,666.65
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,942.66,676.05
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,952.15,681.84
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,957.96,685.47
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,959.62,687.01
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,957.56,686.33
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,950.42,682.55
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,939.55,676.51
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,923.27,667.33
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,903.4,655.88
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,878.31,640.34
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,849.89,622.62
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,816.74,602.41
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,780.66,580.02
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,739.98,552.98
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,696.92,522.79
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,649.98,488.99
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,601.29,452.99
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,549.96,414.62
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,497.66,374.15
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,441.35,329.22
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,385.01,282.75
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,326.07,233.07
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,269.8,184.68
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,212.46,136.3
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,157.75,92.56
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,104.24,56.52
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,55.27,42.93
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,41.62,31.06
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,37.77,27.57
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,32.54,22.63
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,27.35,17.12
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,17.48,0.0
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,7.68,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,11.1,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,19.04,7.02
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,27.21,17.62
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,31.7,22.16
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,39.44,29.24
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,42.88,32.36
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,67.28,37.43
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,119.28,64.38
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,175.24,105.15
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,231.62,151.82
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,292.72,203.89
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,350.28,253.21
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,408.55,301.98
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,464.34,347.53
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,519.77,391.19
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,572.67,431.45
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,624.33,469.38
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,672.73,504.56
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,719.2,537.46
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,761.23,565.85
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,800.67,590.44
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,836.7,613.27
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,869.62,633.95
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,896.62,650.13
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,920.15,664.07
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,939.23,676.07
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,954.62,685.82
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,964.94,691.83
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,971.45,695.56
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,972.3,696.91
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,969.34,695.98
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,962.15,692.36
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,951.18,686.41
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,934.19,676.51
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,913.53,664.31
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,888.05,648.85
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,859.17,631.14
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,825.87,610.96
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,789.56,588.51
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,749.23,562.2
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,706.35,532.27
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,658.95,497.91
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,609.72,461.3
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,557.87,422.75
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,504.89,381.82
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,448.89,336.66
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,392.71,289.83
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,333.59,239.58
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,272.74,187.18
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,214.78,137.78
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,159.39,93.12
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,104.64,56.0
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,54.49,42.4
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,44.18,33.41
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,37.07,27.02
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,31.76,22.0
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,26.48,16.47
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,17.47,0.61
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,8.54,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
