Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,11.95,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,19.9,7.66
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,27.98,18.41
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,33.25,23.7
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,38.53,28.69
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,45.71,35.17
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,69.26,40.19
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,119.88,66.32
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,174.64,106.46
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,230.47,153.19
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,288.57,203.61
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,348.06,255.22
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,405.68,304.22
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,461.09,350.34
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,516.11,394.57
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,568.67,435.54
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,620.06,474.26
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,667.8,509.31
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,713.55,541.94
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,755.41,570.96
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,794.62,596.12
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,829.27,618.01
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,860.84,637.68
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,887.84,653.84
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,911.46,667.7
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,930.3,679.72
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,945.51,689.48
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,955.21,695.24
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,961.19,698.73
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,961.68,699.09
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,958.44,697.19
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,949.29,692.26
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,936.55,685.09
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,919.72,675.08
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,899.35,662.79
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,874.31,647.85
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,846.0,630.63
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,813.09,610.01
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,777.37,587.28
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,736.96,559.89
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,694.19,529.64
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,647.3,495.14
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,598.72,458.49
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,547.31,419.45
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,495.05,378.42
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,439.15,333.12
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,383.36,286.43
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,326.1,237.4
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,270.21,188.76
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,213.18,140.01
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,159.0,96.07
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,103.24,57.26
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,55.61,36.86
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,44.9,34.31
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,40.84,30.54
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,34.48,24.54
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,28.08,17.97
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,18.29,1.73
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,8.54,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,9.39,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,18.7,6.89
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,30.41,20.56
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,35.96,26.15
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,41.57,31.44
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,45.28,34.84
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,67.65,39.83
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,121.03,68.61
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,174.8,107.71
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,229.84,153.29
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,287.36,202.59
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,344.16,251.42
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,402.0,299.87
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,458.8,346.03
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,514.12,389.34
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,566.63,429.25
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,618.04,466.92
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,665.96,501.19
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,712.19,533.25
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,754.87,561.9
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,795.28,587.01
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,830.42,609.14
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,862.5,629.17
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,889.24,645.02
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,912.55,658.63
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,931.49,670.58
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,946.76,680.31
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,956.99,686.96
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,963.48,691.39
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,964.43,692.57
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,961.64,691.54
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,953.35,687.25
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,941.36,680.71
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,924.83,670.7
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,904.7,658.45
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,879.47,642.9
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,850.95,625.18
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,816.83,603.9
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,780.05,580.67
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,738.15,552.7
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,694.22,522.05
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,650.2,490.4
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,603.66,455.98
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,552.1,417.41
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,499.55,376.75
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,443.92,332.36
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,386.86,285.38
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,328.99,236.49
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,272.33,187.75
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,215.73,139.9
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,162.02,96.83
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,105.02,57.53
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,56.37,36.75
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,45.35,34.48
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,41.68,31.11
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,35.71,25.5
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,29.78,19.37
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,18.71,2.56
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,10.24,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,11.1,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,20.74,8.2
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,30.48,20.62
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,35.98,26.19
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,41.48,31.42
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,45.55,35.17
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,67.13,40.22
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,115.79,65.32
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,172.11,106.77
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,226.39,152.01
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,283.13,201.11
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,339.14,249.86
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,396.17,298.43
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,451.18,344.12
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,504.86,387.28
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,556.71,427.35
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,607.56,465.22
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,655.61,500.38
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,702.05,533.37
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,743.71,562.22
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,783.15,587.75
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,818.02,609.8
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,849.96,629.73
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,877.11,646.24
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,900.94,660.55
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,920.08,672.18
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,935.65,681.58
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,946.22,687.71
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,953.14,691.63
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,954.14,692.28
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,951.45,690.74
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,943.76,686.77
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,932.44,680.56
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,917.06,672.03
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,898.13,661.21
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,873.64,646.68
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,845.88,629.89
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,813.37,609.31
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,777.98,586.62
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,737.78,559.4
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,695.3,529.32
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,648.91,495.4
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,600.83,459.33
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,549.45,420.4
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,497.21,379.47
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,442.3,334.99
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,387.53,289.19
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,330.0,240.14
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,273.95,191.57
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,217.64,143.66
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,160.67,97.57
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,108.41,61.56
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,61.12,40.88
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,49.17,38.11
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,44.86,34.16
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,38.23,27.91
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,29.46,19.31
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,19.46,3.57
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,10.24,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,11.1,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,20.75,8.14
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,30.49,20.6
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,36.43,26.54
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,42.34,32.11
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,46.0,35.47
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,66.74,39.9
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,116.49,65.11
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,174.21,106.83
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,229.22,151.78
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,286.92,200.68
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,344.41,249.55
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,403.23,298.42
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,460.61,345.03
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,516.72,389.21
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,569.5,429.24
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,621.3,467.17
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,669.97,502.3
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,716.87,535.27
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,760.93,565.65
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,802.69,592.7
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,838.36,616.05
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,871.03,637.43
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,898.84,655.03
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,923.26,670.49
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,942.91,683.08
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,958.89,693.44
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,971.13,701.53
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,979.61,707.37
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,981.15,709.2
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,978.87,708.77
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,971.01,705.57
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,959.38,699.99
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,943.07,690.44
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,923.06,678.55
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,898.96,664.43
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,871.34,647.89
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,838.92,628.23
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,803.43,606.25
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,762.34,578.96
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,718.72,548.21
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,671.24,513.47
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,621.9,476.4
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,568.65,436.8
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,514.38,394.8
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,457.46,348.51
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,399.22,299.65
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,339.78,248.6
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,281.68,197.79
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,222.96,147.24
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,167.25,101.69
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,109.38,61.07
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,60.15,39.62
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,48.18,37.52
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,44.99,34.52
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,38.72,28.54
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,30.25,20.14
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,19.85,4.35
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,10.24,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,11.1,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,20.6,8.07
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,30.97,21.22
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,39.65,29.68
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,46.18,35.9
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,55.96,44.79
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,75.12,51.48
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,116.9,76.67
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,158.17,108.59
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,205.98,145.53
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,264.47,192.59
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,322.23,238.8
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,392.19,294.61
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,446.92,339.11
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,501.8,382.22
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,554.13,421.45
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,603.6,457.09
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,650.82,490.48
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,696.47,521.71
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,737.64,549.01
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,776.57,573.54
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,811.3,594.41
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,843.15,613.22
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,869.43,628.2
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,892.42,641.06
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,911.17,651.74
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,926.41,660.3
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,935.45,665.09
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,940.92,667.84
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,941.95,669.39
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,939.44,668.88
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,932.04,664.33
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,921.13,657.73
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,905.0,648.46
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,885.49,637.14
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,860.17,622.91
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,831.79,606.61
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,799.61,587.1
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,764.68,565.61
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,725.42,539.55
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,683.98,511.31
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,638.56,479.16
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,593.75,446.49
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,542.58,408.68
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,490.59,369.02
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,436.32,326.38
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,382.18,282.35
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,325.97,235.53
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,271.03,188.83
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,212.49,139.86
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,159.74,97.52
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,108.39,62.02
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,61.74,40.88
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,48.59,37.63
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,43.89,33.33
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,37.28,27.11
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,30.59,20.34
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,19.09,4.36
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,10.24,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,11.1,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,19.89,7.43
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,28.81,19.23
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,33.98,24.49
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,39.17,29.42
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,42.96,32.9
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,62.53,37.1
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,115.29,64.4
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,168.43,102.21
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,222.92,146.62
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,279.85,194.69
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,335.76,242.05
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,394.19,290.14
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,448.65,333.86
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,502.99,375.87
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,554.52,414.21
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,604.94,450.33
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,651.28,483.08
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,695.2,513.25
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,734.8,539.05
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,771.24,561.67
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,805.63,583.09
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,837.19,602.59
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,864.08,619.2
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,887.78,633.83
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,906.0,644.36
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,920.76,652.85
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,930.26,659.04
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,936.22,663.2
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,937.75,665.14
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,935.75,665.02
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,929.29,661.29
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,919.29,655.5
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,903.56,647.24
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,884.38,636.83
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,860.18,622.47
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,832.8,606.06
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,800.76,586.53
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,765.91,565.0
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,727.02,540.0
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,685.84,512.36
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,639.81,479.72
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,592.19,445.04
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,541.71,408.02
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,490.49,369.08
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,436.02,326.27
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,381.55,281.85
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,325.43,234.75
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,270.53,187.79
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,214.84,140.75
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,158.28,95.11
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,106.38,59.14
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,58.89,37.64
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,45.14,34.36
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,40.69,30.3
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,34.78,24.75
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,28.84,18.75
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,19.54,4.92
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,10.24,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,9.39,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,18.61,6.36
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,28.48,18.73
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,36.08,26.08
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,45.14,34.39
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,46.47,35.71
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,63.09,37.86
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,117.36,70.97
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,160.13,106.0
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,210.33,145.71
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,262.95,188.81
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,318.0,233.09
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,383.63,285.6
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,421.5,318.29
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,445.01,338.13
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,503.44,382.04
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,561.85,424.65
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,608.71,457.05
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,654.64,487.82
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,714.43,529.55
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,774.62,569.8
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,811.27,592.26
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,845.46,613.24
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,873.33,629.09
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,897.88,642.79
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,916.78,655.33
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,932.12,665.74
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,942.95,672.56
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,950.1,677.21
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,951.34,678.68
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,948.87,677.98
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,941.39,674.24
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,930.28,668.3
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,914.62,659.19
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,895.4,647.89
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,870.95,633.78
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,843.18,617.41
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,811.04,597.68
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,775.94,575.82
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,736.75,550.82
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,695.14,522.47
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,648.69,489.12
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,600.44,453.54
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,549.75,415.9
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,497.99,376.05
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,443.45,332.46
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,388.72,287.22
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,329.72,237.49
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,273.32,188.88
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,216.37,140.36
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,161.83,96.08
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,108.63,59.17
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,59.72,37.41
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,41.93,31.5
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,38.5,28.37
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,33.28,23.45
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,28.08,18.14
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,19.59,5.28
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,11.1,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,11.1,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,19.95,7.14
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,28.91,19.25
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,34.12,24.56
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,39.36,29.54
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,43.19,33.07
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,66.0,40.35
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,116.67,64.84
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,171.65,104.18
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,227.17,150.01
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,285.14,199.9
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,344.96,251.33
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,403.09,300.27
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,459.26,346.54
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,515.26,391.02
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,568.47,431.96
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,620.59,470.66
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,669.47,506.27
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,716.23,539.41
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,757.84,567.79
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,796.75,592.51
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,833.0,615.67
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,866.28,636.74
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,893.83,653.32
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,917.99,667.69
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,936.48,679.43
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,951.29,688.94
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,961.92,696.02
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,968.78,700.85
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,970.1,702.54
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,967.62,701.97
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,959.59,697.27
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,947.83,690.32
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,931.86,680.74
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,912.22,668.87
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,887.71,654.56
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,859.76,637.88
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,826.56,617.02
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,790.34,593.98
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,751.05,568.29
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,709.18,538.94
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,662.16,504.76
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,613.25,468.27
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,561.65,429.32
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,508.86,388.07
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,453.2,342.8
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,397.35,295.93
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,339.08,246.18
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,279.04,194.16
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,220.93,144.18
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,165.24,98.51
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,110.53,60.11
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,60.08,37.28
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,44.52,34.04
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,37.0,27.25
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,32.11,22.59
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,27.25,17.57
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,18.69,5.11
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,10.24,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,11.1,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,19.96,6.96
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,28.93,19.27
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,33.73,24.24
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,38.6,28.9
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,42.48,32.46
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,64.77,39.56
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,115.61,63.71
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,170.87,103.05
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,227.23,149.49
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,285.93,199.88
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,346.71,252.06
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,405.79,301.76
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,462.03,347.76
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,517.97,391.73
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,571.28,432.25
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,623.45,470.4
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,672.33,504.85
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,719.41,536.79
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,762.06,565.14
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,802.25,589.56
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,838.09,611.14
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,870.82,630.49
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,898.96,646.77
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,923.62,660.78
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,943.44,673.02
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,959.5,683.01
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,970.41,689.89
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,977.47,694.5
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,978.47,694.99
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,975.61,693.24
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,967.61,689.16
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,955.85,682.83
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,939.43,673.74
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,919.35,662.34
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,894.39,647.19
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,866.0,629.81
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,832.71,609.79
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,796.37,587.53
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,755.53,561.07
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,712.26,531.14
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,665.68,497.93
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,617.22,462.44
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,565.05,424.29
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,511.77,383.81
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,455.94,339.48
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,399.95,293.51
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,339.21,242.76
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,281.0,192.96
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,222.53,143.43
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,166.5,98.12
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,111.87,60.22
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,61.5,37.47
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,42.06,31.37
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,38.59,28.24
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,32.91,22.98
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,27.21,17.33
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,18.66,5.2
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,10.24,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,9.39,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,19.0,5.98
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,29.21,19.17
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,37.4,27.0
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,43.79,32.92
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,45.6,34.62
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,65.34,39.99
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,115.91,63.74
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,170.96,102.23
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,226.6,147.16
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,284.79,196.13
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,342.36,244.77
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,402.48,294.14
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,458.68,339.35
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,514.68,382.75
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,568.13,422.79
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,620.52,460.6
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,669.23,494.74
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,716.09,526.53
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,758.97,554.84
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,799.37,579.66
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,835.13,601.63
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,867.85,621.55
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,895.71,637.59
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,920.12,651.42
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,938.81,662.84
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,953.79,672.06
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,963.65,677.47
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,969.73,680.69
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,971.6,682.49
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,969.7,682.09
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,962.25,678.37
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,951.09,672.44
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,933.56,662.2
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,912.44,649.78
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,887.89,635.81
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,859.98,619.59
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,826.79,599.39
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,790.63,577.11
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,750.63,551.87
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,708.16,523.3
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,661.42,490.28
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,612.86,455.08
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,560.78,417.29
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,507.82,377.43
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,451.4,333.46
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,393.61,286.88
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,335.67,238.76
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,279.02,190.78
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,221.53,142.75
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,166.81,99.0
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,113.77,62.48
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,61.23,36.99
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,44.9,33.59
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,40.79,29.93
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,35.25,24.82
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,29.72,19.31
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,20.41,6.34
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,11.1,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
