Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,10.24,0.0
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,18.65,5.46
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,27.23,17.38
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,32.11,22.32
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,37.05,26.94
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,44.16,33.29
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,61.12,36.48
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,112.11,59.8
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,167.38,98.29
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,223.76,143.88
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,285.15,195.43
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,342.6,244.08
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,400.89,292.26
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,456.65,336.96
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,512.14,379.65
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,565.86,419.55
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,618.38,457.02
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,667.85,491.02
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,715.49,522.52
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,759.29,551.02
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,800.58,575.77
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,836.37,596.69
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,869.04,615.46
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,897.63,631.66
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,922.76,645.66
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,941.69,656.86
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,956.88,665.89
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,966.94,671.04
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,973.18,674.0
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,975.11,675.66
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,973.22,675.13
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,965.71,670.47
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,954.41,663.65
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,938.92,655.32
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,919.74,644.75
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,893.54,629.2
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,863.98,611.57
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,830.82,591.69
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,794.65,569.74
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,754.6,545.41
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,712.03,517.42
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,665.44,485.23
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,616.95,450.8
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,564.02,412.71
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,510.04,372.51
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,454.03,329.44
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,398.01,284.83
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,340.09,237.5
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,280.54,188.04
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,222.31,140.24
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,166.74,96.46
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,112.65,59.71
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,63.24,37.46
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,42.7,31.26
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,39.28,28.23
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,33.64,23.1
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,28.0,17.6
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,19.06,5.56
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,10.24,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,10.24,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,19.08,5.34
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,27.99,17.88
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,34.02,23.84
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,40.01,29.39
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,43.75,32.79
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,59.36,35.94
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,112.49,61.86
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,166.02,98.65
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,220.59,142.07
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,277.72,189.5
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,333.8,236.26
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,390.97,282.81
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,447.73,328.24
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,503.09,371.25
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,555.1,410.1
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,606.12,446.9
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,652.89,479.72
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,697.56,510.15
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,738.81,538.19
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,777.29,563.43
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,813.03,585.21
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,846.03,605.07
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,873.96,621.49
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,898.73,635.93
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,918.5,647.4
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,934.79,656.81
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,945.29,662.89
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,952.17,666.92
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,950.49,665.88
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,945.11,662.78
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,933.46,656.11
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,918.44,647.5
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,904.84,640.0
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,887.7,630.29
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,865.7,617.47
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,840.17,602.45
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,809.27,585.21
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,775.42,565.84
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,737.1,541.16
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,696.2,513.95
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,650.62,482.23
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,603.4,448.49
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,553.63,413.34
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,500.9,374.56
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,445.83,332.0
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,390.82,287.82
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,334.5,241.12
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,279.54,194.58
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,220.19,144.96
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,166.49,101.65
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,113.98,64.72
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,66.13,41.44
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,48.56,37.31
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,43.83,33.01
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,37.2,26.83
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,30.47,20.2
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,19.1,5.98
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,10.24,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,8.54,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,17.92,4.53
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,29.64,19.59
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,35.17,25.26
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,40.76,30.55
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,44.46,33.96
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,59.32,37.03
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,107.96,59.65
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,164.58,99.77
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,218.57,143.74
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,275.22,192.02
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,331.23,240.21
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,388.4,288.36
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,444.81,334.62
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,499.84,378.26
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,552.31,418.59
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,603.88,456.86
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,651.95,492.1
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,698.22,525.13
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,740.33,554.05
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,779.96,579.84
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,816.14,603.04
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,849.57,624.28
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,879.19,642.36
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,905.66,658.33
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,925.83,671.09
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,942.45,681.68
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,954.53,689.47
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,962.93,695.04
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,965.42,697.23
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,964.15,697.17
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,956.89,693.52
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,945.93,687.6
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,931.6,679.17
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,913.54,668.38
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,890.15,654.75
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,863.23,638.73
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,830.67,618.36
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,795.04,595.78
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,755.82,570.2
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,713.97,540.89
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,667.05,506.8
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,618.23,470.41
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,566.61,432.04
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,513.87,391.36
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,458.1,346.6
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,402.26,300.18
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,342.24,249.21
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,284.77,199.28
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,226.79,149.45
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,171.51,104.0
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,116.94,65.21
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,63.0,37.82
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,44.62,34.07
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,40.87,30.62
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,35.72,25.73
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,30.63,20.49
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,21.31,7.51
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,11.95,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,9.39,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,18.35,4.42
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,29.71,19.69
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,36.47,26.48
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,43.15,32.76
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,47.52,36.77
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,62.22,40.18
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,110.91,63.12
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,164.34,100.61
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,221.62,147.03
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,278.12,194.8
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,334.22,242.68
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,391.67,290.67
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,447.12,335.92
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,502.77,379.74
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,555.46,419.55
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,607.65,457.44
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,655.4,491.54
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,701.47,523.44
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,744.32,552.33
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,784.84,578.44
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,821.14,600.65
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,854.63,620.84
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,882.61,638.2
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,907.33,653.49
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,926.92,665.06
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,942.98,674.48
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,954.56,681.17
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,962.49,685.71
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,964.52,687.76
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,962.85,687.66
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,955.73,683.61
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,944.95,677.41
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,929.58,669.13
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,910.54,658.53
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,887.5,644.82
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,860.96,628.82
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,829.54,609.68
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,795.01,588.34
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,755.53,563.47
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,713.37,535.02
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,666.97,501.89
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,618.74,466.52
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,567.45,428.71
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,514.92,388.56
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,459.21,344.34
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,403.2,298.31
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,343.19,247.88
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,285.58,198.31
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,227.34,148.78
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,171.7,103.34
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,117.11,64.65
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,67.03,40.52
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,43.87,33.21
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,40.08,29.77
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,34.46,24.51
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,28.85,18.89
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,19.48,6.4
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,10.24,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,9.39,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,19.56,4.58
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,29.76,19.65
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,36.12,26.09
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,42.44,32.03
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,46.86,36.09
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,61.31,39.48
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,110.23,61.93
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,163.97,99.4
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,222.08,146.57
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,279.45,195.27
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,335.89,243.74
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,393.61,292.3
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,450.39,338.93
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,507.07,383.89
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,559.78,424.52
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,611.58,463.11
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,658.96,497.52
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,704.51,529.64
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,746.95,558.62
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,787.0,584.64
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,822.76,606.92
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,855.66,627.14
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,883.47,644.54
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,907.97,659.82
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,926.86,671.12
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,942.18,680.22
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,953.42,686.69
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,960.99,690.94
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,963.52,693.36
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,962.34,693.58
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,955.65,689.61
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,945.24,683.42
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,929.86,675.03
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,910.88,664.36
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,886.26,650.1
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,858.31,633.57
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,826.46,613.91
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,791.65,592.12
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,751.74,566.43
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,709.4,537.37
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,662.68,503.54
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,614.14,467.5
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,562.81,429.6
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,510.53,389.51
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,454.95,344.96
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,398.17,298.0
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,340.74,249.26
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,284.53,200.55
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,226.84,151.1
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,171.94,105.88
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,115.19,64.78
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,66.54,40.62
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,47.55,36.72
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,43.98,33.43
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,37.72,27.52
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,31.42,21.2
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,19.89,6.76
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,11.1,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,9.39,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,19.15,3.85
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,28.93,18.98
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,34.48,24.77
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,40.04,30.1
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,43.38,33.23
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,56.37,35.8
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,108.71,61.0
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,161.6,98.14
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,215.29,142.42
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,271.42,191.06
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,327.93,240.52
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,385.52,289.98
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,441.35,336.78
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,495.82,381.05
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,548.11,422.01
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,599.45,460.76
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,647.09,495.91
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,693.03,528.78
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,734.92,557.99
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,774.41,584.0
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,809.68,606.33
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,842.06,626.52
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,870.16,643.72
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,894.99,658.69
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,914.67,671.18
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,930.83,681.46
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,941.61,687.79
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,948.74,691.89
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,951.72,694.11
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,951.02,694.07
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,945.23,690.98
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,935.68,685.55
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,921.25,676.66
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,903.23,665.49
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,878.99,650.24
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,851.36,632.74
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,819.49,612.94
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,784.66,590.93
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,745.88,565.23
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,704.6,535.89
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,658.2,501.98
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,609.99,465.86
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,559.14,427.39
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,507.16,386.75
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,452.77,342.79
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,398.04,297.09
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,340.83,248.19
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,281.89,197.08
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,224.97,148.07
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,170.46,103.03
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,115.92,63.79
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,65.71,38.81
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,41.9,31.51
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,38.44,28.35
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,33.2,23.43
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,27.97,18.16
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,19.03,6.18
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,10.24,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,10.24,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,17.91,2.58
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,25.63,15.96
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,30.15,20.72
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,37.79,27.76
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,41.69,31.34
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,55.24,34.16
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,105.89,55.98
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,160.67,93.79
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,216.74,139.22
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,277.91,190.93
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,334.98,239.72
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,392.87,288.08
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,448.49,333.5
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,503.77,377.0
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,556.85,417.19
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,608.75,455.02
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,657.04,489.44
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,703.34,521.4
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,745.77,549.7
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,785.53,574.25
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,820.94,595.7
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,853.35,615.03
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,881.76,631.68
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,906.82,646.15
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,927.09,658.65
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,943.73,668.97
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,954.4,675.02
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,961.31,678.88
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,963.13,680.67
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,961.16,680.24
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,954.08,676.74
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,943.27,671.02
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,927.37,662.15
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,907.86,651.03
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,883.97,637.22
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,856.71,621.15
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,824.16,601.73
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,788.63,580.12
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,749.25,555.39
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,707.36,526.86
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,661.01,493.88
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,612.78,458.67
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,561.76,421.35
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,509.64,381.79
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,454.48,338.19
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,399.17,292.97
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,341.61,244.8
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,282.38,194.4
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,224.66,145.51
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,169.26,100.33
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,115.08,61.78
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,64.95,37.09
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,43.97,32.87
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,36.91,26.64
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,32.02,22.12
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,27.17,17.27
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,19.07,6.08
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,11.1,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,10.24,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,17.06,1.47
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,23.97,14.33
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,31.1,21.28
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,36.13,25.97
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,39.69,29.21
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,52.56,31.7
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,104.02,53.35
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,159.6,91.16
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,219.12,138.79
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,277.08,187.45
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,334.64,236.16
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,392.96,284.36
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,448.96,329.15
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,504.55,371.79
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,557.67,411.19
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,609.61,448.2
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,658.38,482.03
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,705.14,513.38
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,748.02,540.52
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,788.21,563.62
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,823.7,585.12
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,856.11,604.57
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,884.09,620.36
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,908.59,633.95
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,928.1,645.5
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,943.94,654.92
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,955.67,661.18
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,963.6,665.27
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,965.01,666.73
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,962.62,666.07
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,955.59,662.7
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,944.84,657.16
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,929.44,648.18
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,910.41,637.07
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,886.13,623.46
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,858.48,607.68
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,826.35,588.4
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,791.2,567.08
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,751.32,542.4
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,708.95,514.08
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,663.18,482.62
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,615.56,448.99
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,564.07,412.14
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,511.48,373.18
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,456.06,330.78
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,400.44,286.71
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,343.69,240.49
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,285.29,192.09
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,227.23,144.48
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,171.6,100.32
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,117.6,62.74
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,67.96,38.69
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,42.31,30.94
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,38.47,27.59
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,32.81,22.46
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,27.12,16.97
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,18.6,5.61
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,10.24,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,8.54,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,17.02,0.69
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,25.63,15.66
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,30.95,21.17
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,36.28,26.21
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,43.32,32.52
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,55.63,35.04
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,105.4,55.82
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,159.49,92.29
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,215.44,136.6
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,273.86,184.98
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,333.99,235.11
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,392.43,282.97
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,448.12,327.28
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,503.59,369.76
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,556.25,409.24
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,607.78,446.62
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,656.24,480.32
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,702.63,511.57
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,744.98,539.91
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,784.65,564.89
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,820.74,586.4
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,853.89,605.88
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,881.39,622.66
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,905.51,637.4
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,925.27,648.66
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,941.42,657.78
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,952.57,665.11
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,959.98,670.32
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,961.02,670.79
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,958.31,669.16
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,949.25,663.68
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,936.64,656.19
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,920.81,647.91
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,901.41,637.43
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,877.72,623.5
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,850.68,607.46
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,818.85,588.31
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,784.05,567.13
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,745.38,543.44
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,704.21,516.4
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,658.2,484.6
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,610.45,450.7
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,559.67,414.41
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,507.83,375.93
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,453.21,333.59
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,397.21,288.77
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,339.98,241.8
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,283.86,194.7
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,226.56,147.06
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,171.91,103.11
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,115.45,62.85
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,66.79,38.39
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,45.17,33.72
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,41.5,30.46
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,36.01,25.39
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,30.54,19.94
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,20.82,6.96
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,11.1,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,7.68,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,17.02,0.0
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,26.46,16.3
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,32.54,22.53
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,38.6,28.18
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,42.4,31.66
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,54.12,34.24
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,106.87,57.97
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,160.29,93.92
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,215.32,137.49
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,273.03,185.43
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,330.46,233.32
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,390.64,282.15
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,446.88,326.76
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,503.14,369.72
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,556.09,408.66
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,608.09,445.43
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,655.71,478.93
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,700.76,509.77
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,741.73,537.06
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,779.42,561.41
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,815.35,583.88
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,848.62,604.53
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,877.82,622.57
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,903.89,638.67
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,924.06,650.4
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,940.77,660.1
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,953.51,668.47
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,962.63,674.77
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,965.85,676.69
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,965.36,676.52
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,959.34,673.23
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,949.57,667.79
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,934.76,660.19
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,916.28,650.34
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,892.85,636.72
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,865.89,620.88
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,834.13,601.99
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,799.27,580.97
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,760.3,557.52
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,718.67,530.17
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,672.18,497.74
