Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,623.81,463.1
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,571.82,425.66
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,518.66,385.95
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,462.83,342.77
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,406.77,297.74
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,348.67,249.63
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,288.97,199.24
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,230.64,150.15
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,174.84,104.73
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,119.89,65.39
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,69.43,39.84
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,42.71,31.82
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,39.28,28.74
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,34.48,24.25
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,29.77,19.43
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,20.88,6.97
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,11.95,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,7.68,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,17.05,0.0
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,26.48,16.42
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,32.55,22.74
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,38.6,28.42
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,42.78,32.28
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,54.36,35.11
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,107.53,59.54
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,161.26,96.22
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,216.15,140.23
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,273.69,188.55
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,330.31,236.47
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,388.11,284.17
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,445.19,330.21
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,500.75,373.49
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,552.79,412.68
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,603.62,449.57
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,649.93,482.11
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,693.56,511.77
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,733.03,537.58
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,769.09,560.45
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,804.0,582.52
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,836.16,602.41
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,863.29,619.03
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,887.31,633.69
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,906.79,645.92
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,922.88,656.12
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,933.34,662.77
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,940.32,667.41
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,941.63,668.2
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,939.49,667.01
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,932.99,664.04
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,923.07,659.02
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,908.04,650.09
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,889.62,639.1
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,866.64,626.05
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,840.5,610.88
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,809.68,592.04
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,776.02,571.2
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,738.17,546.07
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,702.61,521.77
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,656.07,489.07
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,608.01,454.49
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,557.49,417.96
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,506.01,379.39
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,452.05,337.38
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,397.88,293.73
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,341.88,247.45
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,284.1,198.83
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,227.49,151.35
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,173.54,107.47
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,120.68,69.25
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,72.28,43.5
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,49.3,37.73
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,44.62,33.54
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,37.61,27.07
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,30.47,20.11
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,19.1,5.81
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,10.24,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,7.68,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,17.99,0.0
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,28.27,18.09
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,32.66,23.16
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,36.98,27.42
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,45.24,34.98
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,60.03,45.39
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,82.98,63.66
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,102.72,80.57
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,126.84,99.64
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,153.53,120.61
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,183.62,143.9
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,216.12,168.94
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,250.73,195.38
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,291.86,226.5
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,324.12,250.69
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,358.04,275.95
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,451.01,345.21
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,555.14,420.04
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,642.34,483.21
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,732.33,547.32
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,786.82,583.49
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,832.81,612.35
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,860.56,628.81
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,885.31,643.49
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,905.19,655.17
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,921.76,664.82
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,932.78,671.03
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,940.36,675.24
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,944.55,677.57
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,945.22,677.83
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,940.96,675.28
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,933.01,670.57
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,917.9,661.58
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,899.25,650.48
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,876.26,636.54
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,849.9,620.44
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,817.93,600.97
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,783.01,579.44
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,744.33,554.63
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,703.2,526.57
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,658.05,494.77
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,611.16,460.86
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,560.44,423.75
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,508.58,384.45
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,453.82,341.47
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,398.49,296.48
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,341.31,248.68
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,284.98,200.42
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,228.16,151.88
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,173.62,106.72
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,119.8,67.24
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,70.04,40.85
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,42.21,32.01
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,38.41,28.53
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,32.79,23.24
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,27.14,17.56
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,18.63,5.51
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,10.24,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,7.68,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,15.35,0.0
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,23.14,13.72
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,28.15,19.17
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,36.1,26.6
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,39.62,29.9
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,50.09,32.12
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,100.4,52.88
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,155.04,90.31
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,213.81,137.96
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,271.3,186.92
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,328.62,236.17
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,386.91,285.09
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,443.07,331.05
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,499.04,375.13
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,552.46,415.71
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,604.82,453.98
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,653.33,488.52
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,700.02,520.71
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,743.72,550.53
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,784.96,576.49
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,821.11,598.15
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,854.24,617.68
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,882.52,633.97
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,907.35,648.04
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,928.18,659.86
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,945.35,669.45
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,956.49,676.47
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,963.81,681.3
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,966.05,682.37
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,964.43,681.24
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,958.12,677.38
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,948.06,671.36
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,933.6,662.99
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,915.42,652.41
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,891.8,638.34
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,864.64,622.06
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,833.07,603.86
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,798.37,583.41
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,759.75,559.37
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,718.35,531.87
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,671.98,499.63
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,623.63,465.08
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,572.23,427.76
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,519.49,388.06
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,464.08,344.75
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,408.11,299.38
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,350.33,251.2
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,293.03,202.22
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,234.7,152.63
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,174.8,103.37
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,118.04,61.98
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,64.99,34.28
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,39.28,29.03
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,36.12,26.2
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,31.07,21.5
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,26.06,16.47
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,16.96,4.25
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,10.24,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,3.41,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,14.34,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,24.92,14.78
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,38.58,27.76
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,51.19,39.24
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,63.72,50.46
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,77.19,62.23
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,96.21,72.66
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,112.03,85.32
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,147.99,112.36
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,190.21,144.6
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,204.99,157.49
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,213.03,164.46
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,242.32,186.91
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,273.18,210.28
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,302.76,232.25
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,332.65,254.07
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,314.36,239.72
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,292.8,222.92
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,251.09,191.02
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,201.72,153.01
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,253.55,192.28
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,315.78,238.02
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,398.64,298.39
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,483.74,358.46
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,549.68,404.41
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,604.98,442.55
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,694.8,505.04
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,782.48,564.08
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,821.11,589.74
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,856.89,613.85
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,832.61,597.69
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,806.17,580.7
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,808.68,584.46
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,806.71,584.94
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,791.13,575.63
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,772.96,564.6
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,650.81,480.73
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,526.73,393.63
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,388.61,293.95
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,260.69,197.69
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,305.99,233.33
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,352.57,268.42
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,361.68,276.19
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,366.85,280.24
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,327.47,250.06
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,288.35,220.11
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,240.27,183.12
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,196.79,149.62
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,187.32,134.83
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,156.78,101.45
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,115.3,68.02
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,68.6,39.61
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,44.84,33.82
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,41.17,30.49
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,33.97,23.86
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,26.42,16.61
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,18.73,4.96
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,11.1,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,5.97,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,14.76,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,23.83,13.87
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,33.79,23.76
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,43.49,32.72
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,52.64,41.01
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,65.4,52.22
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,103.88,64.68
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,152.52,95.99
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,201.11,137.36
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,242.39,174.07
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,292.29,215.68
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,343.57,257.6
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,378.77,287.43
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,405.47,309.1
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,470.92,358.31
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,548.62,415.4
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,629.2,474.62
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,715.91,537.02
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,759.49,566.35
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,800.35,592.03
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,835.97,614.6
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,868.46,635.03
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,897.31,652.42
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,922.67,667.51
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,912.04,659.79
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,905.11,654.96
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,907.64,656.22
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,897.67,648.57
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,769.04,559.07
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,616.8,451.54
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,546.79,403.73
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,476.59,353.99
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,401.89,300.79
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,316.57,238.56
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,424.8,320.76
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,526.54,395.06
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,635.4,475.79
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,723.14,539.46
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,692.15,518.61
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,657.6,495.74
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,620.73,469.59
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,580.63,440.38
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,544.32,414.34
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,502.74,382.87
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,447.21,338.82
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,391.46,293.18
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,342.04,250.25
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,290.81,204.18
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,231.92,153.42
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,172.22,103.73
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,118.12,63.43
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,67.18,36.12
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,40.39,30.09
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,36.88,26.88
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,31.91,22.2
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,24.76,15.28
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,17.86,4.24
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,11.1,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,6.83,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,15.02,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,23.28,13.34
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,28.27,19.02
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,36.24,26.46
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,39.75,29.76
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,49.34,38.26
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,100.24,52.38
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,155.42,90.09
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,212.44,136.5
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,274.6,189.61
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,331.97,239.42
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,390.22,288.96
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,447.63,336.58
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,504.89,382.38
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,558.65,423.96
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,611.29,463.21
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,660.97,499.36
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,708.77,533.08
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,752.33,562.91
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,793.31,588.64
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,830.06,611.56
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,863.82,632.32
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,893.1,650.61
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,919.01,666.71
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,939.27,678.85
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,955.81,688.68
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,967.64,695.76
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,975.62,700.5
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,977.96,701.83
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,976.4,700.84
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,969.14,697.04
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,958.06,690.91
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,943.06,682.03
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,924.29,670.81
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,900.52,656.37
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,873.18,639.62
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,840.92,619.8
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,805.53,597.74
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,765.24,572.15
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,722.32,543.38
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,676.2,510.39
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,628.07,475.04
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,575.56,436.41
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,521.83,395.43
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,465.82,350.97
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,409.44,304.59
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,351.28,255.42
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,293.85,205.7
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,235.66,155.48
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,176.03,105.69
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,119.83,63.98
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,67.5,35.82
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,40.06,29.83
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,36.96,26.99
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,31.96,22.28
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,24.78,15.32
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,17.43,3.71
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,10.24,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,6.83,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,14.15,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,21.56,11.8
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,28.98,19.59
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,34.49,24.86
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,38.06,28.2
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,47.42,36.48
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,97.76,50.32
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,152.24,87.37
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,211.3,135.3
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,269.05,184.73
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,326.28,234.25
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,384.34,283.38
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,440.33,329.71
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,496.03,374.13
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,549.36,415.17
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,601.6,453.88
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,649.84,488.66
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,696.03,520.9
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,739.49,550.24
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,780.31,575.5
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,816.65,597.81
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,850.04,617.98
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,878.98,635.11
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,904.59,650.04
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,924.99,662.8
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,941.75,673.34
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,954.34,680.56
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,963.14,685.52
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,965.89,687.07
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,964.78,686.38
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,958.97,682.87
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,949.36,677.11
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,934.03,668.74
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,914.97,658.05
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,891.41,643.89
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,864.32,627.44
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,831.47,607.52
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,795.54,585.41
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,755.63,560.7
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,713.13,532.9
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,666.97,500.09
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,618.83,464.97
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,567.31,427.53
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,514.59,387.75
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,458.66,343.55
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,402.4,297.5
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,345.03,249.24
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,288.36,200.42
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,231.0,151.1
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,175.53,104.84
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,116.57,60.91
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,64.7,32.91
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,37.13,26.98
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,34.35,24.44
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,29.73,20.11
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,25.17,15.43
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,16.58,2.8
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,10.24,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,5.97,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,13.71,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,21.57,11.62
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,28.98,19.5
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,34.49,24.76
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,38.06,28.1
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,47.17,36.14
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,98.35,50.73
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,153.83,88.38
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,213.46,136.52
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,271.92,186.26
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,329.8,236.17
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,388.66,285.9
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,445.4,332.69
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,501.93,377.64
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,555.66,419.23
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,608.27,458.6
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,658.28,494.87
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,706.34,528.67
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,749.97,558.81
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,791.0,584.92
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,827.29,607.39
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,860.59,627.7
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,889.95,645.86
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,915.91,661.8
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,936.55,674.03
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,953.51,683.98
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,966.28,692.09
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,975.23,697.91
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,978.06,699.53
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,977.0,698.86
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,970.27,694.87
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,959.73,688.62
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,944.9,680.01
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,926.36,669.1
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,902.44,655.15
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,875.05,638.89
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,842.75,619.06
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,807.39,597.05
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,766.75,571.25
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,723.57,542.22
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,677.45,509.34
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,629.33,474.14
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,577.81,436.38
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,525.08,396.32
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,469.14,352.02
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,412.93,306.01
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,354.77,257.27
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,295.03,206.19
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,236.28,155.94
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,179.8,108.98
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,123.82,67.53
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,72.07,39.29
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,43.29,32.44
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,36.25,26.18
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,31.33,21.56
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,26.45,16.54
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,18.33,3.26
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,10.24,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,5.12,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,14.51,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,23.3,12.71
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,29.07,19.39
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,34.87,24.86
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,42.26,31.52
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,51.72,39.78
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,101.57,53.47
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,156.13,89.67
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,212.74,134.26
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,272.05,183.2
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,332.41,233.26
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,391.28,281.05
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,448.62,326.27
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,505.86,369.64
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,560.41,409.4
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,613.95,446.87
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,662.94,480.85
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,709.74,512.39
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,753.05,540.0
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,793.47,563.96
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,830.67,585.65
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,864.92,605.3
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,893.92,622.44
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,919.54,637.55
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,940.36,649.17
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,957.54,658.68
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,969.2,665.93
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,977.11,671.11
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,979.83,672.68
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,978.76,672.16
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,972.49,668.56
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,962.39,662.83
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,946.8,655.34
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,927.54,645.66
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,903.85,632.18
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,876.71,616.58
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,844.69,598.1
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,809.63,577.57
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,769.57,553.73
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,726.92,526.55
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,680.44,495.14
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,632.06,461.54
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,580.19,425.38
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,527.16,386.97
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,471.22,344.59
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,415.03,300.41
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,355.32,252.25
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,297.69,204.4
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,238.45,155.24
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,181.63,109.2
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,126.05,68.79
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,74.67,40.93
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,42.05,31.01
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,38.61,27.96
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,32.96,22.76
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,27.31,17.08
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,18.79,2.86
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,10.24,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,5.12,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,14.94,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,24.14,13.15
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,30.23,20.36
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,36.33,26.15
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,40.97,30.42
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,50.38,38.68
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,102.62,55.94
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,155.92,91.34
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,211.03,135.15
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,268.06,182.66
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,324.92,230.11
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,383.98,278.46
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,441.22,324.13
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,497.24,367.25
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,550.48,406.81
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,602.81,444.25
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,651.79,478.13
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,698.9,509.64
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,741.8,538.26
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,782.14,563.69
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,818.36,584.99
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,851.65,604.24
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,879.74,620.08
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,904.5,633.83
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,924.5,646.0
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,940.93,656.12
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,952.42,662.35
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,960.21,666.48
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,962.47,667.79
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,961.04,667.04
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,933.99,651.85
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,901.16,632.3
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,856.96,603.52
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,813.78,575.1
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,799.55,568.83
