Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,781.61,559.63
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,768.99,552.8
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,750.27,541.74
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,718.97,522.43
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,683.59,499.97
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,634.2,466.29
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,584.12,431.38
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,536.33,397.47
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,486.79,361.13
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,440.69,326.11
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,392.9,288.06
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,334.99,241.32
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,280.45,196.15
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,227.31,151.49
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,175.26,108.7
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,123.09,70.41
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,75.03,43.3
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,46.98,35.53
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,42.23,31.27
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,35.14,24.73
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,27.94,17.61
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,16.77,1.35
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,7.68,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.85,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,4.69,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,8.63,0.98
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,16.41,8.48
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,24.64,15.96
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,31.21,21.9
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,37.33,27.32
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,39.88,27.73
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,42.31,29.6
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,40.39,28.02
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,38.06,26.07
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,45.98,32.44
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,53.93,38.72
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,85.21,63.74
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,116.52,88.2
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,120.39,90.79
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,124.43,93.63
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,132.73,99.87
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,145.07,109.22
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,112.75,83.74
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,83.51,60.64
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,120.03,89.25
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,154.69,115.82
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,272.83,204.7
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,394.3,291.56
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,325.99,240.89
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,246.92,182.78
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,335.9,248.0
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,416.47,304.26
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,452.09,329.28
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,500.51,363.14
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,573.0,413.64
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,655.15,468.86
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,591.78,425.83
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,540.16,391.41
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,538.28,391.56
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,544.85,396.8
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,438.91,322.62
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,338.5,250.65
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,323.64,241.04
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,308.69,230.72
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,370.16,278.4
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,424.31,318.4
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,470.64,352.3
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,491.62,365.92
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,441.59,326.84
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,390.02,285.74
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,334.6,240.83
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,280.31,195.64
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,223.04,148.03
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,171.0,105.63
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,119.93,68.08
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,73.3,41.78
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,45.31,33.83
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,40.54,29.57
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,33.87,23.43
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,27.09,16.71
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,16.4,0.45
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,7.68,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,4.27,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,13.66,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,22.33,11.19
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,29.29,19.43
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,36.15,25.91
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,40.71,30.14
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,49.5,37.86
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,95.21,51.66
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,149.12,88.2
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,201.45,129.63
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,256.83,175.77
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,311.85,222.14
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,368.35,268.74
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,422.96,312.73
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,477.83,355.36
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,529.7,394.4
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,580.84,431.53
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,628.47,465.09
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,674.61,496.58
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,717.35,525.51
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,757.88,551.44
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,793.42,573.06
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,826.23,592.77
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,854.95,610.44
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,880.52,626.11
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,895.88,634.96
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,907.09,641.4
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,923.78,651.36
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,937.08,659.2
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,940.27,661.17
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,939.83,661.14
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,934.38,658.92
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,925.32,654.57
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,910.86,646.36
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,892.9,636.05
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,870.19,622.77
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,844.18,607.41
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,813.41,588.91
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,779.72,568.4
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,741.25,545.23
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,700.34,518.7
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,655.7,487.59
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,609.3,454.39
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,558.76,418.44
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,507.24,380.31
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,453.39,338.5
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,398.35,294.28
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,341.72,247.44
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,286.16,200.32
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,230.25,152.97
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,176.85,108.85
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,123.4,69.14
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,70.73,38.43
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,40.97,30.27
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,36.76,26.46
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,31.13,21.21
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,25.49,15.43
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,16.54,0.0
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,7.68,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,14.08,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,22.47,11.03
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,28.61,18.92
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,34.75,24.8
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,39.05,28.83
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,47.84,36.61
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,99.54,53.79
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,152.71,89.43
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,207.25,132.9
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,264.76,181.16
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,322.27,229.91
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,382.56,279.72
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,439.35,325.62
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,496.33,369.99
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,549.88,410.29
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,602.57,448.49
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,651.8,483.83
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,699.1,516.88
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,742.72,545.95
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,783.7,571.35
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,820.89,593.93
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,855.27,614.52
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,884.97,632.0
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,911.41,647.37
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,932.66,659.76
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,950.35,670.03
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,963.03,678.14
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,971.97,684.11
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,974.91,685.85
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,974.04,685.43
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,966.67,681.17
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,955.6,674.8
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,941.23,667.41
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,923.2,657.76
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,899.89,644.08
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,873.16,628.25
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,841.48,609.92
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,806.75,589.38
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,767.56,565.11
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,725.78,537.54
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,679.49,505.42
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,631.37,471.13
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,579.45,434.09
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,526.36,394.72
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,471.24,351.86
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,414.95,306.59
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,356.31,258.13
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,298.59,209.18
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,239.68,159.34
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,183.28,112.7
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,128.05,71.56
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,73.59,39.8
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,42.0,31.2
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,37.77,27.38
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,32.11,22.08
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,26.47,16.21
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,17.05,0.0
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,7.68,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,13.66,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,22.55,10.71
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,28.71,18.94
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,34.88,24.85
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,38.8,28.54
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,51.01,39.29
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,100.61,53.84
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,155.42,90.56
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,211.08,134.92
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,269.63,184.06
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,327.81,233.32
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,388.72,283.57
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,446.14,330.02
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,503.6,374.82
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,558.03,415.73
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,611.57,454.47
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,661.43,489.5
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,709.49,522.17
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,753.38,550.94
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,794.75,575.78
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,832.62,598.12
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,867.5,618.32
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,897.02,635.1
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,923.14,649.72
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,943.95,661.18
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,961.08,670.45
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,973.11,676.84
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,981.3,681.05
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,984.33,682.42
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,983.48,681.62
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,976.96,678.54
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,966.66,673.29
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,951.61,664.84
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,932.86,654.22
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,908.75,640.34
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,881.18,624.31
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,849.1,606.26
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,813.94,586.01
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,773.94,561.77
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,731.37,534.51
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,684.69,502.65
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,636.07,468.55
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,584.07,431.79
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,530.91,392.81
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,474.57,349.82
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,417.94,304.99
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,358.28,256.43
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,300.52,208.05
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,240.92,158.2
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,183.75,111.36
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,128.11,70.24
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,76.79,41.47
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,40.96,30.02
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,37.08,26.55
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,31.37,21.27
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,25.68,15.38
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,16.66,0.0
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,7.68,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,12.38,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,21.69,9.56
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,28.31,18.43
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,34.91,24.7
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,38.81,28.36
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,50.98,39.05
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,100.29,53.51
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,154.76,89.9
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,210.75,134.3
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,269.8,183.54
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,328.31,232.74
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,389.67,283.0
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,446.88,328.99
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,504.18,373.36
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,559.63,414.72
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,614.19,453.88
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,663.98,488.28
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,711.89,520.24
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,755.89,548.71
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,797.35,573.25
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,835.1,595.25
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,869.9,615.14
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,899.41,631.69
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,925.55,646.08
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,946.84,657.88
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,964.46,667.5
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,976.97,675.06
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,985.66,680.45
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,987.78,681.27
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,986.02,679.94
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,979.08,676.66
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,968.39,671.23
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,953.42,662.85
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,934.78,652.32
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,910.32,638.11
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,882.42,621.79
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,850.56,603.96
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,815.66,583.97
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,773.36,558.28
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,728.95,529.63
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,683.69,498.87
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,636.3,465.77
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,585.06,430.25
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,532.49,392.29
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,475.88,349.38
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,418.24,304.11
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,359.23,256.47
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,301.28,208.32
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,242.41,159.31
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,186.16,113.45
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,130.32,72.31
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,75.35,40.28
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,42.82,31.42
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,38.64,27.7
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,32.6,22.14
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,26.55,15.87
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,16.68,0.0
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,6.83,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,11.95,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,21.72,8.94
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,28.29,18.18
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,34.85,24.39
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,39.53,28.71
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,48.66,36.68
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,100.81,54.08
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,154.5,89.66
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,209.97,133.27
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,268.46,181.52
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,326.1,229.53
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,385.3,277.7
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,443.6,323.57
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,500.77,366.74
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,554.68,405.73
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,607.69,442.38
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,657.17,476.13
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,704.69,507.45
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,747.17,534.53
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,786.93,558.06
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,823.89,580.59
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,857.96,601.21
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,887.7,618.22
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,914.15,633.16
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,914.1,633.36
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,921.86,638.75
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,933.44,645.4
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,941.64,650.04
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,945.77,653.66
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,937.61,649.97
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,929.95,645.77
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,919.06,639.37
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,907.96,634.57
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,902.79,633.11
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,890.45,627.18
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,864.17,612.56
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,839.04,598.0
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,809.67,580.63
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,769.77,556.31
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,727.28,528.88
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,681.22,497.55
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,633.33,464.12
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,578.55,425.49
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,524.22,385.83
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,470.98,345.39
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,416.58,302.46
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,358.15,255.18
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,300.75,207.49
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,238.81,157.38
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,179.39,110.45
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,125.71,70.22
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,74.62,40.11
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,42.55,31.16
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,38.33,27.42
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,31.96,21.58
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,25.53,14.96
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,16.21,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,6.83,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,11.95,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,21.76,8.36
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,28.75,18.54
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,35.68,25.16
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,41.11,30.18
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,50.94,38.8
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,99.75,53.87
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,157.18,92.69
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,212.56,136.3
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,271.13,184.75
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,328.82,232.99
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,388.01,281.38
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,445.56,326.8
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,502.97,370.28
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,557.79,410.68
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,611.73,448.95
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,661.29,482.42
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,709.27,513.59
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,753.88,542.17
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,796.29,567.37
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,834.07,590.19
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,868.96,611.09
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,898.65,627.76
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,924.99,642.32
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,946.46,655.09
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,964.34,665.8
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,976.25,673.06
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,984.39,678.23
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,987.81,679.94
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,987.42,679.55
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,981.83,677.23
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,972.43,672.76
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,958.35,665.8
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,940.55,656.61
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,916.48,642.71
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,888.96,626.7
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,856.92,608.82
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,821.79,588.75
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,781.34,564.39
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,738.33,537.04
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,691.0,504.99
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,641.81,470.77
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,589.89,434.83
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,536.8,396.53
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,480.52,354.08
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,423.39,309.29
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,363.85,261.0
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,305.43,212.29
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,245.69,162.49
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,188.64,115.84
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,132.33,74.14
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,77.1,41.56
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,43.65,32.29
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,39.51,28.58
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,33.09,22.65
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,26.63,15.82
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,17.24,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,7.68,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,12.38,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,21.02,7.36
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,31.73,21.33
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,40.59,29.81
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,46.55,35.38
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,56.57,44.27
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,102.67,59.28
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,154.56,94.3
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,208.02,136.55
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,265.05,183.79
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,319.49,229.82
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,374.19,274.96
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,433.81,322.03
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,493.38,367.5
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,525.63,392.28
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,547.62,408.45
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,599.02,444.71
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,650.77,479.9
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,710.11,520.1
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,768.52,558.75
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,769.75,555.41
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,752.59,540.63
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,783.03,559.92
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,811.49,577.08
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,823.72,583.61
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,833.07,588.5
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,853.05,601.19
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,870.72,612.24
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,889.69,626.2
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,908.88,640.22
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,921.24,649.12
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,928.48,654.24
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,906.6,641.14
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,890.44,632.02
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,878.98,625.82
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,852.64,610.18
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,820.43,591.82
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,785.54,571.51
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,752.76,550.96
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,710.58,523.1
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,664.15,491.36
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,616.24,457.75
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,564.21,421.56
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,511.81,383.64
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,454.44,339.99
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,398.64,296.03
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,341.74,249.95
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,286.82,204.33
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,231.45,158.34
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,179.62,116.08
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,128.99,78.41
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,84.03,51.63
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,53.73,41.44
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,44.9,33.54
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,35.65,25.02
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,26.25,15.49
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,15.95,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,5.97,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,11.52,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,19.42,5.58
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,28.58,18.61
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,37.64,27.24
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,46.29,35.16
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,56.76,44.47
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,99.74,58.98
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,148.57,92.17
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,198.7,131.78
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,252.52,176.27
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,306.01,221.01
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,361.52,266.47
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,417.06,310.69
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,471.34,352.47
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,522.89,391.31
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,574.04,428.64
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,621.05,461.48
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,666.62,492.33
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,708.14,520.34
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,747.46,546.31
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,783.08,568.03
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,807.75,582.2
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,836.25,598.99
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,861.83,613.77
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,884.04,627.44
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,891.1,631.73
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,853.2,604.42
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,800.41,566.44
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,871.32,617.51
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,914.47,645.47
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,915.94,646.83
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,913.36,646.35
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,885.76,629.68
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,852.61,609.3
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,848.02,608.0
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,834.8,600.45
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,804.4,582.07
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,771.15,561.89
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,733.63,539.47
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,693.72,513.8
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,648.65,482.6
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,601.97,449.46
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,553.08,414.47
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,504.13,378.14
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,450.04,336.53
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,395.89,293.37
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,340.57,247.97
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,286.43,202.33
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,230.12,154.79
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,173.6,108.1
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,121.84,69.2
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,74.69,41.47
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,42.47,31.56
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,37.58,27.11
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,30.79,20.78
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,23.9,13.41
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,14.52,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,5.12,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,11.1,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,18.68,4.22
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,27.89,17.96
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,38.83,28.29
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,44.81,33.9
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,54.9,42.9
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,98.25,56.68
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,147.92,90.24
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,199.7,131.21
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,255.33,177.27
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,312.64,225.15
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,369.63,271.96
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,424.5,315.93
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,480.11,358.88
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,524.59,392.54
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,563.46,420.82
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,610.75,454.03
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,656.47,485.05
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,711.21,522.43
