Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,764.05,556.65
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,801.07,579.64
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,835.44,600.97
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,864.35,617.87
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,890.14,632.78
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,910.94,644.68
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,928.3,654.51
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,940.27,662.08
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,948.64,667.6
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,952.45,669.75
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,952.58,669.8
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,947.16,667.53
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,938.05,663.12
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,923.48,654.64
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,905.35,644.04
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,869.59,622.34
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,841.93,605.88
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,813.98,589.15
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,782.43,569.96
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,744.41,547.09
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,708.33,524.5
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,663.25,493.24
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,616.37,459.94
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,565.77,423.65
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,514.15,385.32
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,459.01,342.85
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,403.06,298.23
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,346.04,251.37
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,290.21,204.19
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,232.73,155.59
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,177.92,110.09
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,124.35,69.67
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,72.08,38.15
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,39.17,28.62
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,35.33,25.1
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,29.25,19.39
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,23.14,12.59
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,14.51,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,5.12,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,11.1,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,19.23,3.33
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,25.83,16.06
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,32.4,22.54
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,37.5,27.32
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,47.44,36.13
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,94.45,50.72
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,149.73,88.63
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,203.77,131.76
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,261.04,179.67
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,317.15,226.92
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,374.85,274.25
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,430.78,319.46
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,486.74,363.18
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,540.15,403.12
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,592.84,441.06
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,641.71,475.32
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,689.04,507.45
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,732.68,536.72
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,774.12,562.45
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,811.18,584.68
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,845.46,604.91
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,874.6,622.57
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,900.51,638.22
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,921.72,650.23
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,939.41,660.12
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,951.67,667.65
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,960.23,673.05
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,963.67,675.1
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,963.36,675.02
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,957.45,672.39
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,947.82,667.6
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,933.17,660.15
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,914.93,650.5
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,891.43,636.78
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,864.59,620.96
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,832.88,602.93
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,798.21,582.73
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,758.92,558.5
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,717.23,531.61
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,671.58,499.9
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,624.14,466.1
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,573.12,429.68
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,521.01,391.11
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,466.02,348.53
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,410.11,303.72
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,351.83,255.75
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,294.52,207.28
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,236.8,158.33
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,181.68,112.45
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,126.88,70.99
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,76.61,41.26
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,39.31,28.66
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,35.46,25.12
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,28.93,19.04
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,22.34,11.72
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,14.08,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,5.12,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,9.39,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,18.32,1.55
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,26.69,16.65
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,34.92,24.67
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,39.89,29.38
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,49.87,38.26
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,95.88,52.37
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,147.62,87.61
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,204.77,133.34
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,262.41,181.52
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,318.59,228.96
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,376.57,276.75
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,433.02,322.31
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,489.54,366.26
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,543.48,406.65
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,596.84,445.11
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,645.7,479.94
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,692.83,512.61
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,736.22,541.4
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,777.22,566.44
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,814.21,589.47
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,848.42,610.55
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,877.45,627.58
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,903.28,642.53
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,924.44,655.04
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,942.1,665.43
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,954.3,673.13
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,962.82,678.68
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,966.3,680.66
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,966.02,680.47
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,959.21,676.95
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,948.7,671.27
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,934.45,663.05
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,916.55,652.63
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,893.78,639.03
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,867.57,623.27
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,836.43,604.64
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,802.22,583.89
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,763.04,559.54
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,721.25,532.68
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,675.38,500.88
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,627.65,466.93
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,576.62,430.95
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,524.3,392.55
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,469.31,349.85
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,413.81,305.26
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,356.23,257.87
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,297.48,208.31
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,238.4,158.23
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,181.67,110.96
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,126.57,69.3
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,75.87,39.59
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,40.43,29.51
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,33.19,23.06
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,27.37,17.61
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,21.57,10.82
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,13.23,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,4.27,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,8.54,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,16.66,0.0
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,23.01,13.32
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,31.99,21.82
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,36.4,25.98
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,46.55,34.91
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,95.74,49.16
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,149.98,85.81
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,205.5,130.15
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,266.15,180.8
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,323.17,228.98
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,381.46,277.06
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,438.84,323.11
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,496.32,367.48
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,550.23,407.94
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,603.18,446.29
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,651.85,480.27
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,698.06,511.46
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,740.31,538.78
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,779.37,562.26
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,816.62,585.33
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,851.01,606.43
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,879.74,623.21
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,905.2,637.89
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,925.94,650.72
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,943.13,661.45
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,955.33,668.51
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,963.86,673.43
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,967.25,676.32
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,966.92,677.07
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,961.92,674.38
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,953.17,669.52
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,938.02,660.93
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,919.29,650.21
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,895.76,636.51
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,868.9,620.69
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,837.01,601.7
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,802.09,580.62
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,763.06,556.62
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,721.58,530.06
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,675.27,498.16
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,627.18,464.19
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,576.15,428.43
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,524.07,390.46
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,468.44,347.96
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,412.12,303.36
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,353.99,255.96
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,297.03,208.2
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,238.88,159.34
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,183.41,113.5
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,125.89,70.05
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,75.93,40.46
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,40.9,29.81
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,36.3,25.63
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,29.82,19.58
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,23.31,11.79
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,14.51,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,8.54,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,15.55,0.0
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,26.98,16.52
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,38.19,27.17
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,47.96,36.06
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,61.75,48.19
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,103.73,64.39
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,150.66,97.09
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,198.96,135.0
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,254.15,179.8
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,306.21,222.41
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,360.29,265.65
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,413.06,306.9
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,466.92,347.57
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,518.32,384.8
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,569.62,420.52
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,622.67,457.26
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,676.72,493.65
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,724.42,525.22
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,774.16,557.24
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,804.09,575.32
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,838.44,596.34
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,867.89,613.36
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,894.41,628.49
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,915.62,641.61
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,933.55,652.82
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,947.18,661.35
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,957.32,667.88
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,960.63,669.97
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,960.34,670.04
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,954.15,667.28
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,944.37,662.44
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,931.0,654.86
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,914.0,645.11
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,892.93,633.54
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,868.31,619.68
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,837.42,601.25
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,803.39,580.69
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,765.89,558.27
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,725.53,532.96
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,678.63,500.69
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,629.95,466.36
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,579.08,430.61
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,526.89,392.45
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,471.75,350.25
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,415.68,305.76
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,357.04,258.01
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,299.51,209.77
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,240.22,159.99
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,183.78,113.37
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,129.06,72.21
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,75.88,40.07
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,40.58,29.5
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,36.37,25.66
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,29.45,19.2
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,22.47,10.77
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,13.66,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,8.54,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,16.67,0.0
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,25.53,15.35
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,34.21,23.98
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,40.01,29.45
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,51.6,33.77
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,99.33,55.36
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,152.86,92.43
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,207.4,136.31
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,267.93,187.04
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,325.6,235.77
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,385.01,284.67
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,442.28,330.89
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,499.97,375.74
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,554.66,416.8
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,608.74,455.92
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,658.92,491.1
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,706.93,523.66
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,749.2,551.91
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,788.45,577.49
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,827.71,601.46
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,855.36,617.64
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,885.61,635.48
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,912.9,651.29
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,934.39,664.71
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,952.54,676.12
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,965.41,684.2
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,974.72,690.21
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,978.06,692.24
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,977.75,692.17
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,971.49,689.3
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,961.62,684.3
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,947.27,675.95
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,929.35,665.43
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,906.15,651.6
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,879.59,635.61
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,848.14,616.64
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,813.68,595.57
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,773.87,570.63
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,731.5,542.56
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,684.95,510.15
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,639.99,477.94
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,583.03,437.31
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,526.81,395.88
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,465.38,349.08
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,407.69,303.85
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,347.36,255.67
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,291.41,210.13
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,232.89,162.42
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,182.1,121.51
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,132.2,84.27
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,88.56,56.88
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,55.95,43.03
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,45.34,33.55
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,33.24,22.52
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,20.86,9.27
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,12.38,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,4.69,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,8.96,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,21.68,12.08
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,34.05,23.81
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,50.22,38.33
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,68.54,50.48
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,103.87,73.01
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,143.47,102.16
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,185.36,135.0
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,230.62,171.17
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,276.24,207.66
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,324.19,245.31
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,370.2,280.75
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,417.65,316.33
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,463.01,349.18
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,508.91,381.38
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,560.67,417.57
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,605.92,448.51
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,645.71,474.71
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,685.0,500.05
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,712.45,517.31
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,737.77,533.01
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,758.0,545.6
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,775.69,556.49
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,793.59,568.42
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,809.33,578.94
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,819.59,585.24
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,827.47,590.08
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,850.23,606.19
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,870.13,620.29
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,886.95,632.34
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,902.26,643.35
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,878.08,627.71
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,851.51,610.88
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,816.07,588.56
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,780.45,565.84
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,747.48,544.89
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,713.11,522.66
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,673.68,496.61
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,633.62,469.69
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,590.71,439.99
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,547.6,409.57
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,502.89,378.74
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,457.8,346.57
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,412.53,312.69
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,366.78,277.32
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,318.3,238.89
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,270.66,200.19
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,222.27,160.65
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,175.98,123.03
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,131.03,88.29
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,89.17,59.83
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,57.4,44.5
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,44.41,32.89
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,32.43,21.87
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,20.09,8.26
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,11.52,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,4.69,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,8.95,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,22.05,12.2
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,34.79,24.39
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,50.3,38.36
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,68.46,50.11
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,104.15,72.07
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,144.76,101.62
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,187.52,135.09
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,234.28,172.61
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,281.01,210.38
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,334.89,253.08
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,384.32,291.36
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,435.64,330.03
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,483.84,365.37
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,532.9,400.31
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,587.1,438.34
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,647.69,479.69
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,699.4,513.98
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,751.93,548.07
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,783.66,568.11
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,812.05,585.89
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,836.82,600.75
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,858.46,613.47
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,872.95,622.05
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,883.85,628.43
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,888.06,631.38
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,888.87,632.29
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,889.93,633.24
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,888.04,632.36
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,899.76,642.26
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,906.89,649.13
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,882.7,633.76
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,856.04,617.05
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,826.42,598.76
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,794.88,579.02
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,766.96,562.42
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,736.65,543.81
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,695.48,516.79
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,655.63,490.16
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,611.13,459.11
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,566.2,427.11
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,517.05,392.66
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,468.42,357.44
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,417.4,318.69
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,367.86,280.04
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,316.41,239.07
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,267.52,199.38
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,216.48,157.74
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,171.8,121.57
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,125.95,86.99
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,86.85,60.56
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,58.73,45.85
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,44.86,33.37
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,31.31,20.92
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,17.42,5.88
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,9.82,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,3.84,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,7.37,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,19.77,10.26
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,31.81,21.91
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,49.06,37.45
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,68.56,50.7
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,103.42,73.4
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,143.18,102.84
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,184.3,135.04
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,229.31,171.02
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,275.67,208.15
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,325.05,247.07
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,371.56,283.19
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,419.48,319.4
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,470.19,356.27
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,515.61,388.19
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,554.99,415.43
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,593.35,441.29
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,627.0,463.04
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,658.72,483.01
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,689.59,503.56
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,718.91,522.87
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,742.28,537.91
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,763.63,551.58
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,782.97,564.28
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,800.31,575.68
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,811.44,583.58
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,820.28,590.1
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,833.35,598.76
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,843.89,605.74
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,850.37,610.52
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,853.68,613.34
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,828.29,597.49
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,801.08,580.56
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,764.1,556.26
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,726.45,531.32
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,695.75,512.0
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,654.61,485.32
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,619.42,462.09
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,583.62,437.95
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,542.69,409.15
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,501.83,379.91
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,458.76,349.45
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,416.37,318.71
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,375.04,287.51
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,333.84,255.56
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,291.53,221.95
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,249.81,188.07
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,206.06,152.33
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,163.86,117.89
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,124.48,86.96
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,87.36,60.65
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,57.79,44.96
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,42.86,31.59
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,29.93,19.68
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,16.71,4.73
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,9.39,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,3.41,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,6.83,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,17.52,8.26
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,28.16,18.69
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,44.16,33.1
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,62.28,45.49
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,96.11,68.25
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,134.35,96.97
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,175.42,129.37
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,220.03,165.02
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,264.37,200.44
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,311.3,237.27
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,356.95,272.57
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,404.31,308.28
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,448.62,340.88
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,493.77,373.24
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,557.58,418.34
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,618.33,460.18
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,679.93,502.02
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,742.44,543.48
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,773.18,562.24
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,800.79,578.93
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,820.63,590.9
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,836.8,600.47
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,850.91,608.69
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,861.88,614.9
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,865.36,616.98
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,866.8,617.84
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,882.58,628.4
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,896.16,637.39
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,908.54,646.56
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,916.51,652.97
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,891.3,636.85
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,863.57,619.34
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,827.17,596.55
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,789.3,572.5
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,753.39,549.71
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,717.98,526.82
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,677.19,500.19
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,635.87,472.64
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,591.55,441.8
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,546.99,410.17
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,500.55,377.61
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,454.47,344.35
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,406.5,308.32
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,359.32,271.86
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,310.15,233.13
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,259.69,192.56
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,212.29,154.1
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,168.05,118.48
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,125.38,85.8
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,86.99,59.56
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,56.8,43.91
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,42.13,30.82
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,28.81,18.59
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,15.17,2.98
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,8.54,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,5.55,0.0
