Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,11.1,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,23.08,12.46
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,35.73,25.23
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,48.38,36.85
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,65.89,46.91
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,105.14,68.94
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,150.57,101.52
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,198.21,139.46
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,250.05,181.97
2018,8,1,7,45,522.0,146.0,1.3,20.55,390.0,301.81,224.67
2018,8,1,8,0,551.0,157.0,1.3,21.3,438.0,356.21,268.59
2018,8,1,8,15,572.0,167.5,1.3,21.95,484.0,409.01,310.32
2018,8,1,8,30,593.0,178.0,1.3,22.6,530.0,467.09,354.51
2018,8,1,8,45,607.5,186.5,1.3,23.25,571.5,516.8,391.23
2018,8,1,9,0,622.0,195.0,1.3,23.9,613.0,566.42,426.69
2018,8,1,9,15,667.0,188.0,1.35,24.4,661.0,621.56,465.92
2018,8,1,9,30,712.0,181.0,1.4,24.9,709.0,678.3,505.3
2018,8,1,9,45,761.5,165.5,1.4,25.35,754.5,731.33,541.14
2018,8,1,10,0,811.0,150.0,1.4,25.8,800.0,782.06,574.71
2018,8,1,10,15,797.5,163.0,1.45,26.0,822.0,812.55,593.77
2018,8,1,10,30,784.0,176.0,1.5,26.2,844.0,839.09,610.14
2018,8,1,10,45,761.5,194.5,1.55,26.35,857.5,865.78,626.71
2018,8,1,11,0,739.0,213.0,1.6,26.5,871.0,883.0,637.16
2018,8,1,11,15,726.5,225.0,1.6,26.5,881.5,898.88,646.62
2018,8,1,11,30,714.0,237.0,1.6,26.5,892.0,911.14,653.67
2018,8,1,11,45,694.0,251.5,1.65,26.45,893.0,915.18,656.11
2018,8,1,12,0,674.0,266.0,1.7,26.4,894.0,915.53,656.32
2018,8,1,12,15,698.5,251.5,1.75,26.45,903.0,927.61,665.1
2018,8,1,12,30,723.0,237.0,1.8,26.5,912.0,936.26,671.52
2018,8,1,12,45,754.0,217.0,1.8,26.5,916.5,942.0,675.22
2018,8,1,13,0,785.0,197.0,1.8,26.5,921.0,935.25,671.09
2018,8,1,13,15,762.5,206.0,1.8,26.3,900.5,920.65,662.7
2018,8,1,13,30,740.0,215.0,1.8,26.1,880.0,894.93,647.24
2018,8,1,13,45,709.0,227.5,1.8,25.85,852.5,862.53,626.8
2018,8,1,14,0,678.0,240.0,1.8,25.6,825.0,828.15,604.68
2018,8,1,14,15,666.0,237.5,1.8,25.3,797.0,794.3,583.32
2018,8,1,14,30,654.0,235.0,1.8,25.0,769.0,758.53,560.29
2018,8,1,14,45,637.5,232.0,1.8,24.7,734.5,717.23,533.05
2018,8,1,15,0,621.0,229.0,1.8,24.4,700.0,674.81,504.51
2018,8,1,15,15,605.5,222.0,1.8,24.4,661.5,628.76,472.33
2018,8,1,15,30,590.0,215.0,1.8,24.4,623.0,578.31,436.39
2018,8,1,15,45,574.0,206.0,1.8,23.6,581.5,529.39,401.91
2018,8,1,16,0,558.0,197.0,1.8,22.8,540.0,480.53,366.29
2018,8,1,16,15,542.0,186.0,1.85,22.3,497.5,430.22,328.17
2018,8,1,16,30,526.0,175.0,1.9,21.8,455.0,380.5,289.21
2018,8,1,16,45,503.5,162.5,1.9,21.25,409.0,327.98,246.99
2018,8,1,17,0,481.0,150.0,1.9,20.7,363.0,277.29,205.24
2018,8,1,17,15,454.0,135.0,1.9,20.1,316.0,225.55,162.35
2018,8,1,17,30,427.0,120.0,1.9,19.5,269.0,176.69,122.17
2018,8,1,17,45,393.0,104.0,1.85,18.85,224.0,129.34,85.46
2018,8,1,18,0,359.0,88.0,1.8,18.2,179.0,86.18,56.46
2018,8,1,18,15,307.5,72.0,1.8,17.6,137.5,53.78,41.6
2018,8,1,18,30,256.0,56.0,1.8,17.0,96.0,42.42,31.28
2018,8,1,18,45,189.5,39.0,1.75,16.45,63.0,29.91,19.58
2018,8,1,19,0,123.0,22.0,1.7,15.9,30.0,17.07,3.0
2018,8,1,19,15,64.5,11.5,1.7,15.6,15.5,9.82,0.0
2018,8,1,19,30,6.0,1.0,1.7,15.3,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,1.7,15.0,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.0,1.6,13.85,7.0,0.0,0.0
2018,8,2,5,30,50.0,12.0,1.6,14.2,14.0,10.24,0.0
2018,8,2,5,45,115.5,29.0,1.6,14.6,42.0,22.73,11.93
2018,8,2,6,0,181.0,46.0,1.6,15.0,70.0,34.95,24.62
2018,8,2,6,15,239.5,64.0,1.6,15.5,110.0,47.96,36.62
2018,8,2,6,30,298.0,82.0,1.6,16.0,150.0,65.89,47.14
2018,8,2,6,45,343.5,97.5,1.6,16.5,194.5,104.75,69.82
2018,8,2,7,0,389.0,113.0,1.6,17.0,239.0,149.31,102.34
2018,8,2,7,15,427.5,127.5,1.6,17.65,287.5,197.13,140.68
2018,8,2,7,30,466.0,142.0,1.6,18.3,336.0,249.37,183.74
2018,8,2,7,45,494.5,154.5,1.6,18.95,384.0,300.83,226.48
2018,8,2,8,0,523.0,167.0,1.6,19.6,432.0,354.94,270.55
2018,8,2,8,15,546.0,177.0,1.6,20.1,478.0,406.85,312.07
2018,8,2,8,30,569.0,187.0,1.6,20.6,524.0,460.2,353.47
2018,8,2,8,45,585.5,197.0,1.6,21.1,567.0,511.13,391.84
2018,8,2,9,0,602.0,207.0,1.6,21.6,610.0,566.22,431.94
2018,8,2,9,15,638.5,204.5,1.6,22.1,655.5,619.33,469.8
2018,8,2,9,30,675.0,202.0,1.6,22.6,701.0,673.54,507.46
2018,8,2,9,45,712.5,194.0,1.65,23.05,743.5,724.07,542.27
2018,8,2,10,0,750.0,186.0,1.7,23.5,786.0,774.68,576.45
2018,8,2,10,15,732.5,203.0,1.7,23.65,807.0,804.63,595.23
2018,8,2,10,30,715.0,220.0,1.7,23.8,828.0,830.63,611.23
2018,8,2,10,45,686.5,243.0,1.75,23.9,839.5,848.73,622.17
2018,8,2,11,0,658.0,266.0,1.8,24.0,851.0,862.29,630.1
2018,8,2,11,15,644.0,279.5,1.8,23.95,860.5,876.22,638.52
2018,8,2,11,30,630.0,293.0,1.8,23.9,870.0,886.69,644.67
2018,8,2,11,45,606.0,310.5,1.8,23.8,869.5,887.92,644.75
2018,8,2,12,0,582.0,328.0,1.8,23.7,869.0,887.0,643.53
2018,8,2,12,15,608.5,314.0,1.85,23.7,880.5,900.8,653.73
2018,8,2,12,30,635.0,300.0,1.9,23.7,892.0,912.89,662.67
2018,8,2,12,45,669.0,279.0,1.9,23.75,898.5,922.33,669.55
2018,8,2,13,0,703.0,258.0,1.9,23.8,905.0,927.75,673.89
2018,8,2,13,15,676.0,269.5,1.85,23.65,884.0,903.08,657.2
2018,8,2,13,30,649.0,281.0,1.8,23.5,863.0,875.88,639.11
2018,8,2,13,45,612.0,293.0,1.8,23.35,831.5,838.14,614.36
2018,8,2,14,0,575.0,305.0,1.8,23.2,800.0,798.99,588.48
2018,8,2,14,15,561.0,301.0,1.8,23.0,771.0,764.57,566.22
2018,8,2,14,30,547.0,297.0,1.8,22.8,742.0,728.71,542.6
2018,8,2,14,45,529.0,291.5,1.8,22.6,707.5,687.31,514.76
2018,8,2,15,0,511.0,286.0,1.8,22.4,673.0,645.3,486.02
2018,8,2,15,15,495.0,276.5,1.8,22.4,635.0,600.76,454.66
2018,8,2,15,30,479.0,267.0,1.8,22.4,597.0,556.05,422.56
2018,8,2,15,45,465.0,254.5,1.8,21.75,557.5,509.97,389.79
2018,8,2,16,0,451.0,242.0,1.8,21.1,518.0,464.04,356.18
2018,8,2,16,15,438.5,225.5,1.85,20.65,476.5,415.85,319.76
2018,8,2,16,30,426.0,209.0,1.9,20.2,435.0,368.14,282.58
2018,8,2,16,45,406.0,192.0,1.9,19.75,390.0,313.94,239.34
2018,8,2,17,0,386.0,175.0,1.9,19.3,345.0,266.43,200.42
2018,8,2,17,15,364.0,155.0,1.9,18.8,299.5,218.0,160.4
2018,8,2,17,30,342.0,135.0,1.9,18.3,254.0,172.09,122.65
2018,8,2,17,45,314.0,116.0,1.9,17.75,211.5,128.93,88.88
2018,8,2,18,0,286.0,97.0,1.9,17.2,169.0,89.32,61.38
2018,8,2,18,15,245.0,77.0,1.85,16.75,129.0,57.9,45.32
2018,8,2,18,30,204.0,57.0,1.8,16.3,89.0,43.57,32.32
2018,8,2,18,45,148.0,39.0,1.75,15.85,58.0,30.21,19.77
2018,8,2,19,0,92.0,21.0,1.7,15.4,27.0,16.26,1.21
2018,8,2,19,15,46.0,10.5,1.7,15.2,13.5,8.96,0.0
2018,8,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.0,1.5,13.95,4.5,0.0,0.0
2018,8,3,5,30,28.0,8.0,1.5,14.4,9.0,6.83,0.0
2018,8,3,5,45,70.0,24.0,1.5,14.8,31.5,18.98,8.72
2018,8,3,6,0,112.0,40.0,1.5,15.2,54.0,31.06,21.2
2018,8,3,6,15,158.0,62.0,1.45,15.95,92.0,47.03,35.71
2018,8,3,6,30,204.0,84.0,1.4,16.7,130.0,66.57,48.41
2018,8,3,6,45,245.5,106.0,1.35,17.4,175.0,103.19,71.92
2018,8,3,7,0,287.0,128.0,1.3,18.1,220.0,145.44,103.14
2018,8,3,7,15,323.0,146.5,1.25,18.75,267.0,189.16,137.67
2018,8,3,7,30,359.0,165.0,1.2,19.4,314.0,237.16,176.38
2018,8,3,7,45,390.0,180.0,1.15,20.05,361.0,284.68,214.76
2018,8,3,8,0,421.0,195.0,1.1,20.7,408.0,339.93,258.38
2018,8,3,8,15,444.5,209.0,1.1,21.35,453.5,390.18,297.33
2018,8,3,8,30,468.0,223.0,1.1,22.0,499.0,442.19,336.48
2018,8,3,8,45,487.5,234.0,1.1,22.65,541.5,490.89,372.08
2018,8,3,9,0,507.0,245.0,1.1,23.3,584.0,540.34,407.14
2018,8,3,9,15,560.0,237.5,1.1,24.0,633.0,595.49,445.61
2018,8,3,9,30,613.0,230.0,1.1,24.7,682.0,656.96,487.29
2018,8,3,9,45,675.0,210.0,1.05,25.35,730.5,712.93,524.05
2018,8,3,10,0,737.0,190.0,1.0,26.0,779.0,770.23,560.66
2018,8,3,10,15,719.0,206.5,1.05,26.3,798.5,798.85,578.12
2018,8,3,10,30,701.0,223.0,1.1,26.6,818.0,823.52,593.07
2018,8,3,10,45,671.5,246.5,1.1,26.85,829.0,840.79,602.25
2018,8,3,11,0,642.0,270.0,1.1,27.1,840.0,853.48,608.46
2018,8,3,11,15,627.5,284.0,1.1,27.15,849.0,867.05,616.1
2018,8,3,11,30,613.0,298.0,1.1,27.2,858.0,877.19,621.55
2018,8,3,11,45,585.0,318.0,1.15,27.2,856.5,877.03,621.07
2018,8,3,12,0,557.0,338.0,1.2,27.2,855.0,874.6,619.28
2018,8,3,12,15,562.0,335.0,1.25,27.2,857.0,878.64,622.64
2018,8,3,12,30,567.0,332.0,1.3,27.2,859.0,879.88,624.2
2018,8,3,12,45,566.5,329.5,1.35,27.15,853.0,873.6,621.1
2018,8,3,13,0,566.0,327.0,1.4,27.1,847.0,864.57,616.32
2018,8,3,13,15,553.0,328.5,1.45,26.95,830.0,845.13,604.85
2018,8,3,13,30,540.0,330.0,1.5,26.8,813.0,823.45,591.93
2018,8,3,13,45,520.5,331.5,1.55,26.6,788.5,794.03,573.83
2018,8,3,14,0,501.0,333.0,1.6,26.4,764.0,763.1,554.55
2018,8,3,14,15,496.0,324.0,1.6,26.15,739.0,733.42,535.92
2018,8,3,14,30,491.0,315.0,1.6,25.9,714.0,702.04,515.85
2018,8,3,14,45,485.0,303.5,1.65,25.65,683.5,666.12,492.74
2018,8,3,15,0,479.0,292.0,1.7,25.4,653.0,628.91,468.25
2018,8,3,15,15,463.5,281.0,1.7,25.4,615.5,584.62,437.41
2018,8,3,15,30,448.0,270.0,1.7,25.4,578.0,540.23,405.93
2018,8,3,15,45,441.5,253.5,1.7,24.7,540.5,496.44,375.35
2018,8,3,16,0,435.0,237.0,1.7,24.0,503.0,452.2,343.46
2018,8,3,16,15,432.5,217.0,1.75,23.55,463.5,406.59,309.34
2018,8,3,16,30,430.0,197.0,1.8,23.1,424.0,360.47,273.64
2018,8,3,16,45,416.0,180.5,1.8,22.65,382.0,312.73,235.6
2018,8,3,17,0,402.0,164.0,1.8,22.2,340.0,266.06,197.48
2018,8,3,17,15,379.5,146.0,1.8,21.65,295.5,217.37,157.6
2018,8,3,17,30,357.0,128.0,1.8,21.1,251.0,171.19,119.95
2018,8,3,17,45,328.5,109.0,1.8,20.55,208.0,126.21,85.04
2018,8,3,18,0,300.0,90.0,1.8,20.0,165.0,84.87,56.57
2018,8,3,18,15,250.0,72.0,1.8,19.55,124.5,54.57,41.88
2018,8,3,18,30,200.0,54.0,1.8,19.1,84.0,41.46,30.08
2018,8,3,18,45,140.0,36.0,1.8,18.6,53.5,28.04,17.57
2018,8,3,19,0,80.0,18.0,1.8,18.1,23.0,13.94,0.0
2018,8,3,19,15,40.0,9.0,1.75,17.9,11.5,7.68,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.5,15.55,5.0,0.0,0.0
2018,8,4,5,30,35.0,9.0,1.5,15.9,10.0,7.68,0.0
2018,8,4,5,45,85.5,25.0,1.5,16.25,34.0,19.72,8.81
2018,8,4,6,0,136.0,41.0,1.5,16.6,58.0,31.83,21.67
2018,8,4,6,15,188.5,62.5,1.5,17.25,97.5,47.49,35.89
2018,8,4,6,30,241.0,84.0,1.5,17.9,137.0,67.62,48.45
2018,8,4,6,45,287.0,103.0,1.45,18.5,182.5,104.92,71.39
2018,8,4,7,0,333.0,122.0,1.4,19.1,228.0,148.17,102.99
2018,8,4,7,15,375.0,137.0,1.4,19.75,276.0,195.19,140.08
2018,8,4,7,30,417.0,152.0,1.4,20.4,324.0,245.96,181.13
2018,8,4,7,45,454.0,164.5,1.4,21.05,374.0,297.65,223.07
2018,8,4,8,0,491.0,177.0,1.4,21.7,424.0,353.06,267.23
2018,8,4,8,15,523.0,185.5,1.4,22.15,472.0,406.21,308.99
2018,8,4,8,30,555.0,194.0,1.4,22.6,520.0,461.78,351.46
2018,8,4,8,45,584.5,198.0,1.4,23.0,565.5,514.08,390.48
2018,8,4,9,0,614.0,202.0,1.4,23.4,611.0,571.92,432.29
2018,8,4,9,15,647.0,201.0,1.45,23.8,656.0,624.76,469.9
2018,8,4,9,30,680.0,200.0,1.5,24.2,701.0,678.41,507.22
2018,8,4,9,45,715.0,193.0,1.5,24.55,742.5,728.38,541.04
2018,8,4,10,0,750.0,186.0,1.5,24.9,784.0,778.26,574.06
2018,8,4,10,15,712.0,215.0,1.55,24.95,799.5,802.94,589.31
2018,8,4,10,30,674.0,244.0,1.6,25.0,815.0,821.98,600.84
2018,8,4,10,45,618.0,283.0,1.6,25.0,817.5,828.78,603.38
2018,8,4,11,0,562.0,322.0,1.6,25.0,820.0,830.2,602.43
2018,8,4,11,15,544.5,338.5,1.6,24.85,828.0,842.59,610.03
2018,8,4,11,30,527.0,355.0,1.6,24.7,836.0,851.83,615.46
2018,8,4,11,45,500.5,374.0,1.65,24.6,834.0,851.89,615.19
2018,8,4,12,0,474.0,393.0,1.7,24.5,832.0,848.82,613.0
2018,8,4,12,15,508.5,372.5,1.7,24.5,844.0,864.64,624.31
2018,8,4,12,30,543.0,352.0,1.7,24.5,856.0,877.63,633.59
2018,8,4,12,45,586.5,324.0,1.7,24.55,865.0,888.84,641.97
2018,8,4,13,0,630.0,296.0,1.7,24.6,874.0,897.68,648.81
2018,8,4,13,15,595.5,311.0,1.75,24.3,850.5,869.2,630.88
2018,8,4,13,30,561.0,326.0,1.8,24.0,827.0,840.13,612.7
2018,8,4,13,45,514.5,342.5,1.8,23.7,793.5,800.27,586.45
2018,8,4,14,0,468.0,359.0,1.8,23.4,760.0,759.73,559.51
2018,8,4,14,15,468.5,345.5,1.8,23.1,736.0,731.35,541.8
2018,8,4,14,30,469.0,332.0,1.8,22.8,712.0,701.04,522.37
2018,8,4,14,45,470.0,317.0,1.8,22.45,684.0,667.95,500.83
2018,8,4,15,0,471.0,302.0,1.8,22.1,656.0,633.1,477.63
2018,8,4,15,15,455.5,291.0,1.8,22.1,618.5,589.0,446.5
2018,8,4,15,30,440.0,280.0,1.8,22.1,581.0,544.79,414.75
2018,8,4,15,45,474.5,247.0,1.8,21.6,552.5,510.8,391.07
2018,8,4,16,0,509.0,214.0,1.8,21.1,524.0,472.21,362.81
2018,8,4,16,15,564.0,177.5,1.8,20.95,495.0,435.58,334.15
2018,8,4,16,30,619.0,141.0,1.8,20.8,466.0,396.07,301.49
2018,8,4,16,45,642.0,120.0,1.8,20.6,427.0,347.05,260.07
2018,8,4,17,0,665.0,99.0,1.8,20.4,388.0,294.36,214.16
2018,8,4,17,15,633.5,91.0,1.75,20.0,338.5,236.44,164.83
2018,8,4,17,30,602.0,83.0,1.7,19.6,289.0,181.65,118.77
2018,8,4,17,45,558.5,74.5,1.7,19.2,240.5,128.43,77.47
2018,8,4,18,0,515.0,66.0,1.7,18.8,192.0,80.37,46.85
2018,8,4,18,15,435.5,56.5,1.7,18.25,146.0,45.07,33.83
2018,8,4,18,30,356.0,47.0,1.7,17.7,100.0,38.24,27.45
2018,8,4,18,45,245.5,34.0,1.65,17.15,64.0,26.36,16.15
2018,8,4,19,0,135.0,21.0,1.6,16.6,28.0,16.35,0.0
2018,8,4,19,15,67.5,10.5,1.6,16.2,14.0,8.96,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,12.0,4.0,1.45,12.75,4.5,0.0,0.0
2018,8,5,5,30,24.0,8.0,1.4,13.2,9.0,6.83,0.0
2018,8,5,5,45,71.5,24.5,1.35,13.6,32.5,19.3,8.19
2018,8,5,6,0,119.0,41.0,1.3,14.0,56.0,31.74,21.8
2018,8,5,6,15,172.5,63.0,1.25,14.7,95.5,47.71,36.45
2018,8,5,6,30,226.0,85.0,1.2,15.4,135.0,68.25,49.49
2018,8,5,6,45,274.0,104.5,1.15,16.05,180.5,105.32,72.83
2018,8,5,7,0,322.0,124.0,1.1,16.7,226.0,148.61,104.73
2018,8,5,7,15,360.5,141.0,1.1,17.4,274.0,193.95,140.81
2018,8,5,7,30,399.0,158.0,1.1,18.1,322.0,246.77,183.73
2018,8,5,7,45,431.0,170.5,1.1,18.8,368.5,295.94,223.78
2018,8,5,8,0,463.0,183.0,1.1,19.5,415.0,348.25,265.61
2018,8,5,8,15,487.5,195.0,1.1,20.05,461.0,399.65,305.95
2018,8,5,8,30,512.0,207.0,1.1,20.6,507.0,452.81,346.42
2018,8,5,8,45,531.0,218.0,1.1,21.2,550.5,503.51,383.79
2018,8,5,9,0,550.0,229.0,1.1,21.8,594.0,554.81,420.43
2018,8,5,9,15,581.0,230.0,1.15,22.3,637.0,605.25,456.16
2018,8,5,9,30,612.0,231.0,1.2,22.8,680.0,660.24,494.13
2018,8,5,9,45,641.0,228.0,1.2,23.25,719.0,707.41,525.62
2018,8,5,10,0,670.0,225.0,1.2,23.7,758.0,754.37,556.3
2018,8,5,10,15,614.5,260.0,1.25,23.9,762.5,766.47,562.58
2018,8,5,10,30,559.0,295.0,1.3,24.1,767.0,771.06,564.06
2018,8,5,10,45,468.0,324.0,1.3,24.3,726.5,736.76,538.67
2018,8,5,11,0,377.0,353.0,1.3,24.5,686.0,695.71,508.84
2018,8,5,11,15,384.5,377.0,1.35,24.55,722.0,721.6,526.65
2018,8,5,11,30,392.0,401.0,1.4,24.6,758.0,758.96,551.06
2018,8,5,11,45,313.5,421.5,1.4,24.6,708.5,710.74,516.55
2018,8,5,12,0,235.0,442.0,1.4,24.6,659.0,659.41,480.33
2018,8,5,12,15,331.0,418.5,1.4,24.7,725.0,728.78,529.65
2018,8,5,12,30,427.0,395.0,1.4,24.8,791.0,809.09,583.74
2018,8,5,12,45,527.5,345.5,1.45,24.9,831.0,855.24,615.98
2018,8,5,13,0,628.0,296.0,1.5,25.0,871.0,897.54,645.76
2018,8,5,13,15,598.5,308.0,1.5,24.85,849.0,870.73,627.92
2018,8,5,13,30,569.0,320.0,1.5,24.7,827.0,843.28,610.27
2018,8,5,13,45,528.0,333.5,1.5,24.5,795.5,805.36,585.53
2018,8,5,14,0,487.0,347.0,1.5,24.3,764.0,766.56,560.03
2018,8,5,14,15,473.5,341.5,1.5,24.15,736.0,733.21,538.56
2018,8,5,14,30,460.0,336.0,1.5,24.0,708.0,698.69,515.94
2018,8,5,14,45,443.0,328.5,1.5,23.85,674.0,658.82,489.31
2018,8,5,15,0,426.0,321.0,1.5,23.7,640.0,618.54,461.98
2018,8,5,15,15,410.5,308.5,1.5,23.7,602.5,566.82,426.05
2018,8,5,15,30,395.0,296.0,1.5,23.7,565.0,523.94,395.65
2018,8,5,15,45,389.0,277.0,1.5,23.25,527.5,481.11,365.36
2018,8,5,16,0,383.0,258.0,1.5,22.8,490.0,437.98,333.99
2018,8,5,16,15,386.5,234.5,1.5,22.45,452.5,395.32,301.92
2018,8,5,16,30,390.0,211.0,1.5,22.1,415.0,351.7,268.02
2018,8,5,16,45,383.0,190.0,1.45,21.75,373.5,305.55,231.11
2018,8,5,17,0,376.0,169.0,1.4,21.4,332.0,259.82,193.62
2018,8,5,17,15,360.5,148.5,1.4,20.85,288.5,213.04,155.15
2018,8,5,17,30,345.0,128.0,1.4,20.3,245.0,168.02,118.17
2018,8,5,17,45,324.5,108.0,1.4,19.8,203.5,125.46,84.77
2018,8,5,18,0,304.0,88.0,1.4,19.3,162.0,83.92,55.73
2018,8,5,18,15,253.5,70.0,1.35,18.75,121.5,52.19,39.91
2018,8,5,18,30,203.0,52.0,1.3,18.2,81.0,39.36,28.3
2018,8,5,18,45,140.0,34.5,1.3,17.65,51.0,26.89,16.37
2018,8,5,19,0,77.0,17.0,1.3,17.1,21.0,13.19,0.0
2018,8,5,19,15,38.5,8.5,1.3,16.85,10.5,7.26,0.0
2018,8,5,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,5,15,14.0,3.5,1.35,14.4,4.0,0.0,0.0
2018,8,6,5,30,28.0,7.0,1.3,15.0,8.0,5.97,0.0
2018,8,6,5,45,80.5,23.5,1.25,15.6,32.0,18.56,7.04
2018,8,6,6,0,133.0,40.0,1.2,16.2,56.0,31.05,20.93
2018,8,6,6,15,190.5,60.0,1.15,17.1,95.0,45.74,34.33
2018,8,6,6,30,248.0,80.0,1.1,18.0,134.0,65.68,46.34
2018,8,6,6,45,298.0,98.0,1.05,18.85,179.5,103.11,69.19
2018,8,6,7,0,348.0,116.0,1.0,19.7,225.0,148.15,101.98
2018,8,6,7,15,388.0,131.0,1.0,20.5,273.0,194.64,138.61
2018,8,6,7,30,428.0,146.0,1.0,21.3,321.0,245.78,179.81
2018,8,6,7,45,461.0,158.5,1.0,22.1,369.0,296.92,221.05
2018,8,6,8,0,494.0,171.0,1.0,22.9,417.0,351.3,263.96
2018,8,6,8,15,517.5,181.5,1.0,23.55,462.5,402.64,303.73
2018,8,6,8,30,541.0,192.0,1.0,24.2,508.0,455.55,343.4
2018,8,6,8,45,559.0,200.5,1.05,24.85,549.5,504.89,379.55
2018,8,6,9,0,577.0,209.0,1.1,25.5,591.0,554.63,414.91
2018,8,6,9,15,585.5,221.0,1.1,25.85,629.5,601.5,447.28
2018,8,6,9,30,594.0,233.0,1.1,26.2,668.0,647.44,478.12
2018,8,6,9,45,597.5,244.0,1.1,26.55,700.0,690.99,506.44
2018,8,6,10,0,601.0,255.0,1.1,26.9,732.0,729.14,530.59
2018,8,6,10,15,592.5,270.5,1.15,27.05,755.5,757.11,548.41
2018,8,6,10,30,584.0,286.0,1.2,27.2,779.0,785.38,566.22
2018,8,6,10,45,567.0,304.5,1.25,27.35,793.5,806.25,578.86
2018,8,6,11,0,550.0,323.0,1.3,27.5,808.0,823.88,589.37
2018,8,6,11,15,541.5,334.0,1.3,27.5,818.5,839.11,598.38
2018,8,6,11,30,533.0,345.0,1.3,27.5,829.0,851.54,605.59
2018,8,6,11,45,517.5,357.5,1.35,27.5,831.0,855.99,608.24
2018,8,6,12,0,502.0,370.0,1.4,27.5,833.0,857.54,609.17
2018,8,6,12,15,536.5,349.0,1.45,27.6,844.5,872.71,620.13
2018,8,6,12,30,571.0,328.0,1.5,27.7,856.0,884.94,629.12
2018,8,6,12,45,614.5,300.0,1.55,27.8,864.5,896.9,638.25
2018,8,6,13,0,658.0,272.0,1.6,27.9,873.0,905.82,645.48
2018,8,6,13,15,627.5,285.0,1.6,27.75,851.0,879.31,628.34
2018,8,6,13,30,597.0,298.0,1.6,27.6,829.0,850.44,609.95
2018,8,6,13,45,555.0,313.0,1.6,27.4,797.5,811.62,584.87
2018,8,6,14,0,513.0,328.0,1.6,27.2,766.0,772.94,559.65
2018,8,6,14,15,502.0,322.0,1.6,26.95,739.0,740.52,539.25
2018,8,6,14,30,491.0,316.0,1.6,26.7,712.0,706.69,517.54
2018,8,6,14,45,477.0,308.5,1.6,26.45,679.5,668.06,492.21
2018,8,6,15,0,463.0,301.0,1.6,26.2,647.0,628.7,465.95
2018,8,6,15,15,446.5,290.0,1.6,26.2,609.0,584.1,435.11
2018,8,6,15,30,430.0,279.0,1.6,26.2,571.0,539.53,403.72
2018,8,6,15,45,440.5,255.0,1.6,25.6,537.0,499.76,376.3
2018,8,6,16,0,451.0,231.0,1.6,25.0,503.0,457.89,346.32
2018,8,6,16,15,488.5,199.5,1.55,24.7,472.0,420.39,317.82
2018,8,6,16,30,526.0,168.0,1.5,24.4,441.0,377.92,284.14
2018,8,6,16,45,548.0,144.0,1.5,24.1,403.0,331.32,245.96
2018,8,6,17,0,570.0,120.0,1.5,23.8,365.0,285.14,206.53
2018,8,6,17,15,555.5,105.5,1.5,23.3,319.0,231.09,161.17
2018,8,6,17,30,541.0,91.0,1.5,22.8,273.0,178.29,117.11
2018,8,6,17,45,521.0,77.5,1.45,22.3,228.5,127.15,76.99
2018,8,6,18,0,501.0,64.0,1.4,21.8,184.0,78.35,44.9
2018,8,6,18,15,428.5,54.0,1.4,21.1,139.5,43.13,31.69
2018,8,6,18,30,356.0,44.0,1.4,20.4,95.0,35.83,24.97
2018,8,6,18,45,244.5,31.0,1.4,19.7,59.5,25.51,14.85
2018,8,6,19,0,133.0,18.0,1.4,19.0,24.0,14.05,0.0
2018,8,6,19,15,66.5,9.0,1.4,18.65,12.0,7.68,0.0
2018,8,6,19,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,7,5,15,30.0,5.5,1.55,15.35,6.0,0.0,0.0
2018,8,7,5,30,60.0,11.0,1.5,16.0,12.0,9.39,0.0
2018,8,7,5,45,154.0,26.0,1.4,16.7,41.0,20.17,7.38
2018,8,7,6,0,248.0,41.0,1.3,17.4,70.0,31.55,21.16
2018,8,7,6,15,323.5,54.0,1.25,18.05,111.5,41.19,30.21
2018,8,7,6,30,399.0,67.0,1.2,18.7,153.0,59.51,38.78
2018,8,7,6,45,452.0,79.0,1.1,19.4,200.5,102.83,62.77
2018,8,7,7,0,505.0,91.0,1.0,20.1,248.0,155.51,101.0
2018,8,7,7,15,545.5,100.0,1.0,20.8,297.5,206.75,142.08
2018,8,7,7,30,586.0,109.0,1.0,21.5,347.0,262.49,188.06
2018,8,7,7,45,615.0,117.0,1.0,22.15,396.0,317.7,233.81
2018,8,7,8,0,644.0,125.0,1.0,22.8,445.0,375.41,280.41
2018,8,7,8,15,667.0,131.5,1.0,23.35,492.5,431.24,324.38
2018,8,7,8,30,690.0,138.0,1.0,23.9,540.0,488.22,367.65
2018,8,7,8,45,706.5,144.5,1.0,24.4,584.5,542.42,407.46
2018,8,7,9,0,723.0,151.0,1.0,24.9,629.0,596.48,445.78
2018,8,7,9,15,706.5,170.5,1.05,25.1,661.5,640.74,476.64
2018,8,7,9,30,690.0,190.0,1.1,25.3,694.0,681.34,504.17
2018,8,7,9,45,659.0,217.0,1.1,25.5,717.5,714.31,525.09
2018,8,7,10,0,628.0,244.0,1.1,25.7,741.0,742.24,542.15
2018,8,7,10,15,639.5,248.0,1.15,25.8,770.5,779.68,566.88
2018,8,7,10,30,651.0,252.0,1.2,25.9,800.0,815.34,590.02
2018,8,7,10,45,660.5,254.5,1.2,26.0,823.5,845.9,609.0
2018,8,7,11,0,670.0,257.0,1.2,26.1,847.0,874.12,626.32
2018,8,7,11,15,677.0,258.5,1.25,26.15,863.5,896.61,640.7
2018,8,7,11,30,684.0,260.0,1.3,26.2,880.0,916.3,653.33
2018,8,7,11,45,688.5,260.0,1.3,26.2,889.0,929.31,661.2
2018,8,7,12,0,693.0,260.0,1.3,26.2,898.0,939.21,667.22
2018,8,7,12,15,682.0,267.0,1.35,26.15,895.5,937.64,666.62
2018,8,7,12,30,671.0,274.0,1.4,26.1,893.0,932.77,664.12
2018,8,7,12,45,654.0,282.0,1.4,26.05,882.0,919.94,655.87
2018,8,7,13,0,637.0,290.0,1.4,26.0,871.0,904.12,645.83
2018,8,7,13,15,636.5,286.0,1.45,25.85,858.5,890.17,638.41
2018,8,7,13,30,636.0,282.0,1.5,25.7,846.0,873.3,629.01
2018,8,7,13,45,634.5,275.5,1.5,25.6,827.0,850.5,615.05
2018,8,7,14,0,633.0,269.0,1.5,25.5,808.0,825.02,599.26
2018,8,7,14,15,628.5,261.0,1.55,25.3,781.5,793.16,579.85
2018,8,7,14,30,624.0,253.0,1.6,25.1,755.0,759.06,558.6
2018,8,7,14,45,618.0,244.0,1.6,24.9,723.0,720.87,533.72
2018,8,7,15,0,612.0,235.0,1.6,24.7,691.0,680.9,507.13
2018,8,7,15,15,595.5,228.5,1.6,24.7,652.5,630.79,472.46
2018,8,7,15,30,579.0,222.0,1.6,24.7,614.0,583.93,439.29
2018,8,7,15,45,565.5,210.5,1.6,24.05,572.0,534.16,404.31
2018,8,7,16,0,552.0,199.0,1.6,23.4,530.0,484.28,368.1
2018,8,7,16,15,536.0,185.5,1.6,22.95,485.5,431.56,328.33
2018,8,7,16,30,520.0,172.0,1.6,22.5,441.0,379.51,287.78
2018,8,7,16,45,494.0,159.5,1.6,22.1,394.0,325.58,244.65
2018,8,7,17,0,468.0,147.0,1.6,21.7,347.0,273.92,202.36
2018,8,7,17,15,431.5,133.0,1.6,21.1,298.5,221.0,159.07
2018,8,7,17,30,395.0,119.0,1.6,20.5,250.0,172.16,119.44
2018,8,7,17,45,349.5,102.5,1.6,19.9,204.0,124.59,82.97
2018,8,7,18,0,304.0,86.0,1.6,19.3,158.0,82.71,54.68
2018,8,7,18,15,245.5,67.0,1.55,18.75,116.0,50.06,37.99
2018,8,7,18,30,187.0,48.0,1.5,18.2,74.0,36.39,25.64
2018,8,7,18,45,121.5,30.5,1.5,17.65,44.5,23.91,13.46
2018,8,7,19,0,56.0,13.0,1.5,17.1,15.0,10.48,0.0
2018,8,7,19,15,28.0,6.5,1.5,16.8,7.5,5.55,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.35,15.45,3.0,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.3,15.9,6.0,5.12,0.0
2018,8,8,5,45,58.5,19.5,1.25,16.35,25.0,15.53,3.74
2018,8,8,6,0,97.0,33.0,1.2,16.8,44.0,25.89,16.35
2018,8,8,6,15,140.0,55.0,1.1,17.5,80.0,42.01,30.98
2018,8,8,6,30,183.0,77.0,1.0,18.2,116.0,62.66,44.34
2018,8,8,6,45,221.5,100.0,0.9,18.95,159.5,98.74,68.37
2018,8,8,7,0,260.0,123.0,0.8,19.7,203.0,140.19,99.3
2018,8,8,7,15,294.5,143.0,0.8,20.25,249.5,183.51,133.49
2018,8,8,7,30,329.0,163.0,0.8,20.8,296.0,231.05,171.59
2018,8,8,7,45,358.5,181.0,0.75,21.35,343.5,279.23,210.02
2018,8,8,8,0,388.0,199.0,0.7,21.9,391.0,330.51,250.05
2018,8,8,8,15,413.5,213.0,0.7,22.45,436.5,379.36,287.46
2018,8,8,8,30,439.0,227.0,0.7,23.0,482.0,436.92,330.11
2018,8,8,8,45,460.0,239.5,0.65,23.5,525.5,486.7,365.62
2018,8,8,9,0,481.0,252.0,0.6,24.0,569.0,537.46,400.69
2018,8,8,9,15,498.5,261.5,0.6,24.45,608.0,583.99,432.26
2018,8,8,9,30,516.0,271.0,0.6,24.9,647.0,630.57,463.05
2018,8,8,9,45,530.0,278.5,0.6,25.3,681.5,672.53,490.07
2018,8,8,10,0,544.0,286.0,0.6,25.7,716.0,713.7,515.99
2018,8,8,10,15,553.0,293.5,0.6,26.05,744.5,749.78,538.09
2018,8,8,10,30,562.0,301.0,0.6,26.4,773.0,784.27,558.83
2018,8,8,10,45,568.0,306.5,0.6,26.7,794.5,812.49,575.38
2018,8,8,11,0,574.0,312.0,0.6,27.0,816.0,838.57,590.46
2018,8,8,11,15,578.0,315.5,0.65,27.2,831.0,858.64,602.78
2018,8,8,11,30,582.0,319.0,0.7,27.4,846.0,876.17,613.59
2018,8,8,11,45,583.0,322.0,0.7,27.6,854.0,887.76,619.83
2018,8,8,12,0,584.0,325.0,0.7,27.8,862.0,896.55,624.44
2018,8,8,12,15,589.0,322.0,0.75,27.85,864.0,900.56,627.67
2018,8,8,12,30,594.0,319.0,0.8,27.9,866.0,901.67,629.22
2018,8,8,12,45,597.5,314.5,0.85,27.95,861.5,896.98,627.28
2018,8,8,13,0,601.0,310.0,0.9,28.0,857.0,889.34,623.6
2018,8,8,13,15,595.5,308.0,0.95,27.95,842.5,872.86,614.49
2018,8,8,13,30,590.0,306.0,1.0,27.9,828.0,853.77,603.77
2018,8,8,13,45,581.5,302.5,1.05,27.85,807.0,828.16,588.78
2018,8,8,14,0,573.0,299.0,1.1,27.8,786.0,800.4,572.26
2018,8,8,14,15,564.0,292.5,1.1,27.6,758.5,767.46,551.93
2018,8,8,14,30,555.0,286.0,1.1,27.4,731.0,732.82,530.21
2018,8,8,14,45,542.5,278.5,1.15,27.2,698.0,693.09,505.2
2018,8,8,15,0,530.0,271.0,1.2,27.0,665.0,652.33,478.93
2018,8,8,15,15,514.0,262.0,1.2,27.0,627.0,607.06,448.15
2018,8,8,15,30,498.0,253.0,1.2,27.0,589.0,561.56,416.58
2018,8,8,15,45,481.0,240.5,1.3,26.4,547.0,512.44,383.2
2018,8,8,16,0,464.0,228.0,1.4,25.8,505.0,463.76,348.9
2018,8,8,16,15,444.0,213.0,1.4,25.3,460.5,412.19,310.81
2018,8,8,16,30,424.0,198.0,1.4,24.8,416.0,361.92,272.56
2018,8,8,16,45,397.5,182.0,1.4,24.25,369.5,305.51,228.76
2018,8,8,17,0,371.0,166.0,1.4,23.7,323.0,257.06,190.11
2018,8,8,17,15,337.5,147.5,1.45,22.9,276.0,207.63,150.65
2018,8,8,17,30,304.0,129.0,1.5,22.1,229.0,162.13,114.44
2018,8,8,17,45,264.0,108.5,1.5,21.35,184.5,118.46,81.12
2018,8,8,18,0,224.0,88.0,1.5,20.6,140.0,80.05,54.48
2018,8,8,18,15,177.0,65.5,1.5,20.0,100.5,49.59,37.35
2018,8,8,18,30,130.0,43.0,1.5,19.4,61.0,33.32,22.83
2018,8,8,18,45,83.0,26.5,1.45,18.8,36.0,20.89,10.69
2018,8,8,19,0,36.0,10.0,1.4,18.2,11.0,8.54,0.0
2018,8,8,19,15,18.0,5.0,1.4,17.9,5.5,4.27,0.0
2018,8,8,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,15,10.5,3.0,1.55,16.15,3.0,0.0,0.0
2018,8,9,5,30,21.0,6.0,1.5,16.6,6.0,5.12,0.0
2018,8,9,5,45,60.5,19.0,1.45,17.1,24.5,15.14,2.69
2018,8,9,6,0,100.0,32.0,1.4,17.6,43.0,25.15,15.59
2018,8,9,6,15,143.0,54.0,1.3,18.45,79.0,41.31,30.21
2018,8,9,6,30,186.0,76.0,1.2,19.3,115.0,62.35,43.68
2018,8,9,6,45,225.5,98.5,1.1,20.1,158.5,98.43,67.6
2018,8,9,7,0,265.0,121.0,1.0,20.9,202.0,139.98,98.53
2018,8,9,7,15,298.5,142.0,0.95,21.6,249.0,184.25,133.4
2018,8,9,7,30,332.0,163.0,0.9,22.3,296.0,232.67,172.0
2018,8,9,7,45,361.0,180.5,0.85,23.0,343.0,280.55,209.97
2018,8,9,8,0,390.0,198.0,0.8,23.7,390.0,331.44,249.43
2018,8,9,8,15,414.5,213.0,0.8,24.3,436.0,380.9,287.08
2018,8,9,8,30,439.0,228.0,0.8,24.9,482.0,439.01,329.85
2018,8,9,8,45,459.5,240.5,0.75,25.5,525.0,488.61,364.92
2018,8,9,9,0,480.0,253.0,0.7,26.1,568.0,539.14,399.51
2018,8,9,9,15,500.0,261.5,0.7,26.55,608.0,586.46,431.49
2018,8,9,9,30,520.0,270.0,0.7,27.0,648.0,634.04,462.82
2018,8,9,9,45,538.0,275.5,0.7,27.45,683.5,677.37,490.57
2018,8,9,10,0,556.0,281.0,0.7,27.9,719.0,720.17,517.36
2018,8,9,10,15,565.5,287.0,0.75,28.1,747.0,755.68,539.99
2018,8,9,10,30,575.0,293.0,0.8,28.3,775.0,789.58,561.37
2018,8,9,10,45,581.5,298.0,0.8,28.55,797.0,818.1,578.26
2018,8,9,11,0,588.0,303.0,0.8,28.8,819.0,844.45,593.63
2018,8,9,11,15,594.0,305.5,0.85,28.85,834.5,865.63,607.0
2018,8,9,11,30,600.0,308.0,0.9,28.9,850.0,884.29,618.83
2018,8,9,11,45,603.5,309.0,0.95,29.0,858.5,896.97,626.87
2018,8,9,12,0,607.0,310.0,1.0,29.1,867.0,906.3,632.95
2018,8,9,12,15,620.5,301.5,1.0,29.1,871.5,913.91,637.86
2018,8,9,12,30,634.0,293.0,1.0,29.1,876.0,918.4,640.92
2018,8,9,12,45,650.0,281.5,1.05,29.05,875.0,919.33,642.92
2018,8,9,13,0,666.0,270.0,1.1,29.0,874.0,916.82,642.88
2018,8,9,13,15,665.0,265.5,1.15,28.9,860.5,901.47,634.65
2018,8,9,13,30,664.0,261.0,1.2,28.8,847.0,883.12,624.62
2018,8,9,13,45,661.5,255.0,1.25,28.7,827.0,859.17,610.96
2018,8,9,14,0,659.0,249.0,1.3,28.6,807.0,832.49,595.4
2018,8,9,14,15,655.0,242.0,1.3,28.4,781.0,801.07,576.19
2018,8,9,14,30,651.0,235.0,1.3,28.2,755.0,767.29,555.17
2018,8,9,14,45,646.0,225.5,1.3,28.0,723.0,728.31,530.38
2018,8,9,15,0,641.0,216.0,1.3,27.8,691.0,687.4,503.79
2018,8,9,15,15,625.0,210.0,1.3,27.8,652.0,640.39,471.89
2018,8,9,15,30,609.0,204.0,1.3,27.8,613.0,592.77,438.86
2018,8,9,15,45,598.0,192.5,1.35,27.2,571.5,542.97,404.8
2018,8,9,16,0,587.0,181.0,1.4,26.6,530.0,488.39,366.09
2018,8,9,16,15,577.0,167.5,1.35,26.2,486.5,436.66,327.28
2018,8,9,16,30,567.0,154.0,1.3,25.8,443.0,384.86,287.12
2018,8,9,16,45,546.0,142.0,1.3,25.4,397.0,330.53,244.02
2018,8,9,17,0,525.0,130.0,1.3,25.0,351.0,277.81,201.06
2018,8,9,17,15,493.5,117.5,1.3,24.4,303.5,223.99,157.07
2018,8,9,17,30,462.0,105.0,1.3,23.8,256.0,173.55,116.13
2018,8,9,17,45,421.0,90.5,1.25,23.25,209.5,124.0,78.29
2018,8,9,18,0,380.0,76.0,1.2,22.7,163.0,79.52,49.05
2018,8,9,18,15,317.0,61.0,1.2,22.0,121.0,46.15,34.05
2018,8,9,18,30,254.0,46.0,1.2,21.3,79.0,35.22,24.17
2018,8,9,18,45,170.5,30.5,1.2,20.65,48.5,23.58,12.25
2018,8,9,19,0,87.0,15.0,1.2,20.0,18.0,12.8,0.0
2018,8,9,19,15,43.5,7.5,1.2,19.6,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,1.45,16.25,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,1.4,16.9,10.0,7.68,0.0
2018,8,10,5,45,176.0,22.5,1.3,17.5,39.0,17.55,2.89
2018,8,10,6,0,289.0,36.0,1.2,18.1,68.0,29.6,19.2
2018,8,10,6,15,371.0,47.5,1.2,18.9,110.5,38.38,27.59
2018,8,10,6,30,453.0,59.0,1.2,19.7,153.0,58.68,36.14
2018,8,10,6,45,509.0,67.5,1.15,20.45,200.5,103.22,60.24
2018,8,10,7,0,565.0,76.0,1.1,21.2,248.0,154.68,97.39
2018,8,10,7,15,604.5,83.5,1.05,22.0,298.0,208.33,140.82
2018,8,10,7,30,644.0,91.0,1.0,22.8,348.0,266.26,188.85
2018,8,10,7,45,672.5,97.0,1.0,23.6,397.5,323.07,236.02
2018,8,10,8,0,701.0,103.0,1.0,24.4,447.0,382.17,283.69
2018,8,10,8,15,722.5,108.0,1.0,25.1,494.5,439.14,328.35
2018,8,10,8,30,744.0,113.0,1.0,25.8,542.0,496.95,371.92
2018,8,10,8,45,760.0,117.5,1.0,26.5,586.0,551.67,411.62
2018,8,10,9,0,776.0,122.0,1.0,27.2,630.0,605.65,449.29
2018,8,10,9,15,788.5,125.5,1.05,27.55,670.0,655.7,484.07
2018,8,10,9,30,801.0,129.0,1.1,27.9,710.0,704.49,517.05
2018,8,10,9,45,809.5,132.5,1.1,28.25,744.5,748.75,545.64
2018,8,10,10,0,818.0,136.0,1.1,28.6,779.0,790.91,571.43
2018,8,10,10,15,823.0,140.5,1.15,28.75,808.0,828.86,594.85
2018,8,10,10,30,828.0,145.0,1.2,28.9,837.0,864.06,616.39
2018,8,10,10,45,830.0,148.5,1.2,29.05,858.5,892.73,633.01
2018,8,10,11,0,832.0,152.0,1.2,29.2,880.0,918.17,647.59
2018,8,10,11,15,834.5,153.5,1.25,29.2,895.0,938.77,660.32
2018,8,10,11,30,837.0,155.0,1.3,29.2,910.0,955.96,671.05
2018,8,10,11,45,837.5,156.0,1.35,29.15,917.0,967.25,678.4
2018,8,10,12,0,838.0,157.0,1.4,29.1,924.0,974.95,683.7
2018,8,10,12,15,835.0,159.0,1.45,29.0,924.0,976.65,685.58
2018,8,10,12,30,832.0,161.0,1.5,28.9,924.0,974.7,685.38
2018,8,10,12,45,826.0,163.0,1.5,28.8,915.5,966.29,680.61
2018,8,10,13,0,820.0,165.0,1.5,28.7,907.0,954.38,673.82
2018,8,10,13,15,819.0,161.5,1.5,28.5,893.0,938.34,664.83
2018,8,10,13,30,818.0,158.0,1.5,28.3,879.0,918.87,653.75
2018,8,10,13,45,816.0,154.0,1.55,28.15,858.5,894.65,640.19
2018,8,10,14,0,814.0,150.0,1.6,28.0,838.0,867.22,624.49
2018,8,10,14,15,811.5,145.5,1.6,27.7,811.5,835.78,605.9
2018,8,10,14,30,809.0,141.0,1.6,27.4,785.0,801.41,585.24
2018,8,10,14,45,807.0,134.0,1.6,27.1,753.0,762.19,561.14
2018,8,10,15,0,805.0,127.0,1.6,26.8,721.0,720.32,533.83
2018,8,10,15,15,791.5,124.0,1.6,26.8,681.5,672.03,500.57
2018,8,10,15,30,778.0,121.0,1.6,26.8,642.0,622.44,465.57
2018,8,10,15,45,769.0,115.0,1.6,26.05,600.5,571.6,430.02
2018,8,10,16,0,760.0,109.0,1.6,25.3,559.0,519.6,392.22
2018,8,10,16,15,747.5,102.5,1.6,24.85,514.0,464.52,350.2
2018,8,10,16,30,735.0,96.0,1.6,24.4,469.0,409.15,306.34
2018,8,10,16,45,710.5,90.5,1.6,23.9,420.0,348.76,257.32
2018,8,10,17,0,686.0,85.0,1.6,23.4,371.0,291.21,209.09
2018,8,10,17,15,649.5,79.0,1.6,22.85,321.0,232.23,159.45
2018,8,10,17,30,613.0,73.0,1.6,22.3,271.0,176.94,113.43
2018,8,10,17,45,560.0,66.0,1.6,21.75,222.0,122.84,72.0
2018,8,10,18,0,507.0,59.0,1.6,21.2,173.0,75.09,42.05
2018,8,10,18,15,427.0,50.0,1.55,20.65,129.0,40.18,29.08
2018,8,10,18,30,347.0,41.0,1.5,20.1,85.0,33.63,22.88
2018,8,10,18,45,231.5,28.0,1.5,19.55,52.0,23.22,11.52
2018,8,10,19,0,116.0,15.0,1.5,19.0,19.0,12.8,0.0
2018,8,10,19,15,58.0,7.5,1.5,18.75,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
