Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,5,15,26.0,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,11,5,30,52.0,8.0,1.3,16.3,9.0,6.83,0.0
2018,8,11,5,45,155.5,23.0,1.3,16.65,37.5,17.91,1.69
2018,8,11,6,0,259.0,38.0,1.3,17.0,66.0,29.39,19.01
2018,8,11,6,15,343.5,49.5,1.3,17.6,107.5,38.04,27.41
2018,8,11,6,30,428.0,61.0,1.3,18.2,149.0,60.47,37.91
2018,8,11,6,45,488.0,70.5,1.35,18.8,197.0,104.75,62.64
2018,8,11,7,0,548.0,80.0,1.4,19.4,245.0,156.53,100.46
2018,8,11,7,15,589.5,87.0,1.4,20.05,294.5,209.29,143.62
2018,8,11,7,30,631.0,94.0,1.4,20.7,344.0,266.59,191.76
2018,8,11,7,45,661.5,100.0,1.4,21.35,394.0,323.45,239.66
2018,8,11,8,0,692.0,106.0,1.4,22.0,444.0,382.87,288.39
2018,8,11,8,15,713.5,111.0,1.4,22.55,491.0,439.46,333.71
2018,8,11,8,30,735.0,116.0,1.4,23.1,538.0,496.92,378.05
2018,8,11,8,45,750.5,121.5,1.4,23.65,582.5,552.04,419.08
2018,8,11,9,0,766.0,127.0,1.4,24.2,627.0,606.03,457.86
2018,8,11,9,15,774.0,133.5,1.45,24.55,666.0,655.59,492.92
2018,8,11,9,30,782.0,140.0,1.5,24.9,705.0,703.52,525.92
2018,8,11,9,45,784.0,147.5,1.5,25.25,738.0,746.06,553.93
2018,8,11,10,0,786.0,155.0,1.5,25.6,771.0,786.06,579.54
2018,8,11,10,15,790.0,159.5,1.5,25.75,798.5,822.16,601.8
2018,8,11,10,30,794.0,164.0,1.5,25.9,826.0,855.54,622.09
2018,8,11,10,45,793.5,170.0,1.55,26.05,847.0,883.5,639.35
2018,8,11,11,0,793.0,176.0,1.6,26.2,868.0,908.22,654.55
2018,8,11,11,15,793.5,180.0,1.6,26.2,883.0,928.66,666.82
2018,8,11,11,30,794.0,184.0,1.6,26.2,898.0,945.73,677.03
2018,8,11,11,45,791.0,187.5,1.6,26.2,904.5,955.6,682.77
2018,8,11,12,0,788.0,191.0,1.6,26.2,911.0,961.94,686.47
2018,8,11,12,15,790.0,190.5,1.65,26.2,912.5,965.84,689.44
2018,8,11,12,30,792.0,190.0,1.7,26.2,914.0,966.24,690.33
2018,8,11,12,45,793.0,187.0,1.7,26.15,907.5,959.84,686.57
2018,8,11,13,0,794.0,184.0,1.7,26.1,901.0,949.94,680.75
2018,8,11,13,15,786.0,185.0,1.7,26.0,885.5,931.96,670.05
2018,8,11,13,30,778.0,186.0,1.7,25.9,870.0,910.85,657.46
2018,8,11,13,45,767.0,186.5,1.7,25.8,847.0,883.61,640.92
2018,8,11,14,0,756.0,187.0,1.7,25.7,824.0,860.34,626.98
2018,8,11,14,15,749.5,182.5,1.7,25.5,796.0,826.42,606.18
2018,8,11,14,30,743.0,178.0,1.7,25.3,768.0,790.01,582.94
2018,8,11,14,45,734.5,172.5,1.7,25.15,734.5,748.8,555.9
2018,8,11,15,0,726.0,167.0,1.7,25.0,701.0,705.64,526.98
2018,8,11,15,15,711.0,162.5,1.7,25.0,661.5,657.3,493.42
2018,8,11,15,30,696.0,158.0,1.7,25.0,622.0,608.03,458.42
2018,8,11,15,45,680.0,151.5,1.7,24.45,579.0,555.67,421.2
2018,8,11,16,0,664.0,145.0,1.7,23.9,536.0,503.08,382.56
2018,8,11,16,15,643.0,137.5,1.7,23.5,490.0,447.23,339.96
2018,8,11,16,30,622.0,130.0,1.7,23.1,444.0,392.28,296.62
2018,8,11,16,45,592.0,122.0,1.75,22.7,395.5,334.78,250.22
2018,8,11,17,0,562.0,114.0,1.8,22.3,347.0,279.83,204.67
2018,8,11,17,15,524.0,104.0,1.75,21.8,298.0,224.05,158.18
2018,8,11,17,30,486.0,94.0,1.7,21.3,249.0,169.4,113.17
2018,8,11,17,45,435.0,82.5,1.7,20.75,202.5,119.64,75.01
2018,8,11,18,0,384.0,71.0,1.7,20.2,156.0,76.1,46.61
2018,8,11,18,15,312.5,57.0,1.7,19.65,114.5,43.27,31.84
2018,8,11,18,30,241.0,43.0,1.7,19.1,73.0,32.98,22.35
2018,8,11,18,45,152.0,27.5,1.7,18.5,43.5,21.28,9.51
2018,8,11,19,0,63.0,12.0,1.7,17.9,14.0,10.24,0.0
2018,8,11,19,15,31.5,6.0,1.65,17.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,12,5,15,11.0,2.5,1.3,14.7,2.5,0.0,0.0
2018,8,12,5,30,22.0,5.0,1.3,15.2,5.0,4.27,0.0
2018,8,12,5,45,79.0,20.0,1.3,15.65,27.0,15.83,0.0
2018,8,12,6,0,136.0,35.0,1.3,16.1,49.0,27.33,17.26
2018,8,12,6,15,197.0,54.0,1.25,16.75,87.0,41.46,30.45
2018,8,12,6,30,258.0,73.0,1.2,17.4,125.0,62.94,42.75
2018,8,12,6,45,309.0,90.0,1.15,18.05,170.0,101.86,67.47
2018,8,12,7,0,360.0,107.0,1.1,18.7,215.0,147.33,101.33
2018,8,12,7,15,401.0,122.0,1.05,19.35,263.0,195.31,139.85
2018,8,12,7,30,442.0,137.0,1.0,20.0,311.0,248.1,182.94
2018,8,12,7,45,474.0,149.0,1.0,20.7,359.0,299.82,225.19
2018,8,12,8,0,506.0,161.0,1.0,21.4,407.0,354.64,268.93
2018,8,12,8,15,530.0,171.5,0.95,22.05,453.0,407.31,309.76
2018,8,12,8,30,554.0,182.0,0.9,22.7,499.0,461.58,350.33
2018,8,12,8,45,572.0,191.5,0.9,23.4,542.0,512.85,387.5
2018,8,12,9,0,590.0,201.0,0.9,24.1,585.0,564.52,423.69
2018,8,12,9,15,622.5,201.0,0.9,24.55,629.0,621.88,463.24
2018,8,12,9,30,655.0,201.0,0.9,25.0,673.0,675.79,499.35
2018,8,12,9,45,688.0,195.5,0.95,25.45,713.5,725.38,532.37
2018,8,12,10,0,721.0,190.0,1.0,25.9,754.0,774.83,564.65
2018,8,12,10,15,718.5,200.0,1.0,26.0,780.0,809.53,586.15
2018,8,12,10,30,716.0,210.0,1.0,26.1,806.0,841.33,605.57
2018,8,12,10,45,707.0,222.0,1.05,26.25,824.0,866.31,620.89
2018,8,12,11,0,698.0,234.0,1.1,26.4,842.0,887.86,633.99
2018,8,12,11,15,694.0,241.5,1.15,26.4,855.0,906.35,645.68
2018,8,12,11,30,690.0,249.0,1.2,26.4,868.0,921.61,655.37
2018,8,12,11,45,680.5,256.5,1.25,26.4,872.0,928.36,659.71
2018,8,12,12,0,671.0,264.0,1.3,26.4,876.0,931.72,662.06
2018,8,12,12,15,688.5,255.0,1.3,26.4,883.0,942.31,669.07
2018,8,12,12,30,706.0,246.0,1.3,26.4,890.0,949.56,673.94
2018,8,12,12,45,727.0,231.5,1.35,26.35,890.5,951.31,676.13
2018,8,12,13,0,748.0,217.0,1.4,26.3,891.0,949.21,675.91
2018,8,12,13,15,732.0,222.5,1.4,26.1,873.0,928.37,663.69
2018,8,12,13,30,716.0,228.0,1.4,25.9,855.0,904.65,649.69
2018,8,12,13,45,694.0,233.5,1.4,25.7,829.0,872.94,629.98
2018,8,12,14,0,672.0,239.0,1.4,25.5,803.0,839.1,608.76
2018,8,12,14,15,662.0,235.0,1.4,25.2,775.0,804.83,587.58
2018,8,12,14,30,652.0,231.0,1.4,24.9,747.0,768.51,564.67
2018,8,12,14,45,639.0,225.5,1.45,24.6,712.5,726.73,538.12
2018,8,12,15,0,626.0,220.0,1.5,24.3,678.0,683.61,510.0
2018,8,12,15,15,609.0,213.5,1.5,24.3,639.0,635.79,476.91
2018,8,12,15,30,592.0,207.0,1.5,24.3,600.0,583.3,439.89
2018,8,12,15,45,579.0,195.5,1.5,23.65,558.0,532.86,404.45
2018,8,12,16,0,566.0,184.0,1.5,23.0,516.0,482.25,367.64
2018,8,12,16,15,552.5,171.0,1.45,22.55,472.0,430.11,327.98
2018,8,12,16,30,539.0,158.0,1.4,22.1,428.0,378.34,287.32
2018,8,12,16,45,515.0,145.5,1.4,21.7,381.5,323.78,243.48
2018,8,12,17,0,491.0,133.0,1.4,21.3,335.0,271.26,200.18
2018,8,12,17,15,454.0,120.0,1.4,20.7,287.0,217.45,155.83
2018,8,12,17,30,417.0,107.0,1.4,20.1,239.0,167.76,115.19
2018,8,12,17,45,369.0,92.5,1.4,19.5,193.5,119.94,78.39
2018,8,12,18,0,321.0,78.0,1.4,18.9,148.0,78.09,50.31
2018,8,12,18,15,252.5,61.0,1.35,18.3,107.0,45.95,34.3
2018,8,12,18,30,184.0,44.0,1.3,17.7,66.0,33.56,22.9
2018,8,12,18,45,112.5,27.0,1.3,17.15,38.5,21.14,8.64
2018,8,12,19,0,41.0,10.0,1.3,16.6,11.0,8.54,0.0
2018,8,12,19,15,20.5,5.0,1.3,16.25,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,15,9.0,2.5,1.35,13.3,2.5,0.0,0.0
2018,8,13,5,30,18.0,5.0,1.3,13.7,5.0,4.27,0.0
2018,8,13,5,45,71.5,19.5,1.25,14.1,26.0,15.43,0.0
2018,8,13,6,0,125.0,34.0,1.2,14.5,47.0,26.56,16.62
2018,8,13,6,15,185.0,53.5,1.15,15.15,84.5,41.03,30.25
2018,8,13,6,30,245.0,73.0,1.1,15.8,122.0,63.46,43.49
2018,8,13,6,45,294.0,91.5,1.05,16.45,167.0,101.65,68.24
2018,8,13,7,0,343.0,110.0,1.0,17.1,212.0,147.85,103.13
2018,8,13,7,15,383.0,125.5,1.0,17.65,259.5,195.14,141.38
2018,8,13,7,30,423.0,141.0,1.0,18.2,307.0,247.14,184.15
2018,8,13,7,45,454.5,154.5,1.0,18.75,355.0,298.99,226.78
2018,8,13,8,0,486.0,168.0,1.0,19.3,403.0,353.95,270.97
2018,8,13,8,15,512.5,178.0,0.95,19.9,449.0,406.39,311.87
2018,8,13,8,30,539.0,188.0,0.9,20.5,495.0,460.71,352.78
2018,8,13,8,45,559.0,196.5,0.9,21.1,537.5,511.58,390.09
2018,8,13,9,0,579.0,205.0,0.9,21.7,580.0,563.05,426.63
2018,8,13,9,15,592.0,213.5,0.9,22.0,618.5,610.16,459.45
2018,8,13,9,30,605.0,222.0,0.9,22.3,657.0,660.95,493.83
2018,8,13,9,45,613.5,230.5,0.9,22.6,690.5,703.23,521.56
2018,8,13,10,0,622.0,239.0,0.9,22.9,724.0,744.0,547.72
2018,8,13,10,15,631.0,244.5,0.95,23.0,752.5,780.78,571.89
2018,8,13,10,30,640.0,250.0,1.0,23.1,781.0,815.63,594.54
2018,8,13,10,45,646.0,254.5,1.0,23.25,803.0,844.8,612.44
2018,8,13,11,0,652.0,259.0,1.0,23.4,825.0,871.49,628.61
2018,8,13,11,15,658.0,260.5,1.0,23.4,841.0,892.8,641.67
2018,8,13,11,30,664.0,262.0,1.0,23.4,857.0,911.3,652.97
2018,8,13,11,45,668.5,262.0,1.0,23.4,865.5,924.06,660.68
2018,8,13,12,0,673.0,262.0,1.0,23.4,874.0,933.73,666.54
2018,8,13,12,15,696.0,248.0,1.05,23.4,881.5,944.83,674.85
2018,8,13,12,30,719.0,234.0,1.1,23.4,889.0,952.42,680.66
2018,8,13,12,45,747.0,216.5,1.1,23.45,892.0,957.61,683.83
2018,8,13,13,0,775.0,199.0,1.1,23.5,895.0,949.61,678.87
2018,8,13,13,15,762.5,201.5,1.1,23.35,877.5,937.85,672.34
2018,8,13,13,30,750.0,204.0,1.1,23.2,860.0,914.04,658.27
2018,8,13,13,45,731.5,207.5,1.15,23.05,834.0,883.04,640.45
2018,8,13,14,0,713.0,211.0,1.2,22.9,808.0,849.71,620.49
2018,8,13,14,15,705.0,206.5,1.2,22.65,780.0,815.51,599.27
2018,8,13,14,30,697.0,202.0,1.2,22.4,752.0,779.03,576.17
2018,8,13,14,45,686.0,198.0,1.25,22.2,719.0,738.65,550.38
2018,8,13,15,0,675.0,194.0,1.3,22.0,686.0,696.62,522.82
2018,8,13,15,15,658.5,189.0,1.3,22.0,647.0,648.51,489.44
2018,8,13,15,30,642.0,184.0,1.3,22.0,608.0,599.75,454.84
2018,8,13,15,45,631.5,173.0,1.3,21.45,566.0,548.76,418.72
2018,8,13,16,0,621.0,162.0,1.3,20.9,524.0,497.15,380.89
2018,8,13,16,15,607.0,151.0,1.35,20.5,479.5,443.49,340.14
2018,8,13,16,30,593.0,140.0,1.4,20.1,435.0,390.09,298.05
2018,8,13,16,45,565.5,130.0,1.4,19.75,387.0,333.13,251.76
2018,8,13,17,0,538.0,120.0,1.4,19.4,339.0,274.81,203.29
2018,8,13,17,15,492.5,109.5,1.4,18.9,289.0,218.3,156.3
2018,8,13,17,30,447.0,99.0,1.4,18.4,239.0,166.87,113.98
2018,8,13,17,45,388.5,86.5,1.4,17.85,192.0,117.62,76.15
2018,8,13,18,0,330.0,74.0,1.4,17.3,145.0,75.59,48.29
2018,8,13,18,15,256.5,57.5,1.35,16.8,103.5,43.44,32.29
2018,8,13,18,30,183.0,41.0,1.3,16.3,62.0,31.34,21.05
2018,8,13,18,45,109.5,24.5,1.3,15.75,35.5,18.93,6.2
2018,8,13,19,0,36.0,8.0,1.3,15.2,9.0,6.83,0.0
2018,8,13,19,15,18.0,4.0,1.3,14.9,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,1.25,13.3,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,1.2,13.7,4.0,3.41,0.0
2018,8,14,5,45,62.0,18.5,1.15,14.05,24.0,14.65,0.0
2018,8,14,6,0,109.0,33.0,1.1,14.4,44.0,25.77,15.83
2018,8,14,6,15,168.0,53.5,1.1,15.0,81.5,40.92,30.14
2018,8,14,6,30,227.0,74.0,1.1,15.6,119.0,64.02,44.12
2018,8,14,6,45,279.5,92.0,1.05,16.15,163.5,101.23,68.47
2018,8,14,7,0,332.0,110.0,1.0,16.7,208.0,146.92,103.03
2018,8,14,7,15,375.0,124.5,1.0,17.3,255.0,193.49,140.64
2018,8,14,7,30,418.0,139.0,1.0,17.9,302.0,245.12,183.07
2018,8,14,7,45,454.0,150.5,1.0,18.45,350.0,296.59,225.39
2018,8,14,8,0,490.0,162.0,1.0,19.0,398.0,351.67,269.73
2018,8,14,8,15,518.5,171.5,0.95,19.5,444.5,404.82,311.4
2018,8,14,8,30,547.0,181.0,0.9,20.0,491.0,460.06,353.26
2018,8,14,8,45,570.0,188.5,0.9,20.5,535.0,512.14,391.72
2018,8,14,9,0,593.0,196.0,0.9,21.0,579.0,569.62,432.74
2018,8,14,9,15,625.5,195.0,0.9,21.4,622.5,622.03,469.39
2018,8,14,9,30,658.0,194.0,0.9,21.8,666.0,675.22,505.63
2018,8,14,9,45,691.0,189.5,0.9,22.15,707.0,725.88,539.39
2018,8,14,10,0,724.0,185.0,0.9,22.5,748.0,776.43,572.29
2018,8,14,10,15,731.0,189.0,0.95,22.65,776.0,813.3,596.22
2018,8,14,10,30,738.0,193.0,1.0,22.8,804.0,847.8,618.32
2018,8,14,10,45,741.0,197.0,1.0,22.9,825.0,876.22,635.28
2018,8,14,11,0,744.0,201.0,1.0,23.0,846.0,901.72,650.37
2018,8,14,11,15,746.0,203.5,1.0,23.05,860.0,921.76,662.11
2018,8,14,11,30,748.0,206.0,1.0,23.1,874.0,938.59,671.93
2018,8,14,11,45,747.0,208.5,1.0,23.1,881.0,949.27,678.11
2018,8,14,12,0,746.0,211.0,1.0,23.1,888.0,956.53,682.33
2018,8,14,12,15,759.0,203.5,1.0,23.1,892.5,963.81,686.7
2018,8,14,12,30,772.0,196.0,1.0,23.1,897.0,958.42,683.28
2018,8,14,12,45,786.5,186.0,1.0,23.1,895.5,958.34,683.45
2018,8,14,13,0,801.0,176.0,1.0,23.1,894.0,954.44,681.28
2018,8,14,13,15,792.5,177.0,1.0,22.95,877.5,935.73,670.35
2018,8,14,13,30,784.0,178.0,1.0,22.8,861.0,913.86,657.64
2018,8,14,13,45,771.0,179.5,1.0,22.7,837.5,885.44,640.63
2018,8,14,14,0,758.0,181.0,1.0,22.6,814.0,860.76,626.04
2018,8,14,14,15,748.5,178.5,1.05,22.4,785.5,826.03,605.73
2018,8,14,14,30,739.0,176.0,1.1,22.2,757.0,788.96,583.1
2018,8,14,14,45,725.5,173.5,1.1,22.0,722.5,746.71,555.59
2018,8,14,15,0,712.0,171.0,1.1,21.8,688.0,702.88,526.43
2018,8,14,15,15,696.5,165.5,1.1,21.8,648.0,653.51,492.4
2018,8,14,15,30,681.0,160.0,1.1,21.8,608.0,603.32,456.96
2018,8,14,15,45,664.0,153.5,1.1,21.35,565.0,550.78,419.59
2018,8,14,16,0,647.0,147.0,1.1,20.9,522.0,498.16,380.89
2018,8,14,16,15,627.0,139.0,1.1,20.55,476.5,442.94,338.77
2018,8,14,16,30,607.0,131.0,1.1,20.2,431.0,388.55,295.84
2018,8,14,16,45,578.0,122.0,1.1,19.85,383.0,331.11,249.32
2018,8,14,17,0,549.0,113.0,1.1,19.5,335.0,276.15,203.59
2018,8,14,17,15,499.5,103.0,1.1,18.95,283.5,214.76,152.96
2018,8,14,17,30,450.0,93.0,1.1,18.4,232.0,162.66,110.3
2018,8,14,17,45,401.0,81.5,1.1,17.85,188.0,115.21,73.56
2018,8,14,18,0,352.0,70.0,1.1,17.3,144.0,73.75,46.09
2018,8,14,18,15,275.5,55.5,1.1,16.8,103.5,42.1,31.08
2018,8,14,18,30,199.0,41.0,1.1,16.3,63.0,31.42,21.0
2018,8,14,18,45,119.5,25.0,1.05,15.75,36.5,19.36,5.05
2018,8,14,19,0,40.0,9.0,1.0,15.2,10.0,7.68,0.0
2018,8,14,19,15,20.0,4.5,1.0,15.0,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,1.15,13.7,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,1.1,14.1,5.0,4.27,0.0
2018,8,15,5,45,81.0,20.0,1.05,14.55,27.0,15.73,0.0
2018,8,15,6,0,142.0,35.0,1.0,15.0,49.0,27.24,16.84
2018,8,15,6,15,215.5,52.5,1.0,15.6,87.5,39.78,29.03
2018,8,15,6,30,289.0,70.0,1.0,16.2,126.0,63.44,42.06
2018,8,15,6,45,351.0,83.0,0.95,16.75,171.5,102.63,66.46
2018,8,15,7,0,413.0,96.0,0.9,17.3,217.0,149.57,101.43
2018,8,15,7,15,463.0,106.5,0.9,17.9,266.5,199.31,141.72
2018,8,15,7,30,513.0,117.0,0.9,18.5,316.0,254.78,187.58
2018,8,15,7,45,554.0,124.0,0.85,19.05,366.0,313.48,235.86
2018,8,15,8,0,595.0,131.0,0.8,19.6,416.0,372.54,283.29
2018,8,15,8,15,627.5,135.0,0.8,20.05,464.0,428.56,327.49
2018,8,15,8,30,660.0,139.0,0.8,20.5,512.0,486.79,371.9
2018,8,15,8,45,688.0,141.0,0.8,20.95,558.0,542.41,412.98
2018,8,15,9,0,716.0,143.0,0.8,21.4,604.0,598.97,453.38
2018,8,15,9,15,736.5,144.5,0.8,21.7,645.5,650.61,489.31
2018,8,15,9,30,757.0,146.0,0.8,22.0,687.0,701.77,523.9
2018,8,15,9,45,775.0,146.5,0.8,22.3,724.5,746.33,553.21
2018,8,15,10,0,793.0,147.0,0.8,22.6,762.0,792.1,582.07
2018,8,15,10,15,806.5,146.5,0.8,22.8,792.5,831.54,605.86
2018,8,15,10,30,820.0,146.0,0.8,23.0,823.0,868.74,628.0
2018,8,15,10,45,832.0,144.0,0.8,23.2,847.5,900.64,646.56
2018,8,15,11,0,844.0,142.0,0.8,23.4,872.0,929.72,663.28
2018,8,15,11,15,851.0,141.5,0.85,23.4,889.0,940.43,669.97
2018,8,15,11,30,858.0,141.0,0.9,23.4,906.0,959.58,682.29
2018,8,15,11,45,864.0,139.5,0.9,23.45,915.5,973.45,690.19
2018,8,15,12,0,870.0,138.0,0.9,23.5,925.0,983.81,696.07
2018,8,15,12,15,873.0,136.5,0.9,23.4,926.5,987.67,698.5
2018,8,15,12,30,876.0,135.0,0.9,23.3,928.0,987.87,698.88
2018,8,15,12,45,878.0,132.0,0.9,23.2,922.0,981.97,695.66
2018,8,15,13,0,880.0,129.0,0.9,23.1,916.0,972.36,690.33
2018,8,15,13,15,878.0,128.0,0.95,22.95,902.0,957.2,682.77
2018,8,15,13,30,876.0,127.0,1.0,22.8,888.0,938.5,673.03
2018,8,15,13,45,873.0,124.0,1.0,22.65,866.5,913.5,658.45
2018,8,15,14,0,870.0,121.0,1.0,22.5,845.0,885.17,641.76
2018,8,15,14,15,864.5,118.0,1.0,22.35,816.5,851.53,621.57
2018,8,15,14,30,859.0,115.0,1.0,22.2,788.0,814.98,599.34
2018,8,15,14,45,852.0,112.0,1.0,22.0,754.5,774.54,574.41
2018,8,15,15,0,845.0,109.0,1.0,21.8,721.0,731.67,547.48
2018,8,15,15,15,832.0,106.5,1.0,21.8,680.5,687.65,517.08
2018,8,15,15,30,819.0,104.0,1.0,21.8,640.0,636.65,481.11
2018,8,15,15,45,805.0,100.0,1.0,21.35,596.0,582.4,442.59
2018,8,15,16,0,791.0,96.0,1.0,20.9,552.0,527.39,402.06
2018,8,15,16,15,772.5,91.5,1.0,20.6,504.5,469.25,357.44
2018,8,15,16,30,754.0,87.0,1.0,20.3,457.0,411.43,311.34
2018,8,15,16,45,727.0,82.5,1.0,20.0,407.5,351.1,261.78
2018,8,15,17,0,700.0,78.0,1.0,19.7,358.0,290.97,210.96
2018,8,15,17,15,659.5,72.5,1.0,19.2,307.0,230.28,159.49
2018,8,15,17,30,619.0,67.0,1.0,18.7,256.0,173.8,112.02
2018,8,15,17,45,560.5,60.5,1.0,18.25,207.0,118.83,69.54
2018,8,15,18,0,502.0,54.0,1.0,17.8,158.0,70.94,39.3
2018,8,15,18,15,411.0,44.5,0.95,17.25,114.0,35.98,25.68
2018,8,15,18,30,320.0,35.0,0.9,16.7,70.0,28.83,18.65
2018,8,15,18,45,193.0,22.0,0.9,16.15,40.0,18.25,2.58
2018,8,15,19,0,66.0,9.0,0.9,15.6,10.0,7.68,0.0
2018,8,15,19,15,33.0,4.5,0.9,15.3,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,5,15,14.0,2.5,0.9,12.65,2.5,0.0,0.0
2018,8,16,5,30,28.0,5.0,0.9,13.3,5.0,4.27,0.0
2018,8,16,5,45,123.0,19.5,0.85,13.9,29.5,15.2,0.0
2018,8,16,6,0,218.0,34.0,0.8,14.5,54.0,26.31,15.93
2018,8,16,6,15,303.5,47.5,0.8,15.2,95.0,36.46,26.16
2018,8,16,6,30,389.0,61.0,0.8,15.9,136.0,60.84,37.58
2018,8,16,6,45,443.5,73.0,0.75,16.6,182.5,104.74,64.32
2018,8,16,7,0,498.0,85.0,0.7,17.3,229.0,158.3,104.82
2018,8,16,7,15,552.5,92.5,0.7,17.85,281.5,211.99,148.49
2018,8,16,7,30,607.0,100.0,0.7,18.4,334.0,271.92,198.23
2018,8,16,7,45,644.0,105.5,0.65,19.0,385.0,329.8,246.28
2018,8,16,8,0,681.0,111.0,0.6,19.6,436.0,391.02,295.54
2018,8,16,8,15,715.5,114.0,0.6,20.05,487.5,451.7,343.16
2018,8,16,8,30,750.0,117.0,0.6,20.5,539.0,514.61,390.73
2018,8,16,8,45,779.5,117.0,0.6,21.0,587.5,573.18,433.47
2018,8,16,9,0,809.0,117.0,0.6,21.5,636.0,632.68,475.34
2018,8,16,9,15,826.5,118.5,0.6,21.8,678.5,686.02,511.86
2018,8,16,9,30,844.0,120.0,0.6,22.1,721.0,738.38,546.61
2018,8,16,9,45,859.0,120.0,0.6,22.45,758.5,786.04,576.55
2018,8,16,10,0,874.0,120.0,0.6,22.8,796.0,824.4,599.03
2018,8,16,10,15,883.0,121.5,0.6,23.0,827.0,863.86,622.38
2018,8,16,10,30,892.0,123.0,0.6,23.2,858.0,900.61,643.7
2018,8,16,10,45,899.0,123.5,0.65,23.4,881.5,931.69,662.32
2018,8,16,11,0,906.0,124.0,0.7,23.6,905.0,959.58,678.98
2018,8,16,11,15,909.5,124.5,0.7,23.6,921.0,980.84,691.1
2018,8,16,11,30,913.0,125.0,0.7,23.6,937.0,998.48,701.13
2018,8,16,11,45,915.5,125.0,0.7,23.6,945.5,1010.99,708.15
2018,8,16,12,0,918.0,125.0,0.7,23.6,954.0,1019.71,713.05
2018,8,16,12,15,918.0,125.5,0.75,23.6,954.5,1022.66,715.74
2018,8,16,12,30,918.0,126.0,0.8,23.6,955.0,1021.75,716.28
2018,8,16,12,45,917.0,125.5,0.8,23.65,948.0,1015.05,712.25
2018,8,16,13,0,916.0,125.0,0.8,23.7,941.0,1004.51,706.08
2018,8,16,13,15,913.0,124.0,0.8,23.7,926.0,987.84,696.43
2018,8,16,13,30,910.0,123.0,0.8,23.7,911.0,967.5,684.67
2018,8,16,13,45,905.5,121.0,0.8,23.7,888.5,941.27,669.32
2018,8,16,14,0,901.0,119.0,0.8,23.7,866.0,911.65,651.88
2018,8,16,14,15,892.5,118.0,0.85,23.6,836.5,876.4,631.92
2018,8,16,14,30,884.0,117.0,0.9,23.5,807.0,838.33,609.88
2018,8,16,14,45,873.0,115.5,0.9,23.4,771.0,795.22,583.46
2018,8,16,15,0,862.0,114.0,0.9,23.3,735.0,755.77,558.93
2018,8,16,15,15,848.5,111.0,0.9,23.3,693.5,704.47,524.24
2018,8,16,15,30,835.0,108.0,0.9,23.3,652.0,651.72,487.68
2018,8,16,15,45,814.0,106.5,0.95,22.8,605.5,594.87,448.36
2018,8,16,16,0,793.0,105.0,1.0,22.3,559.0,537.87,407.29
2018,8,16,16,15,762.5,103.0,1.0,21.9,508.5,476.01,360.54
2018,8,16,16,30,732.0,101.0,1.0,21.5,458.0,414.91,312.67
2018,8,16,16,45,694.5,97.5,1.0,21.15,406.0,352.3,262.09
2018,8,16,17,0,657.0,94.0,1.0,20.8,354.0,292.86,212.65
2018,8,16,17,15,605.5,88.0,1.0,20.3,301.5,231.29,161.49
2018,8,16,17,30,554.0,82.0,1.0,19.8,249.0,175.39,115.54
2018,8,16,17,45,482.0,73.5,1.0,19.25,198.5,120.97,74.35
2018,8,16,18,0,410.0,65.0,1.0,18.7,148.0,73.01,43.5
2018,8,16,18,15,319.5,51.5,0.95,18.2,105.0,39.42,28.48
2018,8,16,18,30,229.0,38.0,0.9,17.7,62.0,29.31,18.78
2018,8,16,18,45,133.0,23.0,0.9,17.2,35.0,17.88,0.0
2018,8,16,19,0,37.0,8.0,0.9,16.7,8.0,6.83,0.0
2018,8,16,19,15,18.5,4.0,0.9,16.5,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.2,13.55,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.1,14.1,4.0,3.41,0.0
2018,8,17,5,45,85.5,18.0,1.0,14.65,25.0,14.0,0.0
2018,8,17,6,0,154.0,32.0,0.9,15.2,46.0,24.63,14.29
2018,8,17,6,15,227.0,49.5,0.8,16.05,85.0,37.65,27.05
2018,8,17,6,30,300.0,67.0,0.7,16.9,124.0,62.88,40.71
2018,8,17,6,45,357.5,83.0,0.6,17.75,171.0,104.92,67.57
2018,8,17,7,0,415.0,99.0,0.5,18.6,218.0,154.3,104.52
2018,8,17,7,15,461.0,111.0,0.45,19.35,267.5,204.87,145.13
2018,8,17,7,30,507.0,123.0,0.4,20.1,317.0,260.73,190.5
2018,8,17,7,45,542.0,133.0,0.4,20.85,367.0,316.0,235.26
2018,8,17,8,0,577.0,143.0,0.4,21.6,417.0,374.61,281.37
2018,8,17,8,15,605.5,150.5,0.4,22.35,465.5,435.46,327.59
2018,8,17,8,30,634.0,158.0,0.4,23.1,514.0,494.03,370.47
2018,8,17,8,45,658.0,165.0,0.35,23.8,561.0,551.1,410.29
2018,8,17,9,0,682.0,172.0,0.3,24.5,608.0,608.89,448.94
2018,8,17,9,15,714.5,170.5,0.35,25.0,654.0,664.82,486.7
2018,8,17,9,30,747.0,169.0,0.4,25.5,700.0,721.28,523.82
2018,8,17,9,45,779.5,163.0,0.4,26.0,741.5,773.42,556.52
2018,8,17,10,0,812.0,157.0,0.4,26.5,783.0,821.04,585.14
2018,8,17,10,15,820.0,159.5,0.45,26.85,812.5,859.61,607.84
2018,8,17,10,30,828.0,162.0,0.5,27.2,842.0,895.57,628.84
2018,8,17,10,45,833.0,164.5,0.5,27.55,865.0,926.03,645.36
2018,8,17,11,0,838.0,167.0,0.5,27.9,888.0,953.34,659.91
2018,8,17,11,15,841.0,169.5,0.5,28.0,904.0,975.49,672.0
2018,8,17,11,30,844.0,172.0,0.5,28.1,920.0,994.15,682.09
2018,8,17,11,45,844.5,173.0,0.55,28.2,927.5,1005.37,689.01
2018,8,17,12,0,845.0,174.0,0.6,28.3,935.0,1012.89,693.96
2018,8,17,12,15,852.0,170.0,0.6,28.3,937.5,1018.11,696.86
2018,8,17,12,30,859.0,166.0,0.6,28.3,940.0,1019.54,697.67
2018,8,17,12,45,866.0,160.5,0.65,28.3,935.5,1015.62,696.61
2018,8,17,13,0,873.0,155.0,0.7,28.3,931.0,1007.76,693.38
2018,8,17,13,15,868.0,155.0,0.7,28.2,915.5,990.2,683.68
2018,8,17,13,30,863.0,155.0,0.7,28.1,900.0,969.09,672.01
2018,8,17,13,45,855.0,154.0,0.75,28.0,876.5,940.88,657.05
2018,8,17,14,0,847.0,153.0,0.8,27.9,853.0,909.54,640.08
2018,8,17,14,15,837.5,151.0,0.8,27.75,823.0,873.03,618.94
2018,8,17,14,30,828.0,149.0,0.8,27.6,793.0,833.89,595.97
2018,8,17,14,45,815.0,147.5,0.8,27.4,757.0,790.12,569.82
2018,8,17,15,0,802.0,146.0,0.8,27.2,721.0,744.44,540.74
2018,8,17,15,15,787.0,142.0,0.8,27.2,679.5,693.4,506.97
2018,8,17,15,30,772.0,138.0,0.8,27.2,638.0,642.94,472.66
2018,8,17,15,45,749.5,134.5,0.8,26.75,591.5,585.46,433.24
2018,8,17,16,0,727.0,131.0,0.8,26.3,545.0,528.19,392.58
2018,8,17,16,15,697.0,126.5,0.8,25.95,495.0,466.92,347.42
2018,8,17,16,30,667.0,122.0,0.8,25.6,445.0,407.37,301.94
2018,8,17,16,45,630.0,115.5,0.8,25.25,393.5,345.55,253.36
2018,8,17,17,0,593.0,109.0,0.8,24.9,342.0,287.03,206.05
2018,8,17,17,15,546.5,99.5,0.8,23.95,290.5,227.25,157.82
2018,8,17,17,30,500.0,90.0,0.8,23.0,239.0,169.65,111.6
2018,8,17,17,45,438.0,78.5,0.8,22.1,190.5,117.36,72.36
2018,8,17,18,0,376.0,67.0,0.8,21.2,142.0,72.72,43.77
2018,8,17,18,15,292.5,51.5,0.8,20.3,99.5,39.33,28.07
2018,8,17,18,30,209.0,36.0,0.8,19.4,57.0,27.76,17.15
2018,8,17,18,45,122.0,21.5,0.8,18.45,32.0,16.72,0.0
2018,8,17,19,0,35.0,7.0,0.8,17.5,7.0,5.97,0.0
2018,8,17,19,15,17.5,3.5,0.8,17.25,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,15,7.5,1.5,1.1,16.15,1.5,0.0,0.0
2018,8,18,5,30,15.0,3.0,1.0,16.5,3.0,2.56,0.0
2018,8,18,5,45,76.0,16.0,0.9,16.85,22.0,13.66,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.2,41.0,22.33,12.07
2018,8,18,6,15,206.0,48.0,0.7,18.0,79.5,36.48,25.76
2018,8,18,6,30,275.0,67.0,0.6,18.8,118.0,62.61,40.44
2018,8,18,6,45,332.5,84.0,0.5,19.6,165.0,103.99,67.22
2018,8,18,7,0,390.0,101.0,0.4,20.4,212.0,152.78,103.58
2018,8,18,7,15,438.5,114.5,0.4,21.05,262.5,203.78,144.18
2018,8,18,7,30,487.0,128.0,0.4,21.7,313.0,260.47,189.83
2018,8,18,7,45,527.5,137.5,0.35,22.4,364.0,316.25,234.29
2018,8,18,8,0,568.0,147.0,0.3,23.1,415.0,376.01,280.5
2018,8,18,8,15,598.0,154.5,0.3,23.7,464.0,437.11,326.55
2018,8,18,8,30,628.0,162.0,0.3,24.3,513.0,496.21,369.56
2018,8,18,8,45,653.0,168.0,0.3,24.95,559.5,552.78,409.2
2018,8,18,9,0,678.0,174.0,0.3,25.6,606.0,610.15,447.96
2018,8,18,9,15,694.0,180.0,0.35,26.0,647.5,661.89,482.67
2018,8,18,9,30,710.0,186.0,0.4,26.4,689.0,712.92,516.04
2018,8,18,9,45,722.5,190.5,0.4,26.85,724.5,758.86,544.43
2018,8,18,10,0,735.0,195.0,0.4,27.3,760.0,803.21,571.11
2018,8,18,10,15,742.0,199.5,0.4,27.5,789.0,841.13,593.67
2018,8,18,10,30,749.0,204.0,0.4,27.7,818.0,876.61,614.34
2018,8,18,10,45,751.5,208.5,0.45,27.9,839.0,905.45,631.28
2018,8,18,11,0,754.0,213.0,0.5,28.1,860.0,931.27,646.44
2018,8,18,11,15,755.0,216.5,0.5,28.2,874.0,951.55,657.54
2018,8,18,11,30,756.0,220.0,0.5,28.3,888.0,968.52,666.74
2018,8,18,11,45,754.5,223.5,0.55,28.35,895.5,979.68,673.81
2018,8,18,12,0,753.0,227.0,0.6,28.4,903.0,987.35,678.98
2018,8,18,12,15,760.5,222.5,0.6,28.4,905.5,992.33,681.77
2018,8,18,12,30,768.0,218.0,0.6,28.4,908.0,993.74,682.58
2018,8,18,12,45,775.0,212.5,0.65,28.45,904.0,990.04,681.46
2018,8,18,13,0,782.0,207.0,0.7,28.5,900.0,982.65,678.3
2018,8,18,13,15,774.0,207.0,0.75,28.4,883.5,963.01,668.25
2018,8,18,13,30,766.0,207.0,0.8,28.3,867.0,940.16,656.36
2018,8,18,13,45,753.5,207.5,0.8,28.2,842.5,910.73,639.45
2018,8,18,14,0,741.0,208.0,0.8,28.1,818.0,878.67,620.85
2018,8,18,14,15,729.5,205.0,0.85,27.9,788.0,841.66,599.49
2018,8,18,14,30,718.0,202.0,0.9,27.7,758.0,802.49,576.28
2018,8,18,14,45,703.0,198.5,0.9,27.5,722.0,758.22,548.49
2018,8,18,15,0,688.0,195.0,0.9,27.3,686.0,712.54,519.17
2018,8,18,15,15,670.5,189.0,0.9,27.3,645.0,661.71,485.33
2018,8,18,15,30,653.0,183.0,0.9,27.3,604.0,610.32,450.25
2018,8,18,15,45,627.5,177.0,0.9,26.75,558.0,553.94,411.59
2018,8,18,16,0,602.0,171.0,0.9,26.2,512.0,498.4,372.24
2018,8,18,16,15,566.5,164.0,0.95,25.75,462.0,434.15,325.42
2018,8,18,16,30,531.0,157.0,1.0,25.3,412.0,377.13,282.3
2018,8,18,16,45,491.0,146.5,1.0,24.85,361.5,318.4,236.47
2018,8,18,17,0,451.0,136.0,1.0,24.4,311.0,263.63,192.69
2018,8,18,17,15,404.5,121.5,1.0,23.65,261.5,208.17,148.32
2018,8,18,17,30,358.0,107.0,1.0,22.9,212.0,158.17,108.56
2018,8,18,17,45,300.5,90.0,1.0,22.1,166.0,110.57,72.71
2018,8,18,18,0,243.0,73.0,1.0,21.3,120.0,70.15,45.42
2018,8,18,18,15,180.5,52.0,1.0,20.65,81.0,39.91,28.46
2018,8,18,18,30,118.0,31.0,1.0,20.0,42.0,24.33,14.07
2018,8,18,18,45,67.0,17.5,1.0,19.35,23.0,13.9,0.0
2018,8,18,19,0,16.0,4.0,1.0,18.7,4.0,3.41,0.0
2018,8,18,19,15,8.0,2.0,1.0,18.45,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.4,15.45,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.4,15.7,2.0,0.0,0.0
2018,8,19,5,45,32.5,11.0,1.35,15.95,13.5,9.39,0.0
2018,8,19,6,0,59.0,20.0,1.3,16.2,25.0,16.01,6.9
2018,8,19,6,15,96.0,40.5,1.2,16.85,55.0,31.42,21.48
2018,8,19,6,30,133.0,61.0,1.1,17.5,85.0,53.28,35.95
2018,8,19,6,45,168.5,85.5,1.0,18.1,126.5,87.86,61.11
2018,8,19,7,0,204.0,110.0,0.9,18.7,168.0,127.68,92.13
2018,8,19,7,15,237.0,134.0,0.85,19.25,214.0,171.41,127.32
2018,8,19,7,30,270.0,158.0,0.8,19.8,260.0,219.46,166.08
2018,8,19,7,45,299.5,179.0,0.75,20.35,307.5,267.74,204.62
2018,8,19,8,0,329.0,200.0,0.7,20.9,355.0,319.32,244.85
2018,8,19,8,15,355.0,217.5,0.7,21.45,401.0,369.18,282.91
2018,8,19,8,30,381.0,235.0,0.7,22.0,447.0,421.34,321.63
2018,8,19,8,45,404.0,249.5,0.7,22.55,491.0,471.04,357.47
2018,8,19,9,0,427.0,264.0,0.7,23.1,535.0,522.13,393.29
2018,8,19,9,15,486.5,258.0,0.7,23.75,586.0,590.33,440.31
2018,8,19,9,30,546.0,252.0,0.7,24.4,637.0,653.16,482.31
2018,8,19,9,45,616.5,231.5,0.7,25.0,687.5,717.7,524.79
2018,8,19,10,0,687.0,211.0,0.7,25.6,738.0,782.04,566.02
2018,8,19,10,15,689.5,219.0,0.7,26.05,765.0,817.98,586.98
2018,8,19,10,30,692.0,227.0,0.7,26.5,792.0,851.38,606.27
2018,8,19,10,45,689.0,236.0,0.7,26.9,812.0,878.12,621.1
2018,8,19,11,0,686.0,245.0,0.7,27.3,832.0,901.76,633.9
2018,8,19,11,15,683.5,251.0,0.75,27.5,845.0,919.9,644.74
2018,8,19,11,30,681.0,257.0,0.8,27.7,858.0,934.83,653.68
2018,8,19,11,45,674.5,264.0,0.8,27.9,863.5,943.6,657.89
2018,8,19,12,0,668.0,271.0,0.8,28.1,869.0,949.01,660.19
2018,8,19,12,15,664.0,273.5,0.85,28.1,868.0,949.36,661.12
2018,8,19,12,30,660.0,276.0,0.9,28.1,867.0,946.47,660.18
2018,8,19,12,45,652.5,277.0,0.9,28.1,857.5,935.62,653.55
2018,8,19,13,0,645.0,278.0,0.9,28.1,848.0,921.71,645.18
2018,8,19,13,15,634.5,279.0,0.95,27.95,831.5,902.05,634.48
2018,8,19,13,30,624.0,280.0,1.0,27.8,815.0,879.69,622.03
2018,8,19,13,45,608.5,279.5,1.05,27.7,790.5,849.0,604.02
2018,8,19,14,0,593.0,279.0,1.1,27.6,766.0,814.17,583.2
2018,8,19,14,15,581.5,273.5,1.1,27.35,737.0,778.72,561.48
2018,8,19,14,30,570.0,268.0,1.1,27.1,708.0,741.66,538.33
2018,8,19,14,45,555.0,261.5,1.15,26.9,673.5,699.57,511.79
2018,8,19,15,0,540.0,255.0,1.2,26.7,639.0,656.61,484.04
2018,8,19,15,15,522.5,245.5,1.2,26.7,599.5,608.57,451.36
2018,8,19,15,30,505.0,236.0,1.2,26.7,560.0,560.46,417.93
2018,8,19,15,45,486.0,224.0,1.2,26.05,517.5,509.43,382.62
2018,8,19,16,0,467.0,212.0,1.2,25.4,475.0,459.06,346.67
2018,8,19,16,15,444.5,197.5,1.25,24.9,429.5,405.74,307.41
2018,8,19,16,30,422.0,183.0,1.3,24.4,384.0,354.04,268.08
2018,8,19,16,45,393.0,166.5,1.3,23.9,337.0,300.14,225.88
2018,8,19,17,0,364.0,150.0,1.3,23.4,290.0,245.08,181.83
2018,8,19,17,15,326.0,131.5,1.3,22.7,243.0,194.42,141.06
2018,8,19,17,30,288.0,113.0,1.3,22.0,196.0,148.34,104.13
2018,8,19,17,45,242.0,92.0,1.3,21.3,152.0,104.17,70.25
2018,8,19,18,0,196.0,71.0,1.3,20.6,108.0,66.18,43.62
2018,8,19,18,15,143.0,49.5,1.3,19.95,72.0,37.98,26.83
2018,8,19,18,30,90.0,28.0,1.3,19.3,36.0,22.05,12.0
2018,8,19,18,45,49.5,15.5,1.25,18.65,19.5,12.36,0.0
2018,8,19,19,0,9.0,3.0,1.2,18.0,3.0,2.56,0.0
2018,8,19,19,15,4.5,1.5,1.2,17.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,1.3,15.1,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,1.3,15.4,1.0,0.0,0.0
2018,8,20,5,45,30.0,10.0,1.25,15.7,12.5,8.54,0.0
2018,8,20,6,0,55.0,19.0,1.2,16.0,24.0,15.24,6.08
2018,8,20,6,15,92.0,39.5,1.15,16.45,53.5,30.67,20.83
2018,8,20,6,30,129.0,60.0,1.1,16.9,83.0,52.73,35.55
2018,8,20,6,45,165.0,85.0,1.1,17.4,124.5,87.6,61.17
2018,8,20,7,0,201.0,110.0,1.1,17.9,166.0,127.81,92.73
2018,8,20,7,15,234.0,134.0,1.05,18.3,212.0,171.5,128.17
2018,8,20,7,30,267.0,158.0,1.0,18.7,258.0,219.49,167.24
2018,8,20,7,45,296.0,179.5,0.95,19.1,305.5,267.96,206.36
2018,8,20,8,0,325.0,201.0,0.9,19.5,353.0,319.7,247.22
2018,8,20,8,15,350.0,219.0,0.85,20.05,399.0,369.41,285.36
2018,8,20,8,30,375.0,237.0,0.8,20.6,445.0,421.33,323.99
2018,8,20,8,45,396.5,252.0,0.75,21.1,488.5,470.41,359.4
2018,8,20,9,0,418.0,267.0,0.7,21.6,532.0,520.75,394.6
2018,8,20,9,15,464.0,267.5,0.7,22.15,579.5,585.28,439.28
2018,8,20,9,30,510.0,268.0,0.7,22.7,627.0,643.64,478.48
2018,8,20,9,45,562.0,258.0,0.65,23.25,672.5,698.76,514.21
2018,8,20,10,0,614.0,248.0,0.6,23.8,718.0,759.06,552.21
2018,8,20,10,15,621.0,255.0,0.6,24.15,746.0,795.53,574.05
2018,8,20,10,30,628.0,262.0,0.6,24.5,774.0,829.93,594.47
2018,8,20,10,45,630.5,269.0,0.6,24.85,795.0,858.05,610.56
2018,8,20,11,0,633.0,276.0,0.6,25.2,816.0,883.52,624.87
2018,8,20,11,15,632.5,282.0,0.65,25.4,830.0,902.51,636.35
2018,8,20,11,30,632.0,288.0,0.7,25.6,844.0,918.52,646.07
2018,8,20,11,45,627.0,294.0,0.7,25.85,849.5,927.12,650.14
2018,8,20,12,0,622.0,300.0,0.7,26.1,855.0,932.54,652.39
2018,8,20,12,15,655.0,280.0,0.75,26.3,865.0,948.46,663.4
2018,8,20,12,30,688.0,260.0,0.8,26.5,875.0,960.63,672.02
2018,8,20,12,45,729.5,234.0,0.8,26.7,881.0,971.14,678.53
2018,8,20,13,0,771.0,208.0,0.8,26.9,887.0,976.8,681.57
2018,8,20,13,15,753.0,214.0,0.85,26.85,868.0,953.7,668.89
2018,8,20,13,30,735.0,220.0,0.9,26.8,849.0,927.66,654.7
2018,8,20,13,45,710.0,226.0,0.9,26.75,820.5,892.63,633.57
2018,8,20,14,0,685.0,232.0,0.9,26.7,792.0,855.54,610.61
2018,8,20,14,15,664.0,232.0,0.9,26.45,759.0,814.58,585.53
2018,8,20,14,30,643.0,232.0,0.9,26.2,726.0,772.19,559.1
2018,8,20,14,45,615.0,232.5,0.95,25.95,687.0,723.7,528.65
2018,8,20,15,0,587.0,233.0,1.0,25.7,648.0,671.33,494.88
2018,8,20,15,15,569.0,225.5,1.0,25.7,608.5,622.85,462.11
2018,8,20,15,30,551.0,218.0,1.0,25.7,569.0,574.2,428.39
2018,8,20,15,45,519.5,210.5,1.0,24.9,522.5,517.68,389.38
2018,8,20,16,0,488.0,203.0,1.0,24.1,476.0,462.93,350.45
2018,8,20,16,15,447.5,193.0,1.0,23.45,425.5,403.75,306.83
2018,8,20,16,30,407.0,183.0,1.0,22.8,375.0,348.1,264.65
2018,8,20,16,45,366.5,167.5,1.0,22.15,325.5,286.56,216.92
2018,8,20,17,0,326.0,152.0,1.0,21.5,276.0,235.46,176.32
2018,8,20,17,15,285.0,131.0,1.0,20.7,228.0,184.22,135.26
2018,8,20,17,30,244.0,110.0,1.0,19.9,180.0,138.1,98.43
2018,8,20,17,45,198.0,87.0,1.0,19.1,136.0,95.2,65.32
2018,8,20,18,0,152.0,64.0,1.0,18.3,92.0,58.71,39.09
2018,8,20,18,15,109.0,43.0,0.95,17.7,60.0,33.26,23.0
2018,8,20,18,30,66.0,22.0,0.9,17.1,28.0,17.54,8.25
2018,8,20,18,45,36.0,12.0,0.9,16.55,15.0,10.24,0.0
2018,8,20,19,0,6.0,2.0,0.9,16.0,2.0,1.71,0.0
2018,8,20,19,15,3.0,1.0,0.85,15.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
