Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,5,45,61.0,10.0,1.65,12.85,13.0,8.54,0.0
2018,8,31,6,0,122.0,20.0,1.6,13.2,26.0,15.56,0.0
2018,8,31,6,15,298.5,30.0,1.55,13.9,69.0,24.53,14.96
2018,8,31,6,30,475.0,40.0,1.5,14.6,112.0,64.9,33.21
2018,8,31,6,45,557.0,46.0,1.45,15.3,162.0,114.8,66.63
2018,8,31,7,0,639.0,52.0,1.4,16.0,212.0,176.35,115.63
2018,8,31,7,15,686.0,56.0,1.4,16.8,263.5,235.32,166.72
2018,8,31,7,30,733.0,60.0,1.4,17.6,315.0,299.32,222.26
2018,8,31,7,45,766.5,63.0,1.35,18.45,366.5,361.86,275.7
2018,8,31,8,0,800.0,66.0,1.3,19.3,418.0,427.04,329.22
2018,8,31,8,15,822.5,68.5,1.3,19.95,467.0,486.85,377.07
2018,8,31,8,30,845.0,71.0,1.3,20.6,516.0,548.32,424.17
2018,8,31,8,45,861.5,73.5,1.25,21.3,562.0,606.43,466.47
2018,8,31,9,0,878.0,76.0,1.2,22.0,608.0,663.89,506.47
2018,8,31,9,15,890.5,78.0,1.2,22.5,649.5,717.02,542.48
2018,8,31,9,30,903.0,80.0,1.2,23.0,691.0,768.49,574.65
2018,8,31,9,45,912.0,81.5,1.2,23.55,726.5,814.73,602.55
2018,8,31,10,0,921.0,83.0,1.2,24.1,762.0,858.5,628.36
2018,8,31,10,15,928.5,85.0,1.2,24.4,792.5,898.78,652.14
2018,8,31,10,30,936.0,87.0,1.2,24.7,823.0,936.04,673.73
2018,8,31,10,45,940.5,88.0,1.2,25.05,845.5,966.23,690.55
2018,8,31,11,0,945.0,89.0,1.2,25.4,868.0,992.86,705.13
2018,8,31,11,15,947.5,90.0,1.25,25.5,883.0,1013.88,717.8
2018,8,31,11,30,950.0,91.0,1.3,25.6,898.0,1031.02,728.22
2018,8,31,11,45,950.5,92.0,1.4,25.7,905.5,1042.22,736.0
2018,8,31,12,0,951.0,93.0,1.5,25.8,913.0,1049.38,741.44
2018,8,31,12,15,951.0,93.0,1.55,25.7,912.5,1050.89,743.33
2018,8,31,12,30,951.0,93.0,1.6,25.6,912.0,1048.31,742.88
2018,8,31,12,45,949.5,92.5,1.65,25.55,903.5,1039.65,738.67
2018,8,31,13,0,948.0,92.0,1.7,25.5,895.0,1026.97,732.11
2018,8,31,13,15,944.5,92.0,1.75,25.3,879.0,1008.95,722.71
2018,8,31,13,30,941.0,92.0,1.8,25.1,863.0,987.11,710.95
2018,8,31,13,45,935.5,91.0,1.85,24.9,839.5,958.69,694.94
2018,8,31,14,0,930.0,90.0,1.9,24.7,816.0,926.81,676.62
2018,8,31,14,15,922.5,89.0,1.9,24.4,785.5,889.94,654.56
2018,8,31,14,30,915.0,88.0,1.9,24.1,755.0,850.09,630.34
2018,8,31,14,45,904.0,87.0,1.95,23.85,718.0,804.75,602.43
2018,8,31,15,0,893.0,86.0,2.0,23.6,681.0,757.17,572.5
2018,8,31,15,15,879.0,83.5,2.0,23.6,638.5,703.95,536.67
2018,8,31,15,30,865.0,81.0,2.0,23.6,596.0,649.3,497.39
2018,8,31,15,45,847.5,78.5,2.05,22.85,549.5,591.46,456.13
2018,8,31,16,0,830.0,76.0,2.1,22.1,503.0,535.43,414.41
2018,8,31,16,15,806.5,72.5,2.1,21.6,453.0,472.35,365.1
2018,8,31,16,30,783.0,69.0,2.1,21.1,403.0,410.16,314.56
2018,8,31,16,45,748.0,65.5,2.1,20.6,351.0,344.99,260.02
2018,8,31,17,0,713.0,62.0,2.1,20.1,299.0,282.76,206.3
2018,8,31,17,15,660.5,57.0,2.05,19.45,247.0,218.18,150.68
2018,8,31,17,30,608.0,52.0,2.0,18.8,195.0,158.0,99.68
2018,8,31,17,45,525.5,45.0,1.95,18.1,146.5,100.15,55.49
2018,8,31,18,0,443.0,38.0,1.9,17.4,98.0,52.71,26.36
2018,8,31,18,15,303.0,28.0,1.9,16.85,61.0,23.19,12.53
2018,8,31,18,30,163.0,18.0,1.9,16.3,24.0,15.36,0.0
2018,8,31,18,45,81.5,9.0,1.9,15.75,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,57.5,9.5,1.75,13.8,12.5,8.11,0.0
2018,9,1,6,0,115.0,19.0,1.7,14.1,25.0,14.79,0.0
2018,9,1,6,15,213.0,35.0,1.6,14.9,61.0,27.03,16.81
2018,9,1,6,30,311.0,51.0,1.5,15.7,97.0,63.11,36.63
2018,9,1,6,45,384.5,63.0,1.4,16.45,143.0,106.65,67.02
2018,9,1,7,0,458.0,75.0,1.3,17.2,189.0,159.51,108.81
2018,9,1,7,15,510.5,85.5,1.25,17.9,239.5,218.1,158.05
2018,9,1,7,30,563.0,96.0,1.2,18.6,290.0,279.94,210.05
2018,9,1,7,45,600.5,104.0,1.15,19.3,340.5,339.53,259.67
2018,9,1,8,0,638.0,112.0,1.1,20.0,391.0,402.62,310.41
2018,9,1,8,15,666.0,118.0,1.05,20.65,439.5,462.2,356.73
2018,9,1,8,30,694.0,124.0,1.0,21.3,488.0,523.41,402.38
2018,9,1,8,45,714.5,130.0,1.0,21.95,533.5,581.35,444.17
2018,9,1,9,0,735.0,136.0,1.0,22.6,579.0,639.45,484.53
2018,9,1,9,15,754.0,139.0,1.0,23.05,621.0,693.27,520.99
2018,9,1,9,30,773.0,142.0,1.0,23.5,663.0,746.37,555.89
2018,9,1,9,45,789.0,143.5,1.0,23.95,699.5,790.61,583.42
2018,9,1,10,0,805.0,145.0,1.0,24.4,736.0,836.77,611.07
2018,9,1,10,15,813.5,148.0,1.05,24.6,765.5,876.02,635.15
2018,9,1,10,30,822.0,151.0,1.1,24.8,795.0,912.63,657.43
2018,9,1,10,45,827.5,153.5,1.15,25.05,817.5,943.12,675.62
2018,9,1,11,0,833.0,156.0,1.2,25.3,840.0,970.42,691.83
2018,9,1,11,15,836.5,157.5,1.2,25.35,855.0,991.44,703.88
2018,9,1,11,30,840.0,159.0,1.2,25.4,870.0,1008.93,713.86
2018,9,1,11,45,841.5,159.5,1.25,25.5,877.0,1019.79,720.61
2018,9,1,12,0,843.0,160.0,1.3,25.6,884.0,1026.9,725.26
2018,9,1,12,15,850.0,156.0,1.35,25.6,885.5,1031.09,728.55
2018,9,1,12,30,857.0,152.0,1.4,25.6,887.0,1031.41,729.62
2018,9,1,12,45,864.0,146.0,1.45,25.65,881.0,1025.71,726.98
2018,9,1,13,0,871.0,140.0,1.5,25.7,875.0,1002.72,713.75
2018,9,1,13,15,867.0,139.0,1.5,25.6,858.5,997.03,711.24
2018,9,1,13,30,863.0,138.0,1.5,25.5,842.0,974.46,698.01
2018,9,1,13,45,857.0,135.5,1.5,25.45,818.0,945.03,680.49
2018,9,1,14,0,851.0,133.0,1.5,25.4,794.0,912.38,660.92
2018,9,1,14,15,841.0,131.5,1.55,25.25,763.0,874.31,638.57
2018,9,1,14,30,831.0,130.0,1.6,25.1,732.0,833.65,614.23
2018,9,1,14,45,818.5,127.0,1.6,24.95,695.0,787.16,585.09
2018,9,1,15,0,806.0,124.0,1.6,24.8,658.0,738.78,553.89
2018,9,1,15,15,789.0,120.5,1.6,24.8,615.5,685.17,516.95
2018,9,1,15,30,772.0,117.0,1.6,24.8,573.0,630.65,478.38
2018,9,1,15,45,750.0,113.0,1.6,24.35,526.5,573.28,437.35
2018,9,1,16,0,728.0,109.0,1.6,23.9,480.0,514.61,393.94
2018,9,1,16,15,698.0,103.5,1.65,23.4,430.0,451.21,345.68
2018,9,1,16,30,668.0,98.0,1.7,22.9,380.0,389.7,297.0
2018,9,1,16,45,627.0,91.5,1.7,22.45,328.5,325.47,244.52
2018,9,1,17,0,586.0,85.0,1.7,22.0,277.0,265.19,193.86
2018,9,1,17,15,528.0,76.5,1.7,21.25,226.5,203.31,142.17
2018,9,1,17,30,470.0,68.0,1.7,20.5,176.0,148.27,96.8
2018,9,1,17,45,387.0,56.5,1.7,19.75,130.5,95.05,56.67
2018,9,1,18,0,304.0,45.0,1.7,19.0,85.0,50.53,27.91
2018,9,1,18,15,195.5,29.5,1.7,18.4,51.0,22.89,11.59
2018,9,1,18,30,87.0,14.0,1.7,17.8,17.0,11.95,0.0
2018,9,1,18,45,43.5,7.0,1.7,17.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,2,5,45,35.5,8.0,1.25,15.1,9.5,6.83,0.0
2018,9,2,6,0,71.0,16.0,1.2,15.4,19.0,12.78,0.0
2018,9,2,6,15,147.0,34.5,1.1,16.25,52.0,26.48,16.08
2018,9,2,6,30,223.0,53.0,1.0,17.1,85.0,59.83,36.42
2018,9,2,6,45,286.0,70.0,0.95,18.0,129.0,100.75,65.93
2018,9,2,7,0,349.0,87.0,0.9,18.9,173.0,149.91,104.63
2018,9,2,7,15,398.5,101.5,0.85,19.5,221.0,201.37,147.14
2018,9,2,7,30,448.0,116.0,0.8,20.1,269.0,258.77,194.45
2018,9,2,7,45,486.5,128.0,0.75,20.7,318.5,315.31,240.47
2018,9,2,8,0,525.0,140.0,0.7,21.3,368.0,375.74,288.08
2018,9,2,8,15,555.5,149.0,0.7,21.9,415.5,432.9,331.91
2018,9,2,8,30,586.0,158.0,0.7,22.5,463.0,492.28,375.84
2018,9,2,8,45,609.5,165.5,0.65,23.1,508.0,553.23,418.75
2018,9,2,9,0,633.0,173.0,0.6,23.7,553.0,609.97,457.09
2018,9,2,9,15,659.5,176.0,0.6,24.2,596.0,664.96,493.75
2018,9,2,9,30,686.0,179.0,0.6,24.7,639.0,720.13,529.43
2018,9,2,9,45,710.5,178.0,0.6,25.2,677.0,769.58,560.43
2018,9,2,10,0,735.0,177.0,0.6,25.7,715.0,818.18,590.12
2018,9,2,10,15,746.5,180.0,0.65,26.0,745.0,858.4,614.27
2018,9,2,10,30,758.0,183.0,0.7,26.3,775.0,896.36,636.89
2018,9,2,10,45,767.0,184.5,0.7,26.65,798.0,927.97,654.35
2018,9,2,11,0,776.0,186.0,0.7,27.0,821.0,956.72,669.99
2018,9,2,11,15,782.0,186.5,0.75,27.15,836.5,978.48,682.9
2018,9,2,11,30,788.0,187.0,0.8,27.3,852.0,987.67,688.36
2018,9,2,11,45,792.5,186.5,0.85,27.4,860.0,1000.02,696.16
2018,9,2,12,0,797.0,186.0,0.9,27.5,868.0,1008.84,701.87
2018,9,2,12,15,802.0,183.5,0.95,27.5,869.0,1012.59,704.97
2018,9,2,12,30,807.0,181.0,1.0,27.5,870.0,1012.65,706.01
2018,9,2,12,45,811.5,176.0,1.05,27.45,863.0,1006.03,703.3
2018,9,2,13,0,816.0,171.0,1.1,27.4,856.0,995.65,698.45
2018,9,2,13,15,813.0,168.5,1.1,27.3,840.0,976.8,687.76
2018,9,2,13,30,810.0,166.0,1.1,27.2,824.0,954.5,675.08
2018,9,2,13,45,805.5,162.5,1.15,27.05,801.0,926.51,659.8
2018,9,2,14,0,801.0,159.0,1.2,26.9,778.0,895.4,642.45
2018,9,2,14,15,793.0,155.5,1.2,26.7,748.0,858.33,620.51
2018,9,2,14,30,785.0,152.0,1.2,26.5,718.0,818.7,596.73
2018,9,2,14,45,774.5,147.0,1.2,26.25,681.5,777.49,571.7
2018,9,2,15,0,764.0,142.0,1.2,26.0,645.0,729.64,540.68
2018,9,2,15,15,745.5,138.0,1.2,26.0,602.5,675.64,504.1
2018,9,2,15,30,727.0,134.0,1.2,26.0,560.0,621.03,466.11
2018,9,2,15,45,707.5,127.5,1.2,25.35,514.5,563.03,425.72
2018,9,2,16,0,688.0,121.0,1.2,24.7,469.0,505.21,383.9
2018,9,2,16,15,663.0,113.5,1.2,24.2,420.5,444.25,337.9
2018,9,2,16,30,638.0,106.0,1.2,23.7,372.0,384.73,291.24
2018,9,2,16,45,600.0,97.5,1.2,23.2,321.5,321.32,240.11
2018,9,2,17,0,562.0,89.0,1.2,22.7,271.0,261.59,190.51
2018,9,2,17,15,507.0,79.0,1.2,21.9,221.0,200.48,139.9
2018,9,2,17,30,452.0,69.0,1.2,21.1,171.0,145.91,95.2
2018,9,2,17,45,373.5,56.5,1.2,20.3,126.0,91.19,53.85
2018,9,2,18,0,295.0,44.0,1.2,19.5,81.0,49.2,26.96
2018,9,2,18,15,186.5,28.5,1.2,18.85,48.0,22.12,10.17
2018,9,2,18,30,78.0,13.0,1.2,18.2,15.0,11.1,0.0
2018,9,2,18,45,39.0,6.5,1.2,17.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,5,45,48.5,9.0,0.95,14.65,11.0,7.68,0.0
2018,9,3,6,0,97.0,18.0,0.9,14.9,22.0,14.01,0.0
2018,9,3,6,15,197.5,33.5,0.8,15.65,57.0,25.97,15.52
2018,9,3,6,30,298.0,49.0,0.7,16.4,92.0,62.46,35.94
2018,9,3,6,45,374.0,62.0,0.55,17.15,138.0,106.68,67.09
2018,9,3,7,0,450.0,75.0,0.4,17.9,184.0,160.62,109.43
2018,9,3,7,15,505.0,85.0,0.4,18.55,234.5,219.19,158.02
2018,9,3,7,30,560.0,95.0,0.4,19.2,285.0,281.36,209.44
2018,9,3,7,45,600.5,102.0,0.35,19.9,335.5,341.21,258.1
2018,9,3,8,0,641.0,109.0,0.3,20.6,386.0,404.9,307.9
2018,9,3,8,15,671.5,115.0,0.3,21.25,435.5,466.02,354.31
2018,9,3,8,30,702.0,121.0,0.3,21.9,485.0,529.05,400.23
2018,9,3,8,45,725.0,125.5,0.3,22.5,531.0,587.51,441.22
2018,9,3,9,0,748.0,130.0,0.3,23.1,577.0,646.32,480.91
2018,9,3,9,15,764.0,134.0,0.3,23.5,618.0,699.62,515.86
2018,9,3,9,30,780.0,138.0,0.3,23.9,659.0,748.49,546.94
2018,9,3,9,45,791.5,141.5,0.35,24.3,694.5,794.94,575.57
2018,9,3,10,0,803.0,145.0,0.4,24.7,730.0,839.42,602.22
2018,9,3,10,15,813.0,147.0,0.4,24.95,759.5,878.88,624.83
2018,9,3,10,30,823.0,149.0,0.4,25.2,789.0,915.77,645.62
2018,9,3,10,45,830.0,150.0,0.45,25.45,811.5,946.07,663.27
2018,9,3,11,0,837.0,151.0,0.5,25.7,834.0,973.22,679.07
2018,9,3,11,15,841.5,151.5,0.55,25.8,848.5,994.14,691.58
2018,9,3,11,30,846.0,152.0,0.6,25.9,863.0,1011.52,702.13
2018,9,3,11,45,849.0,152.0,0.6,26.0,870.5,1023.25,708.32
2018,9,3,12,0,852.0,152.0,0.6,26.1,878.0,1031.23,712.44
2018,9,3,12,15,856.0,149.0,0.65,26.1,878.0,1033.26,714.65
2018,9,3,12,30,860.0,146.0,0.7,26.1,878.0,1031.41,714.75
2018,9,3,12,45,863.5,142.5,0.7,26.1,871.0,1024.64,710.95
2018,9,3,13,0,867.0,139.0,0.7,26.1,864.0,1013.97,705.0
2018,9,3,13,15,803.5,167.5,0.75,25.95,829.0,968.01,679.23
2018,9,3,13,30,740.0,196.0,0.8,25.8,794.0,928.41,657.42
2018,9,3,13,45,752.0,183.0,0.8,25.7,775.5,906.66,645.35
2018,9,3,14,0,764.0,170.0,0.8,25.6,757.0,881.05,630.59
2018,9,3,14,15,731.0,174.0,0.85,25.35,717.5,830.8,601.17
2018,9,3,14,30,698.0,178.0,0.9,25.1,678.0,779.65,570.19
2018,9,3,14,45,731.0,155.5,0.9,24.9,655.5,753.05,554.76
2018,9,3,15,0,764.0,133.0,0.9,24.7,633.0,720.92,534.83
2018,9,3,15,15,761.0,124.5,0.9,24.7,595.0,673.0,502.52
2018,9,3,15,30,758.0,116.0,0.9,24.7,557.0,623.06,468.01
2018,9,3,15,45,744.0,110.5,0.9,24.1,514.0,567.87,429.56
2018,9,3,16,0,730.0,105.0,0.9,23.5,471.0,512.18,389.22
2018,9,3,16,15,702.5,99.5,0.9,23.1,421.5,449.77,342.01
2018,9,3,16,30,675.0,94.0,0.9,22.7,372.0,388.97,294.22
2018,9,3,16,45,636.0,87.0,0.9,22.25,321.0,324.51,242.12
2018,9,3,17,0,597.0,80.0,0.9,21.8,270.0,263.78,191.47
2018,9,3,17,15,532.0,72.0,0.9,21.1,218.5,200.01,138.75
2018,9,3,17,30,467.0,64.0,0.9,20.4,167.0,143.97,93.06
2018,9,3,17,45,390.0,52.5,0.9,19.65,123.0,91.62,53.57
2018,9,3,18,0,313.0,41.0,0.9,18.9,79.0,49.3,26.62
2018,9,3,18,15,196.5,26.5,0.9,18.3,46.5,20.63,8.04
2018,9,3,18,30,80.0,12.0,0.9,17.7,14.0,10.24,0.0
2018,9,3,18,45,40.0,6.0,0.9,17.05,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,4,5,45,61.0,9.0,0.95,15.5,11.5,7.68,0.0
2018,9,4,6,0,122.0,18.0,0.9,15.7,23.0,15.36,0.0
2018,9,4,6,15,241.0,32.5,0.8,16.25,60.0,26.07,15.31
2018,9,4,6,30,360.0,47.0,0.7,16.8,97.0,68.14,38.14
2018,9,4,6,45,424.0,58.0,0.55,17.35,141.5,113.51,70.4
2018,9,4,7,0,488.0,69.0,0.4,17.9,186.0,167.11,113.22
2018,9,4,7,15,553.0,76.5,0.4,18.5,239.0,225.69,161.84
2018,9,4,7,30,618.0,84.0,0.4,19.1,292.0,291.84,216.59
2018,9,4,7,45,662.5,89.5,0.35,19.7,345.0,355.25,268.33
2018,9,4,8,0,707.0,95.0,0.3,20.3,398.0,422.83,321.32
2018,9,4,8,15,735.5,99.5,0.3,20.8,448.0,485.08,368.85
2018,9,4,8,30,764.0,104.0,0.3,21.3,498.0,548.83,415.57
2018,9,4,8,45,785.5,107.5,0.35,21.75,544.5,607.23,457.38
2018,9,4,9,0,807.0,111.0,0.4,22.2,591.0,666.48,498.4
2018,9,4,9,15,825.5,112.5,0.4,22.5,633.5,721.2,534.69
2018,9,4,9,30,844.0,114.0,0.4,22.8,676.0,774.91,568.4
2018,9,4,9,45,860.0,114.0,0.4,23.1,713.0,823.7,597.42
2018,9,4,10,0,876.0,114.0,0.4,23.4,750.0,862.17,619.42
2018,9,4,10,15,884.5,116.0,0.4,23.6,780.0,901.74,642.2
2018,9,4,10,30,893.0,118.0,0.4,23.8,810.0,938.45,662.92
2018,9,4,10,45,899.5,119.0,0.45,24.0,833.0,969.22,680.95
2018,9,4,11,0,906.0,120.0,0.5,24.2,856.0,996.65,697.03
2018,9,4,11,15,910.0,120.5,0.5,24.25,871.0,1017.65,708.55
2018,9,4,11,30,914.0,121.0,0.5,24.3,886.0,1034.94,717.99
2018,9,4,11,45,915.5,121.5,0.5,24.35,893.0,1045.95,723.82
2018,9,4,12,0,917.0,122.0,0.5,24.4,900.0,1053.04,727.54
2018,9,4,12,15,920.5,119.5,0.5,24.4,900.0,1055.09,728.6
2018,9,4,12,30,924.0,117.0,0.5,24.4,900.0,1053.14,727.51
2018,9,4,12,45,927.0,114.0,0.55,24.4,892.5,1046.15,724.84
2018,9,4,13,0,930.0,111.0,0.6,24.4,885.0,1035.11,719.93
2018,9,4,13,15,926.0,110.0,0.6,24.25,868.0,1015.41,709.16
2018,9,4,13,30,922.0,109.0,0.6,24.1,851.0,991.97,696.3
2018,9,4,13,45,916.0,107.5,0.65,23.95,826.5,962.57,680.89
2018,9,4,14,0,910.0,106.0,0.7,23.8,802.0,929.81,663.28
2018,9,4,14,15,901.0,105.0,0.75,23.6,771.0,891.8,642.24
2018,9,4,14,30,892.0,104.0,0.8,23.4,740.0,850.99,619.08
2018,9,4,14,45,880.5,101.5,0.8,23.15,702.0,804.1,590.84
2018,9,4,15,0,869.0,99.0,0.8,22.9,664.0,755.09,560.75
2018,9,4,15,15,853.0,97.0,0.8,22.9,621.0,706.78,529.0
2018,9,4,15,30,837.0,95.0,0.8,22.9,578.0,651.32,490.54
2018,9,4,15,45,816.5,91.5,0.85,22.3,530.5,590.79,448.82
2018,9,4,16,0,796.0,88.0,0.9,21.7,483.0,530.22,405.19
2018,9,4,16,15,767.0,84.0,0.9,21.3,432.0,465.35,355.77
2018,9,4,16,30,738.0,80.0,0.9,20.9,381.0,402.09,305.59
2018,9,4,16,45,698.0,75.0,0.9,20.5,328.5,335.29,250.98
2018,9,4,17,0,658.0,70.0,0.9,20.1,276.0,272.54,197.96
2018,9,4,17,15,599.0,63.0,0.9,19.35,224.5,207.44,143.19
2018,9,4,17,30,540.0,56.0,0.9,18.6,173.0,149.21,94.8
2018,9,4,17,45,448.0,47.5,0.9,17.85,126.5,93.29,52.84
2018,9,4,18,0,356.0,39.0,0.9,17.1,80.0,49.23,25.67
2018,9,4,18,15,224.0,25.5,0.9,16.45,47.0,21.36,6.96
2018,9,4,18,30,92.0,12.0,0.9,15.8,14.0,10.24,0.0
2018,9,4,18,45,46.0,6.0,0.95,15.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,45,61.0,9.0,1.05,13.65,11.5,0.0,0.0
2018,9,5,6,0,122.0,18.0,1.0,13.9,23.0,15.36,0.0
2018,9,5,6,15,246.0,31.5,0.9,14.5,59.5,26.08,15.16
2018,9,5,6,30,370.0,45.0,0.8,15.1,96.0,68.18,37.8
2018,9,5,6,45,453.0,54.0,0.7,15.75,143.0,115.21,70.95
2018,9,5,7,0,536.0,63.0,0.6,16.4,190.0,172.84,116.9
2018,9,5,7,15,591.0,69.5,0.55,16.85,241.0,230.93,166.32
2018,9,5,7,30,646.0,76.0,0.5,17.3,292.0,295.23,220.7
2018,9,5,7,45,684.5,82.0,0.5,17.75,344.0,358.44,273.51
2018,9,5,8,0,723.0,88.0,0.5,18.2,396.0,425.1,327.14
2018,9,5,8,15,751.0,92.0,0.5,18.6,446.0,487.14,375.48
2018,9,5,8,30,779.0,96.0,0.5,19.0,496.0,550.62,422.95
2018,9,5,8,45,799.5,99.0,0.5,19.4,542.0,609.47,465.29
2018,9,5,9,0,820.0,102.0,0.5,19.8,588.0,668.16,505.98
2018,9,5,9,15,835.5,105.0,0.5,20.05,630.0,722.8,542.75
2018,9,5,9,30,851.0,108.0,0.5,20.3,672.0,776.17,576.44
2018,9,5,9,45,862.5,110.0,0.55,20.6,708.0,823.69,605.94
2018,9,5,10,0,874.0,112.0,0.6,20.9,744.0,860.62,628.29
2018,9,5,10,15,882.5,113.5,0.6,21.05,773.5,899.57,651.3
2018,9,5,10,30,891.0,115.0,0.6,21.2,803.0,935.67,672.23
2018,9,5,10,45,897.5,115.5,0.65,21.4,825.5,965.82,690.24
2018,9,5,11,0,904.0,116.0,0.7,21.6,848.0,992.64,706.25
2018,9,5,11,15,907.5,117.0,0.7,21.7,863.0,1013.57,717.88
2018,9,5,11,30,911.0,118.0,0.7,21.8,878.0,1030.78,727.36
2018,9,5,11,45,913.0,118.5,0.75,21.85,885.5,1042.18,734.72
2018,9,5,12,0,915.0,119.0,0.8,21.9,893.0,1049.68,739.93
2018,9,5,12,15,918.0,117.0,0.85,21.85,892.5,1051.64,742.25
2018,9,5,12,30,921.0,115.0,0.9,21.8,892.0,1049.62,742.34
2018,9,5,12,45,923.5,112.0,0.9,21.75,884.5,1042.05,738.12
2018,9,5,13,0,926.0,109.0,0.9,21.7,877.0,1030.45,731.63
2018,9,5,13,15,922.0,108.5,0.95,21.55,860.0,1011.22,721.9
2018,9,5,13,30,918.0,108.0,1.0,21.4,843.0,988.28,709.91
2018,9,5,13,45,912.5,106.0,1.0,21.2,818.5,958.8,692.96
2018,9,5,14,0,907.0,104.0,1.0,21.0,794.0,925.95,673.85
2018,9,5,14,15,898.0,102.5,1.05,20.8,762.5,887.41,651.74
2018,9,5,14,30,889.0,101.0,1.1,20.6,731.0,846.09,627.48
2018,9,5,14,45,877.0,98.5,1.1,20.4,693.0,798.82,598.12
2018,9,5,15,0,865.0,96.0,1.1,20.2,655.0,749.49,566.93
2018,9,5,15,15,849.5,93.5,1.1,20.2,612.0,701.02,534.38
2018,9,5,15,30,834.0,91.0,1.1,20.2,569.0,645.49,494.96
2018,9,5,15,45,812.0,88.5,1.1,19.6,521.5,585.22,451.92
2018,9,5,16,0,790.0,86.0,1.1,19.0,474.0,525.07,407.25
2018,9,5,16,15,761.0,82.0,1.1,18.6,423.5,460.49,357.15
2018,9,5,16,30,732.0,78.0,1.1,18.2,373.0,397.54,306.33
2018,9,5,16,45,692.0,73.5,1.1,17.75,321.5,331.59,251.52
2018,9,5,17,0,652.0,69.0,1.1,17.3,270.0,269.67,198.37
2018,9,5,17,15,591.5,62.0,1.1,16.75,218.5,204.58,142.75
2018,9,5,17,30,531.0,55.0,1.1,16.2,167.0,146.57,93.93
2018,9,5,17,45,436.5,46.0,1.1,15.65,121.0,90.55,51.51
2018,9,5,18,0,342.0,37.0,1.1,15.1,75.0,46.74,24.14
2018,9,5,18,15,207.0,23.5,1.05,14.65,43.0,19.63,3.78
2018,9,5,18,30,72.0,10.0,1.0,14.2,11.0,8.54,0.0
2018,9,5,18,45,36.0,5.0,1.0,13.8,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,6,5,45,71.5,8.5,1.0,12.7,11.0,0.0,0.0
2018,9,6,6,0,143.0,17.0,1.0,13.1,22.0,14.51,0.0
2018,9,6,6,15,271.5,29.0,0.95,13.7,58.5,26.5,15.2
2018,9,6,6,30,400.0,41.0,0.9,14.3,95.0,67.97,36.39
2018,9,6,6,45,408.0,54.0,0.9,14.9,129.5,110.22,69.02
2018,9,6,7,0,416.0,67.0,0.9,15.5,164.0,150.54,104.1
2018,9,6,7,15,321.5,95.0,0.9,16.1,181.0,180.09,134.81
2018,9,6,7,30,227.0,123.0,0.9,16.7,198.0,192.07,149.24
2018,9,6,7,45,295.5,136.0,0.85,17.3,250.5,247.08,193.84
2018,9,6,8,0,364.0,149.0,0.8,17.9,303.0,317.96,250.01
2018,9,6,8,15,382.0,166.0,0.8,18.6,345.0,367.43,288.4
2018,9,6,8,30,400.0,183.0,0.8,19.3,387.0,418.23,326.64
2018,9,6,8,45,465.5,184.0,0.8,20.05,442.5,484.28,375.35
2018,9,6,9,0,531.0,185.0,0.8,20.8,498.0,555.53,426.22
2018,9,6,9,15,634.0,164.5,0.85,21.3,564.0,643.67,488.84
2018,9,6,9,30,737.0,144.0,0.9,21.8,630.0,732.08,549.77
2018,9,6,9,45,798.5,130.0,0.9,22.25,682.5,795.41,589.81
2018,9,6,10,0,860.0,116.0,0.9,22.7,735.0,863.74,631.68
2018,9,6,10,15,883.0,112.0,0.9,23.05,770.0,900.57,652.56
2018,9,6,10,30,906.0,108.0,0.9,23.4,805.0,944.04,677.79
2018,9,6,10,45,915.0,107.5,0.9,23.75,828.5,975.8,695.29
2018,9,6,11,0,924.0,107.0,0.9,24.1,852.0,1004.27,710.78
2018,9,6,11,15,929.5,106.5,0.9,24.3,867.5,1025.86,722.46
2018,9,6,11,30,935.0,106.0,0.9,24.5,883.0,1043.7,731.98
2018,9,6,11,45,939.5,104.5,0.95,24.7,890.5,1055.62,739.12
2018,9,6,12,0,944.0,103.0,1.0,24.9,898.0,1063.56,744.05
2018,9,6,12,15,945.5,102.0,1.0,24.95,897.5,1064.97,744.61
2018,9,6,12,30,947.0,101.0,1.0,25.0,897.0,1062.28,742.93
2018,9,6,12,45,947.5,99.5,1.05,25.1,888.5,1053.96,738.92
2018,9,6,13,0,948.0,98.0,1.1,25.2,880.0,1041.57,732.6
2018,9,6,13,15,945.0,96.5,1.1,25.15,863.0,1021.78,721.33
2018,9,6,13,30,942.0,95.0,1.1,25.1,846.0,998.15,707.83
2018,9,6,13,45,938.0,93.0,1.1,25.05,822.0,969.33,691.15
2018,9,6,14,0,934.0,91.0,1.1,25.0,798.0,936.97,672.24
2018,9,6,14,15,926.5,90.0,1.15,24.9,767.0,899.3,650.75
2018,9,6,14,30,919.0,89.0,1.2,24.8,736.0,858.65,627.05
2018,9,6,14,45,909.0,86.5,1.2,24.65,698.5,811.67,598.27
2018,9,6,15,0,899.0,84.0,1.2,24.5,661.0,762.38,567.54
2018,9,6,15,15,884.5,82.0,1.2,24.5,617.5,708.45,532.44
2018,9,6,15,30,870.0,80.0,1.2,24.5,574.0,653.14,493.72
2018,9,6,15,45,850.5,77.0,1.25,24.05,526.5,592.76,451.27
2018,9,6,16,0,831.0,74.0,1.3,23.6,479.0,534.67,408.6
2018,9,6,16,15,804.5,70.5,1.3,23.15,428.0,469.6,358.69
2018,9,6,16,30,778.0,67.0,1.3,22.7,377.0,405.81,307.71
2018,9,6,16,45,739.5,63.0,1.3,22.3,324.5,338.79,252.42
2018,9,6,17,0,701.0,59.0,1.3,21.9,272.0,275.22,198.23
2018,9,6,17,15,642.5,53.5,1.3,21.0,220.0,209.28,142.46
2018,9,6,17,30,584.0,48.0,1.3,20.1,168.0,148.96,92.17
2018,9,6,17,45,489.0,40.0,1.3,19.25,121.0,90.51,48.51
2018,9,6,18,0,394.0,32.0,1.3,18.4,74.0,44.24,20.46
2018,9,6,18,15,241.5,20.5,1.35,17.8,42.0,17.08,0.0
2018,9,6,18,30,89.0,9.0,1.4,17.2,10.0,7.68,0.0
2018,9,6,18,45,44.5,4.5,1.4,16.65,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,5,45,61.0,8.0,1.45,15.05,10.0,0.0,0.0
2018,9,7,6,0,122.0,16.0,1.4,15.4,20.0,13.66,0.0
2018,9,7,6,15,237.0,29.5,1.25,16.4,54.5,27.41,12.93
2018,9,7,6,30,352.0,43.0,1.1,17.4,89.0,67.22,36.74
2018,9,7,6,45,427.5,54.0,0.95,18.35,135.0,114.21,70.44
2018,9,7,7,0,503.0,65.0,0.8,19.3,181.0,170.9,115.65
2018,9,7,7,15,554.5,73.0,0.75,19.95,230.5,227.69,163.62
2018,9,7,7,30,606.0,81.0,0.7,20.6,280.0,290.36,216.09
2018,9,7,7,45,640.5,89.0,0.7,21.25,330.5,351.81,266.81
2018,9,7,8,0,675.0,97.0,0.7,21.9,381.0,416.35,318.06
2018,9,7,8,15,701.5,103.0,0.7,22.45,429.5,477.5,365.01
2018,9,7,8,30,728.0,109.0,0.7,23.0,478.0,540.03,411.09
2018,9,7,8,45,746.5,114.0,0.7,23.55,523.0,597.59,451.85
2018,9,7,9,0,765.0,119.0,0.7,24.1,568.0,654.98,490.99
2018,9,7,9,15,782.0,122.5,0.7,24.4,609.5,706.67,525.51
2018,9,7,9,30,799.0,126.0,0.7,24.7,651.0,759.53,559.37
2018,9,7,9,45,812.0,128.0,0.75,25.05,686.5,806.33,588.17
2018,9,7,10,0,825.0,130.0,0.8,25.4,722.0,851.17,615.4
2018,9,7,10,15,834.5,132.0,0.85,25.6,751.5,890.72,639.34
2018,9,7,10,30,844.0,134.0,0.9,25.8,781.0,927.59,661.48
2018,9,7,10,45,851.5,135.0,0.95,26.0,803.5,958.63,679.9
2018,9,7,11,0,859.0,136.0,1.0,26.2,826.0,986.46,696.37
2018,9,7,11,15,864.5,136.0,1.05,26.3,841.0,1007.9,709.25
2018,9,7,11,30,870.0,136.0,1.1,26.4,856.0,1012.37,711.92
2018,9,7,11,45,874.0,135.5,1.15,26.45,863.5,1024.22,719.59
2018,9,7,12,0,878.0,135.0,1.2,26.5,871.0,1032.34,725.0
2018,9,7,12,15,891.0,127.5,1.25,26.5,873.5,1038.58,729.57
2018,9,7,12,30,904.0,120.0,1.3,26.5,876.0,1040.81,731.85
2018,9,7,12,45,919.0,110.5,1.35,26.5,872.0,1038.77,731.68
2018,9,7,13,0,934.0,101.0,1.4,26.5,868.0,1032.33,728.98
2018,9,7,13,15,931.5,99.0,1.45,26.35,851.0,1012.61,718.62
2018,9,7,13,30,929.0,97.0,1.5,26.2,834.0,989.08,706.02
2018,9,7,13,45,925.5,94.5,1.5,26.1,810.0,960.39,689.28
2018,9,7,14,0,922.0,92.0,1.5,26.0,786.0,928.18,670.29
2018,9,7,14,15,915.0,89.5,1.55,25.75,754.5,889.59,648.08
2018,9,7,14,30,908.0,87.0,1.6,25.5,723.0,848.04,623.63
2018,9,7,14,45,899.5,84.5,1.65,25.3,686.0,802.57,596.01
2018,9,7,15,0,891.0,82.0,1.7,25.1,649.0,754.69,566.26
2018,9,7,15,15,876.0,80.0,1.7,25.1,606.0,700.69,530.55
2018,9,7,15,30,861.0,78.0,1.7,25.1,563.0,645.4,491.24
2018,9,7,15,45,844.0,74.5,1.7,24.45,516.5,586.36,449.13
2018,9,7,16,0,827.0,71.0,1.7,23.8,470.0,529.36,406.74
2018,9,7,16,15,804.5,66.5,1.7,23.35,420.0,465.34,357.09
2018,9,7,16,30,782.0,62.0,1.7,22.9,370.0,402.2,306.07
2018,9,7,16,45,747.0,58.0,1.75,22.45,318.5,336.25,251.18
2018,9,7,17,0,712.0,54.0,1.8,22.0,267.0,273.33,197.02
2018,9,7,17,15,658.0,48.5,1.75,21.3,215.5,207.83,140.83
2018,9,7,17,30,604.0,43.0,1.7,20.6,164.0,148.49,90.79
2018,9,7,17,45,514.0,36.0,1.7,19.85,118.0,90.48,47.29
2018,9,7,18,0,424.0,29.0,1.7,19.1,72.0,42.56,18.25
2018,9,7,18,15,263.0,19.0,1.7,18.55,41.0,15.87,0.0
2018,9,7,18,30,102.0,9.0,1.7,18.0,10.0,7.68,0.0
2018,9,7,18,45,51.0,4.5,1.7,17.4,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,5,45,80.0,7.5,1.7,14.1,10.0,0.0,0.0
2018,9,8,6,0,160.0,15.0,1.7,14.3,20.0,12.8,0.0
2018,9,8,6,15,150.0,28.0,1.65,14.95,39.5,24.25,10.59
2018,9,8,6,30,140.0,41.0,1.6,15.6,59.0,46.84,27.86
2018,9,8,6,45,163.0,60.5,1.55,16.3,90.5,78.31,52.91
2018,9,8,7,0,186.0,80.0,1.5,17.0,122.0,113.11,82.07
2018,9,8,7,15,310.0,90.0,1.5,17.7,181.5,174.71,130.63
2018,9,8,7,30,434.0,100.0,1.5,18.4,241.0,248.11,189.81
2018,9,8,7,45,630.0,81.0,1.45,19.1,324.0,341.64,263.98
2018,9,8,8,0,826.0,62.0,1.4,19.8,407.0,450.14,348.96
2018,9,8,8,15,837.0,67.5,1.45,20.35,454.0,510.11,396.64
2018,9,8,8,30,848.0,73.0,1.5,20.9,501.0,569.37,442.15
2018,9,8,8,45,863.5,75.5,1.5,21.5,546.0,627.26,484.55
2018,9,8,9,0,879.0,78.0,1.5,22.1,591.0,684.33,524.74
2018,9,8,9,15,899.5,78.0,1.5,22.4,635.5,741.17,562.93
2018,9,8,9,30,920.0,78.0,1.5,22.7,680.0,796.98,598.52
2018,9,8,9,45,925.0,82.0,1.55,23.0,715.0,843.29,627.62
2018,9,8,10,0,930.0,86.0,1.6,23.3,750.0,886.72,654.54
2018,9,8,10,15,920.5,94.5,1.6,23.4,774.0,919.17,673.96
2018,9,8,10,30,911.0,103.0,1.6,23.5,798.0,947.39,690.65
2018,9,8,10,45,936.0,95.0,1.65,23.65,827.0,986.07,714.55
2018,9,8,11,0,961.0,87.0,1.7,23.8,856.0,1021.96,736.43
2018,9,8,11,15,966.0,87.5,1.75,23.85,872.0,1044.64,750.27
2018,9,8,11,30,971.0,88.0,1.8,23.9,888.0,1063.4,761.88
2018,9,8,11,45,968.0,90.5,1.8,24.0,893.5,1072.34,766.62
2018,9,8,12,0,965.0,93.0,1.8,24.1,899.0,1077.06,768.99
2018,9,8,12,15,966.0,93.5,1.85,24.1,899.0,1079.41,771.11
2018,9,8,12,30,967.0,94.0,1.9,24.1,899.0,1077.58,770.79
2018,9,8,12,45,947.5,102.5,1.9,24.1,884.5,1059.85,759.98
2018,9,8,13,0,928.0,111.0,1.9,24.1,870.0,1038.29,747.03
2018,9,8,13,15,928.5,108.0,1.9,24.0,854.0,1020.41,736.78
2018,9,8,13,30,929.0,105.0,1.9,23.9,838.0,998.61,724.06
2018,9,8,13,45,938.0,98.0,1.9,23.8,819.0,976.51,711.2
2018,9,8,14,0,947.0,91.0,1.9,23.7,800.0,950.11,695.57
2018,9,8,14,15,950.0,85.5,1.9,23.45,771.5,915.91,675.23
2018,9,8,14,30,953.0,80.0,1.9,23.2,743.0,877.92,652.27
2018,9,8,14,45,943.0,78.0,1.9,23.0,704.5,829.94,622.21
2018,9,8,15,0,933.0,76.0,1.9,22.8,666.0,779.54,590.11
2018,9,8,15,15,888.5,81.0,1.9,22.8,612.0,710.65,543.76
2018,9,8,15,30,844.0,86.0,1.9,22.8,558.0,647.29,497.95
2018,9,8,15,45,721.5,104.0,1.9,22.15,483.0,549.11,426.09
2018,9,8,16,0,599.0,122.0,1.9,21.5,408.0,459.57,358.67
2018,9,8,16,15,673.5,96.0,1.9,21.0,384.0,432.82,337.1
2018,9,8,16,30,748.0,70.0,1.9,20.5,360.0,396.0,305.17
2018,9,8,16,45,719.5,63.5,1.9,20.05,310.0,331.73,250.73
2018,9,8,17,0,691.0,57.0,1.9,19.6,260.0,269.81,196.69
2018,9,8,17,15,569.5,54.5,1.9,18.9,200.0,191.77,132.34
2018,9,8,17,30,448.0,52.0,1.9,18.2,140.0,129.17,82.45
2018,9,8,17,45,392.5,41.0,1.85,17.5,101.0,80.94,44.9
2018,9,8,18,0,337.0,30.0,1.8,16.8,62.0,39.89,18.1
2018,9,8,18,15,198.0,18.5,1.8,16.25,34.5,15.45,0.0
2018,9,8,18,30,59.0,7.0,1.8,15.7,7.0,5.97,0.0
2018,9,8,18,45,29.5,3.5,1.8,15.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,5,45,57.0,7.0,2.0,13.65,8.5,0.0,0.0
2018,9,9,6,0,114.0,14.0,2.0,13.9,17.0,11.95,0.0
2018,9,9,6,15,245.5,27.0,1.9,14.6,52.5,26.81,10.83
2018,9,9,6,30,377.0,40.0,1.8,15.3,88.0,68.74,36.84
2018,9,9,6,45,462.5,49.0,1.65,16.05,135.0,117.39,72.17
2018,9,9,7,0,548.0,58.0,1.5,16.8,182.0,176.95,120.51
2018,9,9,7,15,608.0,65.0,1.45,17.5,234.5,238.14,173.1
2018,9,9,7,30,668.0,72.0,1.4,18.2,287.0,306.18,231.14
2018,9,9,7,45,705.5,76.5,1.35,18.9,338.5,369.16,284.33
2018,9,9,8,0,743.0,81.0,1.3,19.6,390.0,435.3,338.01
2018,9,9,8,15,716.0,97.0,1.3,20.25,424.5,482.98,375.97
2018,9,9,8,30,689.0,113.0,1.3,20.9,459.0,525.95,408.57
2018,9,9,8,45,714.0,119.0,1.25,21.6,506.5,586.68,452.41
2018,9,9,9,0,739.0,125.0,1.2,22.3,554.0,648.0,494.75
2018,9,9,9,15,808.5,111.0,1.25,22.65,611.5,718.32,544.28
2018,9,9,9,30,878.0,97.0,1.3,23.0,669.0,787.29,589.5
2018,9,9,9,45,886.0,99.5,1.3,23.4,703.5,832.68,616.89
2018,9,9,10,0,894.0,102.0,1.3,23.8,738.0,875.52,642.42
2018,9,9,10,15,912.5,99.5,1.35,24.05,771.0,919.54,669.44
2018,9,9,10,30,931.0,97.0,1.4,24.3,804.0,961.18,694.66
2018,9,9,10,45,936.0,97.5,1.45,24.55,826.0,990.72,712.08
2018,9,9,11,0,941.0,98.0,1.5,24.8,848.0,1016.69,727.37
2018,9,9,11,15,948.0,97.0,1.55,24.85,864.0,1039.27,741.19
2018,9,9,11,30,955.0,96.0,1.6,24.9,880.0,1058.06,752.77
2018,9,9,11,45,958.0,95.5,1.7,24.95,887.0,1069.47,760.72
2018,9,9,12,0,961.0,95.0,1.8,25.0,894.0,1076.8,766.31
2018,9,9,12,15,962.5,95.0,1.8,24.95,894.0,1079.01,767.73
2018,9,9,12,30,964.0,95.0,1.8,24.9,894.0,1077.05,766.75
2018,9,9,12,45,963.5,93.5,1.85,24.9,885.0,1067.28,761.71
2018,9,9,13,0,963.0,92.0,1.9,24.9,876.0,1053.39,754.26
2018,9,9,13,15,961.0,90.5,1.9,24.8,859.0,1033.97,743.06
2018,9,9,13,30,959.0,89.0,1.9,24.7,842.0,1010.62,729.47
2018,9,9,13,45,956.0,87.0,1.95,24.6,818.0,981.95,713.14
2018,9,9,14,0,953.0,85.0,2.0,24.5,794.0,949.63,694.37
2018,9,9,14,15,946.5,83.0,2.0,24.3,762.5,910.78,670.9
2018,9,9,14,30,940.0,81.0,2.0,24.1,731.0,868.83,645.18
2018,9,9,14,45,931.5,78.5,2.0,23.9,693.0,821.88,615.78
2018,9,9,15,0,923.0,76.0,2.0,23.7,655.0,772.44,584.25
2018,9,9,15,15,908.5,73.5,2.0,23.7,611.0,716.58,547.27
2018,9,9,15,30,894.0,71.0,2.0,23.7,567.0,659.33,506.22
2018,9,9,15,45,875.0,69.0,2.0,23.1,519.0,598.87,462.51
2018,9,9,16,0,856.0,67.0,2.0,22.5,471.0,538.09,416.79
2018,9,9,16,15,829.0,63.5,2.0,22.0,419.0,471.89,364.97
2018,9,9,16,30,802.0,60.0,2.0,21.5,367.0,408.21,312.96
2018,9,9,16,45,763.0,56.0,2.0,20.95,314.0,339.53,255.33
2018,9,9,17,0,724.0,52.0,2.0,20.4,261.0,274.37,198.85
2018,9,9,17,15,663.5,47.0,1.95,19.7,209.0,207.07,140.8
2018,9,9,17,30,603.0,42.0,1.9,19.0,157.0,146.75,89.8
2018,9,9,17,45,500.0,35.0,1.9,18.25,110.5,87.5,45.6
2018,9,9,18,0,397.0,28.0,1.9,17.5,64.0,40.23,16.67
2018,9,9,18,15,230.0,17.0,1.9,16.95,35.0,14.51,0.0
2018,9,9,18,30,63.0,6.0,1.9,16.4,6.0,5.12,0.0
2018,9,9,18,45,31.5,3.0,1.85,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
