Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,5,45,66.0,7.0,1.95,12.5,8.5,0.0,0.0
2018,9,10,6,0,132.0,14.0,1.9,12.7,17.0,11.95,0.0
2018,9,10,6,15,278.0,25.5,1.85,13.5,53.0,26.82,9.59
2018,9,10,6,30,424.0,37.0,1.8,14.3,89.0,71.13,36.89
2018,9,10,6,45,509.0,45.0,1.7,15.1,137.0,122.02,74.19
2018,9,10,7,0,594.0,53.0,1.6,15.9,185.0,183.66,124.78
2018,9,10,7,15,647.5,59.0,1.55,16.7,237.0,245.03,178.3
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,312.79,236.74
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,377.27,291.49
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,444.67,346.39
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,508.13,396.15
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,572.62,444.53
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,632.75,487.82
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,692.38,529.03
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,742.83,562.21
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,797.08,595.92
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,846.4,625.66
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,893.7,653.56
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,932.17,676.52
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,967.42,697.35
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,996.83,713.68
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,1022.57,727.7
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,1042.93,739.77
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,1059.36,749.56
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,1070.86,756.47
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,1078.24,761.02
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,1078.39,761.93
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,1074.38,760.48
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,1063.19,754.75
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,1047.97,746.67
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,1028.2,736.11
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,1004.56,723.14
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,973.79,705.57
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,939.55,685.67
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,900.4,662.25
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,858.33,636.64
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,810.65,606.79
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,760.76,574.99
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,705.26,537.92
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,648.53,497.17
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,587.68,453.67
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,529.32,410.08
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,463.75,358.81
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,399.62,306.59
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,331.73,249.64
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,267.69,194.25
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,201.3,137.32
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,141.49,87.09
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,83.25,43.9
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,38.97,16.3
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,14.94,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,11.95,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,26.95,8.27
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,73.71,37.14
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,127.38,76.95
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,191.25,130.19
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,253.99,186.01
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,322.51,246.43
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,388.44,303.62
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,455.39,359.54
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,518.98,410.77
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,583.26,460.38
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,642.9,504.38
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,701.79,546.04
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,755.77,581.59
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,807.94,614.76
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,855.42,644.1
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,900.33,671.24
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,939.33,694.75
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,975.05,715.94
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,1005.34,734.03
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,1031.91,749.76
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,1051.28,761.55
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,1066.54,770.93
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,1076.65,776.67
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,1082.53,779.94
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,1082.1,780.58
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,1077.44,778.75
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,1065.54,771.99
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,1049.55,762.82
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,1029.17,752.01
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,1004.95,738.73
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,969.96,717.79
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,931.96,694.78
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,887.04,667.22
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,840.04,637.84
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,765.69,588.39
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,690.31,535.8
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,666.24,520.0
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,636.51,498.69
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,581.87,458.12
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,522.87,412.81
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,460.72,362.89
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,397.55,310.27
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,328.89,251.62
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,264.25,194.74
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,197.68,136.64
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,138.03,85.77
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,80.11,42.31
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,36.36,14.21
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,13.23,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,7.68,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,21.32,6.59
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,40.5,25.75
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,66.84,47.49
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,96.88,72.91
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,134.48,104.48
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,183.03,145.37
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,270.46,216.27
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,376.3,301.45
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,423.26,339.64
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,475.08,380.45
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,536.75,427.47
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,594.1,469.96
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,655.11,514.34
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,717.46,558.5
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,776.72,598.5
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,831.26,633.33
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,874.87,660.62
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,916.45,686.3
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,955.83,710.39
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,1004.84,740.49
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,969.27,715.54
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,921.5,683.37
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,856.03,636.67
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,791.66,590.02
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,889.05,660.17
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,988.94,726.19
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,997.62,731.11
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,997.7,731.83
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,882.18,656.75
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,741.07,557.62
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,638.99,486.46
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,541.79,415.98
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,467.0,361.75
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,394.99,308.14
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,463.85,363.28
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,508.24,398.53
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,521.67,409.98
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,512.56,404.43
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,436.61,346.64
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,358.06,285.86
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,308.38,246.37
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,260.62,207.17
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,195.95,154.15
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,136.56,105.5
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,96.25,72.02
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,61.87,43.96
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,43.88,27.78
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,24.76,9.84
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,11.52,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,7.68,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,23.81,5.38
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,66.94,36.81
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,117.66,73.43
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,185.55,128.23
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,247.75,183.37
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,315.64,242.97
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,380.59,299.16
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,448.65,355.77
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,512.56,406.85
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,577.52,456.5
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,634.38,498.68
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,694.07,541.29
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,747.84,576.95
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,799.96,610.19
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,846.74,638.5
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,891.04,664.58
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,930.38,688.1
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,966.61,709.41
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,996.44,726.48
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,1022.7,741.29
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,1043.34,753.02
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,1060.04,762.42
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,1070.21,767.77
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,1076.25,770.76
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,1075.96,771.48
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,1071.5,769.81
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,1061.38,763.86
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,1047.16,755.53
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,1026.56,744.37
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,1002.13,730.82
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,971.13,712.36
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,936.72,691.66
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,896.5,667.14
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,853.46,640.51
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,805.35,610.09
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,755.12,577.76
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,699.75,540.75
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,643.23,499.92
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,581.54,454.89
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,522.63,410.07
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,456.16,357.39
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,391.46,304.01
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,323.39,246.26
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,259.52,190.35
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,192.45,132.27
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,134.05,82.87
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,76.64,40.15
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,33.81,10.48
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,12.38,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,9.39,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,26.62,4.12
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,74.06,37.42
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,127.5,77.9
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,191.7,131.5
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,254.66,187.2
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,323.63,247.32
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,389.35,303.51
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,457.93,359.66
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,519.52,408.07
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,583.85,456.2
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,643.93,499.55
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,703.41,540.75
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,742.63,564.34
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,769.98,579.54
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,780.06,583.73
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,775.9,577.73
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,840.41,619.98
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,904.96,659.45
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,907.57,658.64
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,904.3,655.11
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,932.57,673.29
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,958.07,689.28
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,982.31,703.44
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,1003.26,715.57
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,977.36,700.12
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,947.61,682.82
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,963.75,694.59
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,974.67,702.55
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,981.85,708.78
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,979.14,708.94
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,939.92,685.97
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,908.46,668.19
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,818.65,610.82
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,726.96,549.4
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,718.04,547.11
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,699.84,537.04
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,607.69,470.01
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,516.48,402.66
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,462.59,363.59
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,409.15,323.1
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,384.19,302.66
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,346.23,270.05
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,295.5,225.71
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,243.25,178.31
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,175.66,120.88
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,119.16,74.29
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,64.82,34.54
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,25.78,5.58
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,9.82,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,8.54,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,26.45,2.71
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,69.47,36.98
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,120.52,75.45
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,185.42,129.16
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,247.09,184.0
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,315.46,244.14
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,380.31,300.48
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,448.36,357.43
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,512.3,408.9
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,577.38,459.08
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,637.18,503.82
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,691.74,543.36
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,746.8,580.47
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,800.59,615.46
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,848.78,645.95
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,894.77,674.52
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,933.94,698.42
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,970.02,720.13
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,999.4,737.5
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,1025.15,752.56
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,1045.65,764.44
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,1062.21,773.94
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,1072.69,780.77
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,1079.03,785.18
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,1078.52,784.77
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,1073.8,781.94
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,1063.88,776.01
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,1049.81,767.64
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,1029.14,755.47
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,1004.54,740.89
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,974.5,722.66
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,940.94,702.11
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,901.19,677.71
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,858.44,651.06
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,810.0,620.05
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,759.29,586.98
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,703.68,549.52
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,646.83,508.15
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,585.58,462.51
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,524.16,414.97
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,458.54,362.29
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,395.78,309.63
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,327.29,250.59
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,262.68,193.09
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,194.22,133.0
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,133.82,81.29
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,74.13,37.0
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,29.96,3.24
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,8.54,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,26.72,0.0
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,75.78,37.69
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,128.6,78.35
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,192.67,132.29
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,255.46,188.12
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,324.06,247.95
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,388.06,302.72
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,455.72,358.02
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,519.62,408.36
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,584.32,457.07
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,643.82,499.91
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,702.66,540.15
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,757.38,574.9
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,810.32,607.7
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,857.57,635.09
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,902.23,660.18
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,941.37,683.52
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,977.24,704.69
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,1006.71,720.88
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,1032.42,734.75
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,1052.76,747.08
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,1069.04,757.1
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,1079.15,763.4
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,1085.03,767.34
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,1084.61,767.0
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,1079.92,764.3
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,1067.93,758.42
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,1051.81,750.16
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,1030.12,738.79
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,1004.56,725.02
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,973.3,706.71
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,938.56,686.14
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,898.35,662.88
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,855.23,637.34
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,806.88,607.2
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,756.31,575.05
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,700.68,538.34
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,643.82,497.85
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,581.39,452.59
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,519.02,405.48
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,453.03,353.27
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,390.23,301.33
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,321.46,243.0
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,256.91,186.45
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,189.37,128.09
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,130.19,78.18
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,70.29,34.1
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,27.16,0.0
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,8.54,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,7.68,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,26.73,0.0
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,73.57,37.29
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,125.86,77.68
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,190.56,131.79
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,253.46,187.59
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,322.69,248.12
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,387.94,304.04
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,456.24,360.05
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,519.95,410.71
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,581.15,457.51
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,641.21,501.14
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,700.77,542.44
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,755.2,577.47
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,808.0,610.65
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,854.84,639.77
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,899.18,666.91
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,937.64,689.67
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,972.9,710.19
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,1002.95,727.29
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,1029.32,742.05
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,1049.25,754.2
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,1065.19,764.04
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,1075.1,769.38
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,1080.85,772.36
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,1079.63,772.33
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,1074.22,769.92
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,1063.78,764.68
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,1049.24,757.02
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,1027.62,744.46
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,1002.16,729.58
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,971.26,711.23
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,936.95,690.63
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,896.13,666.66
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,852.49,640.43
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,804.07,609.82
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,753.6,577.32
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,696.92,539.35
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,639.18,497.47
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,576.86,452.0
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,517.62,406.87
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,450.15,353.22
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,384.74,299.04
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,315.56,240.16
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,251.12,183.6
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,183.36,125.11
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,125.19,76.26
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,66.21,32.83
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,24.78,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,8.54,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,7.68,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,26.86,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,69.87,36.91
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,120.7,76.31
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,184.64,129.38
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,246.68,183.91
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,315.86,243.84
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,380.43,298.89
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,448.76,354.72
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,513.02,405.5
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,578.64,455.19
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,639.84,499.34
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,700.86,541.54
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,750.65,573.59
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,804.59,607.39
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,853.32,636.17
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,900.02,662.97
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,939.03,685.64
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,974.91,706.16
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,1005.49,723.06
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,1032.48,737.71
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,1052.83,749.89
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,1069.21,759.81
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,1078.94,764.8
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,1084.52,767.47
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,1083.83,768.02
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,1078.96,766.21
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,1067.8,760.57
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,1052.55,752.54
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,1030.54,740.8
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,1004.75,726.73
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,973.41,708.91
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,938.7,688.79
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,897.94,664.86
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,854.5,638.8
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,803.63,607.09
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,751.03,573.57
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,699.19,538.58
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,640.53,496.18
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,575.38,449.03
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,511.16,400.57
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,441.28,345.51
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,374.93,291.05
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,304.1,231.39
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,239.31,175.32
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,171.55,117.98
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,114.66,71.24
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,59.89,30.59
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,21.02,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,5.12,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,24.37,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,68.04,36.41
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,118.05,75.3
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,181.78,127.81
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,244.02,181.99
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,313.92,241.86
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,380.04,297.44
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,449.54,353.4
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,514.29,403.58
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,580.52,452.56
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,640.72,495.52
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,700.72,536.69
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,756.08,571.71
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,802.95,599.45
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,850.18,627.51
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,895.09,653.5
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,933.74,675.61
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,969.35,695.61
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,998.73,711.46
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,1024.6,725.14
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,1044.34,736.73
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,1060.22,746.15
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,1070.09,750.88
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,1075.92,753.39
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,1075.09,753.58
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,1070.18,751.52
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,1059.15,745.9
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,1044.12,738.0
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,1022.27,726.39
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,996.69,712.52
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,964.6,694.46
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,929.19,674.17
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,888.76,650.63
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,845.66,624.98
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,795.76,594.3
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,750.07,565.93
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,693.05,527.54
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,635.21,486.28
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,571.16,440.47
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,507.74,393.17
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,439.31,340.07
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,373.49,286.73
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,303.43,228.38
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,238.72,172.86
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,171.33,116.14
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,114.57,69.76
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,59.35,28.71
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,20.24,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
