Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,5.12,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,25.98,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,72.45,36.9
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,124.36,77.54
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,189.77,131.56
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,253.35,187.04
2018,9,20,7,30,700.0,58.0,1.0,17.2,261.0,324.12,247.64
2018,9,20,7,45,741.5,62.5,0.95,17.9,313.5,391.2,303.9
2018,9,20,8,0,783.0,67.0,0.9,18.6,366.0,461.85,360.47
2018,9,20,8,15,811.5,70.0,0.85,19.4,416.0,526.98,410.26
2018,9,20,8,30,840.0,73.0,0.8,20.2,466.0,593.32,458.51
2018,9,20,8,45,860.5,75.0,0.75,21.0,512.5,649.69,497.54
2018,9,20,9,0,881.0,77.0,0.7,21.8,559.0,709.45,536.87
2018,9,20,9,15,895.0,79.0,0.65,22.45,600.0,763.64,569.25
2018,9,20,9,30,909.0,81.0,0.6,23.1,641.0,816.17,599.59
2018,9,20,9,45,918.5,83.5,0.6,23.75,676.5,863.58,626.68
2018,9,20,10,0,928.0,86.0,0.6,24.4,712.0,908.41,651.63
2018,9,20,10,15,936.0,87.0,0.55,24.75,740.5,947.39,672.25
2018,9,20,10,30,944.0,88.0,0.5,25.1,769.0,983.23,690.63
2018,9,20,10,45,949.0,89.0,0.5,25.5,790.5,1012.87,706.05
2018,9,20,11,0,954.0,90.0,0.5,25.9,812.0,1038.84,719.28
2018,9,20,11,15,956.5,90.0,0.55,26.05,825.0,1057.4,730.08
2018,9,20,11,30,959.0,90.0,0.6,26.2,838.0,1071.95,738.76
2018,9,20,11,45,959.5,90.5,0.65,26.4,843.0,1080.98,744.22
2018,9,20,12,0,960.0,91.0,0.7,26.6,848.0,1085.85,747.45
2018,9,20,12,15,960.5,90.0,0.7,26.65,845.5,1084.84,746.65
2018,9,20,12,30,961.0,89.0,0.7,26.7,843.0,1079.65,743.62
2018,9,20,12,45,959.5,88.5,0.75,26.75,833.0,1068.85,738.67
2018,9,20,13,0,958.0,88.0,0.8,26.8,823.0,1053.96,731.44
2018,9,20,13,15,953.5,87.0,0.8,26.75,804.5,1031.58,718.99
2018,9,20,13,30,949.0,86.0,0.8,26.7,786.0,1005.39,704.37
2018,9,20,13,45,942.0,85.0,0.85,26.65,759.5,973.24,687.12
2018,9,20,14,0,935.0,84.0,0.9,26.6,733.0,937.72,667.64
2018,9,20,14,15,925.0,82.5,0.9,26.5,700.0,895.9,643.19
2018,9,20,14,30,915.0,81.0,0.9,26.4,667.0,851.34,616.76
2018,9,20,14,45,901.5,80.0,0.9,26.25,628.0,802.13,587.03
2018,9,20,15,0,888.0,79.0,0.9,26.1,589.0,750.98,555.53
2018,9,20,15,15,870.5,76.5,0.9,26.1,544.5,693.77,518.76
2018,9,20,15,30,853.0,74.0,0.9,26.1,500.0,635.62,478.41
2018,9,20,15,45,828.0,71.0,0.95,25.6,451.5,575.55,436.43
2018,9,20,16,0,803.0,68.0,1.0,25.1,403.0,511.67,389.84
2018,9,20,16,15,767.5,64.5,1.05,24.4,351.5,443.18,337.94
2018,9,20,16,30,732.0,61.0,1.1,23.7,300.0,377.2,285.5
2018,9,20,16,45,679.5,56.0,1.15,23.05,248.0,306.57,227.46
2018,9,20,17,0,627.0,51.0,1.2,22.4,196.0,241.32,172.01
2018,9,20,17,15,542.0,44.5,1.25,21.4,147.0,173.19,115.14
2018,9,20,17,30,457.0,38.0,1.3,20.4,98.0,115.38,68.14
2018,9,20,17,45,310.5,27.0,1.3,19.4,60.0,58.1,25.45
2018,9,20,18,0,164.0,16.0,1.3,18.4,22.0,18.28,0.0
2018,9,20,18,15,82.0,8.0,1.3,18.05,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.85,13.75,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.8,13.8,6.0,5.12,0.0
2018,9,21,6,15,215.5,18.0,0.75,14.8,35.0,24.41,0.0
2018,9,21,6,30,374.0,30.0,0.7,15.8,64.0,73.3,36.18
2018,9,21,6,45,476.5,38.0,0.6,16.75,110.0,126.04,77.74
2018,9,21,7,0,579.0,46.0,0.5,17.7,156.0,191.82,131.58
2018,9,21,7,15,640.0,52.0,0.5,18.4,207.5,255.58,186.53
2018,9,21,7,30,701.0,58.0,0.5,19.1,259.0,326.28,246.19
2018,9,21,7,45,740.0,62.5,0.45,19.75,310.5,392.44,300.6
2018,9,21,8,0,779.0,67.0,0.4,20.4,362.0,461.85,354.97
2018,9,21,8,15,806.0,70.5,0.4,21.0,411.5,526.52,403.86
2018,9,21,8,30,833.0,74.0,0.4,21.6,461.0,592.24,451.33
2018,9,21,8,45,852.0,77.0,0.4,22.15,507.0,652.9,493.32
2018,9,21,9,0,871.0,80.0,0.4,22.7,553.0,707.69,529.68
2018,9,21,9,15,886.0,81.5,0.4,23.05,594.0,761.58,562.78
2018,9,21,9,30,901.0,83.0,0.4,23.4,635.0,813.92,594.12
2018,9,21,9,45,912.5,84.5,0.4,23.75,670.5,861.5,621.77
2018,9,21,10,0,924.0,86.0,0.4,24.1,706.0,906.67,647.45
2018,9,21,10,15,931.5,87.5,0.4,24.3,734.5,945.57,669.27
2018,9,21,10,30,939.0,89.0,0.4,24.5,763.0,981.3,689.01
2018,9,21,10,45,944.0,90.0,0.45,24.7,784.5,1010.74,706.0
2018,9,21,11,0,949.0,91.0,0.5,24.9,806.0,1036.52,720.91
2018,9,21,11,15,951.5,92.0,0.5,25.0,819.5,1056.03,731.26
2018,9,21,11,30,954.0,93.0,0.5,25.1,833.0,1071.57,739.42
2018,9,21,11,45,955.0,93.5,0.55,25.2,838.5,1080.96,745.4
2018,9,21,12,0,956.0,94.0,0.6,25.3,844.0,1086.23,749.18
2018,9,21,12,15,956.0,93.5,0.6,25.25,841.5,1085.18,748.65
2018,9,21,12,30,956.0,93.0,0.6,25.2,839.0,1079.97,745.91
2018,9,21,12,45,955.0,91.5,0.6,25.2,828.5,1068.49,739.51
2018,9,21,13,0,954.0,90.0,0.6,25.2,818.0,1052.92,730.91
2018,9,21,13,15,949.0,89.5,0.65,25.1,799.5,1030.59,719.85
2018,9,21,13,30,944.0,89.0,0.7,25.0,781.0,1004.49,706.56
2018,9,21,13,45,937.0,88.5,0.7,24.85,755.0,972.93,688.91
2018,9,21,14,0,930.0,88.0,0.7,24.7,729.0,938.03,669.14
2018,9,21,14,15,920.5,86.0,0.7,24.5,696.0,896.15,644.96
2018,9,21,14,30,911.0,84.0,0.7,24.3,663.0,851.51,618.76
2018,9,21,14,45,897.5,82.0,0.75,24.1,623.5,801.25,589.29
2018,9,21,15,0,884.0,80.0,0.8,23.9,584.0,749.08,557.87
2018,9,21,15,15,866.0,77.5,0.8,23.9,539.5,691.65,520.71
2018,9,21,15,30,848.0,75.0,0.8,23.9,495.0,637.75,482.98
2018,9,21,15,45,823.5,72.0,0.8,23.35,446.5,573.81,437.79
2018,9,21,16,0,799.0,69.0,0.8,22.8,398.0,510.38,391.07
2018,9,21,16,15,764.0,65.0,0.8,22.3,346.5,441.77,338.37
2018,9,21,16,30,729.0,61.0,0.8,21.8,295.0,375.63,285.27
2018,9,21,16,45,676.5,56.0,0.8,21.3,243.5,305.16,227.0
2018,9,21,17,0,624.0,51.0,0.8,20.8,192.0,240.26,171.56
2018,9,21,17,15,539.0,43.5,0.85,19.7,143.0,171.3,114.03
2018,9,21,17,30,454.0,36.0,0.9,18.6,94.0,112.83,66.36
2018,9,21,17,45,300.0,25.5,0.9,17.55,56.5,55.22,22.5
2018,9,21,18,0,146.0,15.0,0.9,16.5,19.0,16.85,0.0
2018,9,21,18,15,73.0,7.5,0.9,16.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,5,45,23.5,3.5,1.25,11.05,3.0,0.0,0.0
2018,9,22,6,0,47.0,7.0,1.2,11.2,6.0,0.0,0.0
2018,9,22,6,15,195.5,19.0,1.2,12.05,33.5,24.91,0.0
2018,9,22,6,30,344.0,31.0,1.2,12.9,61.0,71.99,36.13
2018,9,22,6,45,450.5,39.0,1.15,13.7,106.0,123.8,78.01
2018,9,22,7,0,557.0,47.0,1.1,14.5,151.0,189.14,132.4
2018,9,22,7,15,621.0,53.0,1.05,15.2,202.0,252.69,188.17
2018,9,22,7,30,685.0,59.0,1.0,15.9,253.0,323.2,248.86
2018,9,22,7,45,727.5,62.5,0.95,16.55,304.5,388.96,304.38
2018,9,22,8,0,770.0,66.0,0.9,17.2,356.0,458.32,360.35
2018,9,22,8,15,798.5,69.5,0.95,18.0,405.5,523.29,410.99
2018,9,22,8,30,827.0,73.0,1.0,18.8,455.0,589.5,460.46
2018,9,22,8,45,847.0,75.5,1.0,19.6,500.5,649.9,503.31
2018,9,22,9,0,867.0,78.0,1.0,20.4,546.0,704.53,540.28
2018,9,22,9,15,882.0,80.0,1.0,20.9,587.0,758.75,574.55
2018,9,22,9,30,897.0,82.0,1.0,21.4,628.0,811.42,606.97
2018,9,22,9,45,811.0,117.0,1.05,21.9,632.0,822.82,612.12
2018,9,22,10,0,725.0,152.0,1.1,22.4,636.0,821.9,609.7
2018,9,22,10,15,650.5,188.0,1.1,22.65,636.0,818.34,605.73
2018,9,22,10,30,576.0,224.0,1.1,22.9,636.0,799.68,590.57
2018,9,22,10,45,578.0,232.5,1.15,23.15,656.0,826.65,608.03
2018,9,22,11,0,580.0,241.0,1.2,23.4,676.0,851.16,623.23
2018,9,22,11,15,754.0,170.0,1.2,23.45,745.5,967.12,698.4
2018,9,22,11,30,928.0,99.0,1.2,23.5,815.0,1053.4,750.2
2018,9,22,11,45,942.0,93.5,1.25,23.55,824.5,1068.9,759.06
2018,9,22,12,0,956.0,88.0,1.3,23.6,834.0,1080.41,766.58
2018,9,22,12,15,956.5,86.5,1.3,23.7,831.0,1078.62,765.05
2018,9,22,12,30,957.0,85.0,1.3,23.8,828.0,1072.66,761.3
2018,9,22,12,45,957.5,83.0,1.3,23.85,818.0,1061.98,754.99
2018,9,22,13,0,958.0,81.0,1.3,23.9,808.0,1047.16,746.32
2018,9,22,13,15,954.0,80.5,1.3,23.9,789.5,1025.63,733.78
2018,9,22,13,30,950.0,80.0,1.3,23.9,771.0,1000.29,718.97
2018,9,22,13,45,943.5,78.5,1.35,23.9,745.0,967.81,700.48
2018,9,22,14,0,937.0,77.0,1.4,23.9,719.0,931.95,679.71
2018,9,22,14,15,926.5,76.0,1.4,23.7,685.5,890.04,654.59
2018,9,22,14,30,916.0,75.0,1.4,23.5,652.0,845.44,627.43
2018,9,22,14,45,898.0,74.5,1.4,23.3,611.5,793.12,594.67
2018,9,22,15,0,880.0,74.0,1.4,23.1,571.0,739.29,560.32
2018,9,22,15,15,863.5,71.0,1.4,23.1,527.0,682.47,522.7
2018,9,22,15,30,847.0,68.0,1.4,23.1,483.0,624.67,481.24
2018,9,22,15,45,820.0,66.0,1.45,22.4,434.5,564.8,438.18
2018,9,22,16,0,793.0,64.0,1.5,21.7,386.0,501.43,390.63
2018,9,22,16,15,691.0,68.5,1.5,21.15,322.5,410.74,320.04
2018,9,22,16,30,589.0,73.0,1.5,20.6,259.0,330.63,255.74
2018,9,22,16,45,507.0,67.0,1.55,20.0,207.0,257.03,195.07
2018,9,22,17,0,425.0,61.0,1.6,19.4,155.0,192.75,141.04
2018,9,22,17,15,384.0,49.0,1.6,18.75,117.0,141.83,96.71
2018,9,22,17,30,343.0,37.0,1.6,18.1,79.0,96.04,57.57
2018,9,22,17,45,218.5,25.0,1.6,17.4,47.0,46.71,17.51
2018,9,22,18,0,94.0,13.0,1.6,16.7,15.0,13.66,0.0
2018,9,22,18,15,47.0,6.5,1.6,16.25,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,1.6,12.0,2.5,0.0,0.0
2018,9,23,6,0,36.0,6.0,1.6,12.0,5.0,0.0,0.0
2018,9,23,6,15,170.0,18.0,1.6,12.5,30.5,23.33,0.0
2018,9,23,6,30,304.0,30.0,1.6,13.0,56.0,67.46,33.47
2018,9,23,6,45,413.5,39.5,1.6,13.5,100.5,119.0,75.67
2018,9,23,7,0,523.0,49.0,1.6,14.0,145.0,184.39,130.29
2018,9,23,7,15,591.5,55.0,1.55,14.65,195.5,247.39,185.76
2018,9,23,7,30,660.0,61.0,1.5,15.3,246.0,318.2,247.13
2018,9,23,7,45,706.0,65.0,1.45,16.0,297.5,384.09,303.28
2018,9,23,8,0,752.0,69.0,1.4,16.7,349.0,454.57,360.81
2018,9,23,8,15,783.0,72.0,1.35,17.5,398.5,519.44,411.53
2018,9,23,8,30,814.0,75.0,1.3,18.3,448.0,585.81,461.08
2018,9,23,8,45,837.0,77.0,1.3,19.05,494.0,646.96,505.12
2018,9,23,9,0,860.0,79.0,1.3,19.8,540.0,702.55,543.37
2018,9,23,9,15,877.0,80.5,1.25,20.3,581.5,757.35,578.01
2018,9,23,9,30,894.0,82.0,1.2,20.8,623.0,810.79,610.77
2018,9,23,9,45,906.5,83.0,1.2,21.3,658.5,858.24,639.38
2018,9,23,10,0,919.0,84.0,1.2,21.8,694.0,903.37,666.0
2018,9,23,10,15,927.5,85.0,1.2,22.05,722.5,942.3,688.86
2018,9,23,10,30,936.0,86.0,1.2,22.3,751.0,978.14,709.59
2018,9,23,10,45,943.0,87.0,1.25,22.55,773.5,1009.24,728.07
2018,9,23,11,0,950.0,88.0,1.3,22.8,796.0,1036.79,744.36
2018,9,23,11,15,953.0,88.5,1.3,22.9,809.5,1056.07,755.11
2018,9,23,11,30,956.0,89.0,1.3,23.0,823.0,1071.38,763.58
2018,9,23,11,45,959.0,89.5,1.35,23.1,830.0,1082.62,770.65
2018,9,23,12,0,962.0,90.0,1.4,23.2,837.0,1089.74,775.38
2018,9,23,12,15,963.5,88.5,1.4,23.25,834.5,1088.87,774.62
2018,9,23,12,30,965.0,87.0,1.4,23.3,832.0,1083.79,771.54
2018,9,23,12,45,965.5,86.0,1.4,23.3,822.5,1074.08,765.96
2018,9,23,13,0,966.0,85.0,1.4,23.3,813.0,1060.22,758.0
2018,9,23,13,15,963.0,84.0,1.4,23.3,795.0,1038.84,745.51
2018,9,23,13,30,960.0,83.0,1.4,23.3,777.0,1013.58,730.73
2018,9,23,13,45,953.0,82.0,1.4,23.25,750.5,980.85,711.4
2018,9,23,14,0,946.0,81.0,1.4,23.2,724.0,944.74,689.88
2018,9,23,14,15,936.0,80.0,1.4,23.1,691.0,902.86,664.58
2018,9,23,14,30,926.0,79.0,1.4,23.0,658.0,858.23,637.23
2018,9,23,14,45,912.0,77.0,1.4,22.85,618.0,806.82,605.07
2018,9,23,15,0,898.0,75.0,1.4,22.7,578.0,753.53,571.09
2018,9,23,15,15,880.0,72.5,1.4,22.7,533.0,695.33,532.6
2018,9,23,15,30,862.0,70.0,1.4,22.7,488.0,636.24,490.27
2018,9,23,15,45,835.5,68.0,1.4,22.25,439.0,575.87,446.17
2018,9,23,16,0,809.0,66.0,1.4,21.8,390.0,511.81,397.62
2018,9,23,16,15,771.5,62.5,1.4,21.25,338.5,441.98,342.86
2018,9,23,16,30,734.0,59.0,1.4,20.7,287.0,374.9,287.94
2018,9,23,16,45,677.0,54.0,1.4,20.15,234.5,302.59,227.18
2018,9,23,17,0,620.0,49.0,1.4,19.6,182.0,236.22,169.74
2018,9,23,17,15,527.5,42.0,1.45,18.75,134.0,166.8,111.16
2018,9,23,17,30,435.0,35.0,1.5,17.9,86.0,108.49,63.28
2018,9,23,17,45,279.0,24.0,1.55,17.05,50.5,50.88,15.45
2018,9,23,18,0,123.0,13.0,1.6,16.2,15.0,14.4,0.0
2018,9,23,18,15,61.5,6.5,1.6,15.85,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,1.05,14.35,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,9,24,6,15,210.0,16.5,0.9,15.15,31.0,24.42,0.0
2018,9,24,6,30,367.0,27.0,0.8,15.8,57.0,72.7,33.64
2018,9,24,6,45,473.0,35.0,0.7,16.45,102.5,126.68,78.32
2018,9,24,7,0,579.0,43.0,0.6,17.1,148.0,193.33,133.46
2018,9,24,7,15,642.0,48.0,0.55,17.8,198.5,257.17,188.8
2018,9,24,7,30,705.0,53.0,0.5,18.5,249.0,327.95,248.7
2018,9,24,7,45,745.0,58.0,0.4,19.2,301.0,395.38,303.9
2018,9,24,8,0,785.0,63.0,0.3,19.9,353.0,466.18,358.83
2018,9,24,8,15,813.0,66.0,0.3,20.6,402.5,531.15,407.64
2018,9,24,8,30,841.0,69.0,0.3,21.3,452.0,597.25,455.04
2018,9,24,8,45,861.0,71.5,0.3,22.0,498.0,653.62,493.73
2018,9,24,9,0,881.0,74.0,0.3,22.7,544.0,713.51,532.53
2018,9,24,9,15,897.5,75.5,0.3,23.2,585.5,768.84,565.97
2018,9,24,9,30,914.0,77.0,0.3,23.7,627.0,822.7,597.68
2018,9,24,9,45,926.5,77.5,0.3,24.25,662.5,870.3,624.58
2018,9,24,10,0,939.0,78.0,0.3,24.8,698.0,915.5,649.51
2018,9,24,10,15,946.5,79.5,0.3,25.15,726.5,954.66,670.86
2018,9,24,10,30,954.0,81.0,0.3,25.5,755.0,990.61,690.09
2018,9,24,10,45,959.0,81.5,0.35,25.8,776.0,1019.58,706.3
2018,9,24,11,0,964.0,82.0,0.4,26.1,797.0,1044.84,720.44
2018,9,24,11,15,967.0,83.0,0.4,26.25,810.5,1064.84,730.8
2018,9,24,11,30,970.0,84.0,0.4,26.4,824.0,1080.8,738.95
2018,9,24,11,45,971.0,84.5,0.45,26.55,829.5,1090.04,744.62
2018,9,24,12,0,972.0,85.0,0.5,26.7,835.0,1095.07,748.13
2018,9,24,12,15,971.5,84.5,0.55,26.7,832.0,1093.2,748.27
2018,9,24,12,30,971.0,84.0,0.6,26.7,829.0,1087.1,746.18
2018,9,24,12,45,968.5,83.5,0.65,26.7,818.0,1074.8,740.62
2018,9,24,13,0,966.0,83.0,0.7,26.7,807.0,1058.41,732.79
2018,9,24,13,15,961.5,82.0,0.7,26.6,788.0,1035.48,720.27
2018,9,24,13,30,957.0,81.0,0.7,26.5,769.0,1008.73,705.56
2018,9,24,13,45,950.0,80.0,0.75,26.35,742.5,976.0,688.4
2018,9,24,14,0,943.0,79.0,0.8,26.2,716.0,939.89,668.98
2018,9,24,14,15,933.0,78.5,0.8,26.0,683.0,898.62,645.25
2018,9,24,14,30,923.0,78.0,0.8,25.8,650.0,854.59,619.49
2018,9,24,14,45,909.0,76.0,0.8,25.6,610.0,803.25,588.57
2018,9,24,15,0,895.0,74.0,0.8,25.4,570.0,750.02,555.88
2018,9,24,15,15,877.0,71.5,0.8,25.4,525.5,691.91,518.67
2018,9,24,15,30,859.0,69.0,0.8,25.4,481.0,632.93,477.66
2018,9,24,15,45,833.5,66.0,0.8,24.8,432.0,572.16,434.8
2018,9,24,16,0,808.0,63.0,0.8,24.2,383.0,507.64,387.4
2018,9,24,16,15,771.0,59.5,0.8,23.6,331.5,438.16,334.2
2018,9,24,16,30,734.0,56.0,0.8,23.0,280.0,371.38,280.68
2018,9,24,16,45,678.0,51.5,0.85,22.35,228.5,300.02,221.95
2018,9,24,17,0,622.0,47.0,0.9,21.7,177.0,234.46,166.1
2018,9,24,17,15,530.0,39.5,0.95,20.75,129.0,164.65,107.97
2018,9,24,17,30,438.0,32.0,1.0,19.8,81.0,105.98,60.16
2018,9,24,17,45,272.5,21.5,1.05,18.9,46.5,47.57,9.69
2018,9,24,18,0,107.0,11.0,1.1,18.0,12.0,12.23,0.0
2018,9,24,18,15,53.5,5.5,1.1,17.75,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.0,0.65,12.75,1.5,0.0,0.0
2018,9,25,6,0,30.0,4.0,0.6,12.8,3.0,0.0,0.0
2018,9,25,6,15,198.5,15.5,0.55,13.75,29.5,23.48,0.0
2018,9,25,6,30,367.0,27.0,0.5,14.7,56.0,73.48,33.23
2018,9,25,6,45,478.5,34.5,0.45,15.65,101.5,128.56,79.69
2018,9,25,7,0,590.0,42.0,0.4,16.6,147.0,196.57,135.76
2018,9,25,7,15,654.0,47.0,0.35,17.4,198.0,261.51,191.84
2018,9,25,7,30,718.0,52.0,0.3,18.2,249.0,333.5,252.38
2018,9,25,7,45,759.5,56.0,0.25,19.0,301.0,401.33,307.76
2018,9,25,8,0,801.0,60.0,0.2,19.8,353.0,472.64,363.07
2018,9,25,8,15,829.0,63.0,0.2,20.55,403.0,538.46,412.22
2018,9,25,8,30,857.0,66.0,0.2,21.3,453.0,601.41,457.17
2018,9,25,8,45,877.0,68.0,0.2,22.1,499.0,661.96,498.31
2018,9,25,9,0,897.0,70.0,0.2,22.9,545.0,722.02,536.41
2018,9,25,9,15,911.0,72.5,0.2,23.55,586.5,777.29,569.2
2018,9,25,9,30,925.0,75.0,0.2,24.2,628.0,830.84,600.07
2018,9,25,9,45,935.0,76.5,0.25,24.8,663.0,877.87,627.11
2018,9,25,10,0,945.0,78.0,0.3,25.4,698.0,922.28,652.23
2018,9,25,10,15,952.5,79.0,0.3,25.75,726.5,960.99,673.2
2018,9,25,10,30,960.0,80.0,0.3,26.1,755.0,996.45,692.04
2018,9,25,10,45,965.0,81.0,0.3,26.4,776.0,1026.06,707.41
2018,9,25,11,0,970.0,82.0,0.3,26.7,797.0,1051.94,720.6
2018,9,25,11,15,973.0,82.0,0.35,26.9,810.0,1070.78,731.24
2018,9,25,11,30,976.0,82.0,0.4,27.1,823.0,1085.56,739.77
2018,9,25,11,45,976.0,82.5,0.4,27.25,827.5,1093.73,743.55
2018,9,25,12,0,976.0,83.0,0.4,27.4,832.0,1097.67,745.13
2018,9,25,12,15,974.0,83.0,0.45,27.45,828.5,1094.75,744.55
2018,9,25,12,30,972.0,83.0,0.5,27.5,825.0,1087.6,741.77
2018,9,25,12,45,968.0,83.5,0.55,27.5,813.5,1074.85,736.05
2018,9,25,13,0,964.0,84.0,0.6,27.5,802.0,1058.04,728.09
2018,9,25,13,15,959.0,83.0,0.6,27.4,782.5,1034.57,715.36
2018,9,25,13,30,954.0,82.0,0.6,27.3,763.0,1007.31,700.47
2018,9,25,13,45,947.0,81.0,0.65,27.2,736.5,974.57,683.36
2018,9,25,14,0,940.0,80.0,0.7,27.1,710.0,938.47,664.02
2018,9,25,14,15,930.0,79.0,0.7,26.85,677.0,896.63,640.25
2018,9,25,14,30,920.0,78.0,0.7,26.6,644.0,852.08,614.48
2018,9,25,14,45,906.5,75.5,0.7,26.4,604.0,800.6,583.69
2018,9,25,15,0,893.0,73.0,0.7,26.2,564.0,747.22,551.1
2018,9,25,15,15,874.5,71.0,0.7,26.2,519.5,689.39,514.3
2018,9,25,15,30,856.0,69.0,0.7,26.2,475.0,630.74,473.74
2018,9,25,15,45,830.0,66.0,0.7,25.45,426.0,569.84,431.27
2018,9,25,16,0,804.0,63.0,0.7,24.7,377.0,505.21,384.24
2018,9,25,16,15,766.5,59.5,0.8,23.9,326.0,435.7,332.07
2018,9,25,16,30,729.0,56.0,0.9,23.1,275.0,368.97,279.18
2018,9,25,16,45,672.0,51.0,0.95,22.3,223.5,297.05,219.95
2018,9,25,17,0,615.0,46.0,1.0,21.5,172.0,231.11,163.73
2018,9,25,17,15,519.5,39.0,1.05,20.6,124.5,161.63,105.81
2018,9,25,17,30,424.0,32.0,1.1,19.7,77.0,103.62,58.38
2018,9,25,17,45,261.0,21.0,1.15,18.75,44.0,45.61,3.4
2018,9,25,18,0,98.0,10.0,1.2,17.8,11.0,11.11,0.0
2018,9,25,18,15,49.0,5.0,1.2,17.45,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.7,13.55,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.7,13.5,3.0,0.0,0.0
2018,9,26,6,15,189.5,15.0,0.6,14.35,28.0,23.05,0.0
2018,9,26,6,30,351.0,26.0,0.5,15.2,53.0,71.44,30.96
2018,9,26,6,45,462.0,34.5,0.4,16.05,98.0,126.88,78.76
2018,9,26,7,0,573.0,43.0,0.3,16.9,143.0,195.32,135.09
2018,9,26,7,15,637.5,49.0,0.25,17.7,194.0,259.95,190.66
2018,9,26,7,30,702.0,55.0,0.2,18.5,245.0,332.34,251.17
2018,9,26,7,45,742.5,59.5,0.2,19.3,296.5,399.46,306.03
2018,9,26,8,0,783.0,64.0,0.2,20.1,348.0,469.95,360.95
2018,9,26,8,15,811.5,67.0,0.2,20.85,397.5,535.14,409.56
2018,9,26,8,30,840.0,70.0,0.2,21.6,447.0,601.5,456.74
2018,9,26,8,45,814.0,84.0,0.2,22.4,480.0,645.07,485.54
2018,9,26,9,0,788.0,98.0,0.2,23.2,513.0,683.47,509.7
2018,9,26,9,15,805.5,100.5,0.2,23.85,552.5,737.36,543.02
2018,9,26,9,30,823.0,103.0,0.2,24.5,592.0,790.09,573.94
2018,9,26,9,45,818.5,111.5,0.2,25.15,621.5,829.55,595.68
2018,9,26,10,0,814.0,120.0,0.2,25.8,651.0,865.62,615.1
2018,9,26,10,15,741.5,153.5,0.25,26.2,653.0,869.83,616.03
2018,9,26,10,30,669.0,187.0,0.3,26.6,655.0,860.77,609.37
2018,9,26,10,45,669.5,194.5,0.3,27.05,674.0,887.21,624.08
2018,9,26,11,0,670.0,202.0,0.3,27.5,693.0,910.67,636.34
2018,9,26,11,15,714.0,187.5,0.3,27.7,719.0,951.31,659.61
2018,9,26,11,30,758.0,173.0,0.3,27.9,745.0,989.14,680.69
2018,9,26,11,45,762.5,173.5,0.35,28.15,752.0,1000.55,687.03
2018,9,26,12,0,767.0,174.0,0.4,28.4,759.0,1008.44,691.87
2018,9,26,12,15,854.5,135.0,0.4,28.5,784.5,1045.56,713.32
2018,9,26,12,30,942.0,96.0,0.4,28.6,810.0,1072.8,728.47
2018,9,26,12,45,897.5,113.0,0.45,28.65,785.5,1038.05,709.18
2018,9,26,13,0,853.0,130.0,0.5,28.7,761.0,1012.75,696.32
2018,9,26,13,15,763.5,160.0,0.5,28.6,714.5,949.68,659.8
2018,9,26,13,30,674.0,190.0,0.5,28.5,668.0,878.75,618.23
2018,9,26,13,45,648.5,189.0,0.55,28.45,635.5,834.5,593.41
2018,9,26,14,0,623.0,188.0,0.6,28.4,603.0,788.83,566.4
2018,9,26,14,15,678.0,158.0,0.65,28.15,589.0,781.47,565.02
2018,9,26,14,30,733.0,128.0,0.7,27.9,575.0,766.35,557.76
2018,9,26,14,45,682.5,132.5,0.75,27.6,528.0,699.84,516.21
2018,9,26,15,0,632.0,137.0,0.8,27.3,481.0,634.8,473.59
2018,9,26,15,15,493.0,156.5,0.8,27.3,411.5,519.92,392.53
2018,9,26,15,30,354.0,176.0,0.8,27.3,342.0,411.67,313.9
2018,9,26,15,45,334.0,158.0,0.85,26.45,301.5,361.19,278.22
2018,9,26,16,0,314.0,140.0,0.9,25.6,261.0,312.28,241.88
2018,9,26,16,15,459.5,104.0,0.9,24.8,253.5,333.61,257.36
2018,9,26,16,30,605.0,68.0,0.9,24.0,246.0,331.26,251.54
2018,9,26,16,45,569.5,60.0,0.95,23.15,202.0,270.99,201.06
2018,9,26,17,0,534.0,52.0,1.0,22.3,158.0,214.35,152.22
2018,9,26,17,15,437.0,43.0,1.0,21.35,113.0,147.19,96.83
2018,9,26,17,30,340.0,34.0,1.0,20.4,68.0,92.22,52.13
2018,9,26,17,45,203.5,21.5,1.0,19.45,38.5,40.43,0.0
2018,9,26,18,0,67.0,9.0,1.0,18.5,9.0,9.43,0.0
2018,9,26,18,15,33.5,4.5,1.0,18.2,4.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.1,15.65,1.0,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.1,15.7,2.0,0.0,0.0
2018,9,27,6,15,142.0,15.5,0.9,16.3,24.5,21.24,0.0
2018,9,27,6,30,267.0,28.0,0.7,16.9,47.0,63.6,26.81
2018,9,27,6,45,379.0,38.0,0.55,17.5,89.5,115.96,72.88
2018,9,27,7,0,491.0,48.0,0.4,18.1,132.0,181.16,126.15
2018,9,27,7,15,496.0,60.0,0.4,18.85,169.0,228.63,169.18
2018,9,27,7,30,501.0,72.0,0.4,19.6,206.0,276.25,211.03
2018,9,27,7,45,529.0,83.5,0.35,20.35,250.5,333.39,257.92
2018,9,27,8,0,557.0,95.0,0.3,21.1,295.0,392.99,304.52
2018,9,27,8,15,554.0,110.5,0.3,21.7,333.0,441.52,341.27
2018,9,27,8,30,551.0,126.0,0.3,22.3,371.0,488.42,375.27
2018,9,27,8,45,616.5,124.0,0.35,22.95,424.5,561.46,427.64
2018,9,27,9,0,682.0,122.0,0.4,23.6,478.0,638.75,480.96
2018,9,27,9,15,692.0,128.5,0.4,23.95,514.0,687.03,512.17
2018,9,27,9,30,702.0,135.0,0.4,24.3,550.0,733.9,541.55
2018,9,27,9,45,733.5,134.5,0.45,24.7,590.0,789.46,576.15
2018,9,27,10,0,765.0,134.0,0.5,25.1,630.0,844.5,609.67
2018,9,27,10,15,675.5,174.5,0.5,25.35,626.0,833.92,600.5
2018,9,27,10,30,586.0,215.0,0.5,25.6,622.0,805.86,580.32
2018,9,27,10,45,630.5,207.0,0.55,25.85,656.5,863.69,617.97
2018,9,27,11,0,675.0,199.0,0.6,26.1,691.0,913.6,648.22
2018,9,27,11,15,676.0,203.5,0.6,26.15,703.5,931.4,657.89
2018,9,27,11,30,677.0,208.0,0.6,26.2,716.0,946.05,666.14
2018,9,27,11,45,718.5,190.0,0.6,26.25,732.5,974.91,683.2
2018,9,27,12,0,760.0,172.0,0.6,26.3,749.0,999.96,697.71
2018,9,27,12,15,830.0,139.5,0.6,26.3,767.0,1026.31,713.2
2018,9,27,12,30,900.0,107.0,0.6,26.3,785.0,1043.27,723.11
2018,9,27,12,45,795.5,151.0,0.65,26.25,744.0,990.78,692.91
2018,9,27,13,0,691.0,195.0,0.7,26.2,703.0,931.59,659.02
2018,9,27,13,15,669.5,197.0,0.7,26.1,679.0,898.81,640.26
2018,9,27,13,30,648.0,199.0,0.7,26.0,655.0,863.73,619.53
2018,9,27,13,45,658.5,185.0,0.75,25.85,634.0,839.93,606.85
2018,9,27,14,0,669.0,171.0,0.8,25.7,613.0,812.64,591.64
2018,9,27,14,15,623.5,175.0,0.8,25.4,571.0,752.57,553.7
2018,9,27,14,30,578.0,179.0,0.8,25.1,529.0,685.88,510.33
2018,9,27,14,45,428.5,203.0,0.85,24.8,453.0,568.69,429.1
2018,9,27,15,0,279.0,227.0,0.9,24.5,377.0,448.4,342.82
2018,9,27,15,15,376.5,185.5,0.9,24.5,370.5,456.46,351.86
2018,9,27,15,30,474.0,144.0,0.9,24.5,364.0,467.7,361.13
2018,9,27,15,45,541.5,116.5,0.9,23.6,342.0,456.8,354.02
2018,9,27,16,0,609.0,89.0,0.9,22.7,320.0,431.31,334.98
2018,9,27,16,15,485.0,88.0,0.9,22.1,255.5,334.29,259.88
2018,9,27,16,30,361.0,87.0,0.9,21.5,191.0,246.47,190.55
2018,9,27,16,45,334.0,74.5,0.9,20.9,156.0,200.17,151.61
2018,9,27,17,0,307.0,62.0,0.9,20.3,121.0,156.94,114.07
2018,9,27,17,15,244.0,47.5,0.9,19.7,85.5,107.17,72.45
2018,9,27,17,30,181.0,33.0,0.9,19.1,50.0,65.66,37.7
2018,9,27,17,45,103.5,19.0,0.9,18.5,27.5,28.2,0.0
2018,9,27,18,0,26.0,5.0,0.9,17.9,5.0,4.94,0.0
2018,9,27,18,15,13.0,2.5,0.9,17.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,6,0,11.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,28,6,15,11.0,5.5,0.5,13.8,6.0,5.34,0.0
2018,9,28,6,30,11.0,11.0,0.5,14.3,12.0,10.64,0.63
2018,9,28,6,45,5.5,20.5,0.5,14.75,21.0,17.93,8.95
2018,9,28,7,0,0.0,30.0,0.5,15.2,30.0,24.76,15.33
2018,9,28,7,15,9.0,53.0,0.5,15.65,55.5,47.09,34.29
2018,9,28,7,30,18.0,76.0,0.5,16.1,81.0,74.7,57.65
2018,9,28,7,45,152.0,104.0,0.5,16.5,157.5,168.61,134.85
2018,9,28,8,0,286.0,132.0,0.5,16.9,234.0,281.93,225.89
2018,9,28,8,15,367.0,134.5,0.5,17.4,284.5,358.0,285.21
2018,9,28,8,30,448.0,137.0,0.5,17.9,335.0,432.42,341.97
2018,9,28,8,45,420.5,164.0,0.5,18.35,365.0,467.82,366.82
2018,9,28,9,0,393.0,191.0,0.5,18.8,395.0,499.19,388.1
2018,9,28,9,15,561.0,157.0,0.5,19.1,473.0,611.43,470.54
2018,9,28,9,30,729.0,123.0,0.5,19.4,551.0,743.74,561.27
2018,9,28,9,45,803.5,106.5,0.55,19.65,603.5,814.39,605.7
2018,9,28,10,0,878.0,90.0,0.6,19.9,656.0,881.79,647.9
2018,9,28,10,15,886.0,91.0,0.6,20.0,683.0,918.59,669.17
2018,9,28,10,30,894.0,92.0,0.6,20.1,710.0,952.41,688.82
2018,9,28,10,45,898.5,93.5,0.6,20.15,730.0,980.27,704.78
2018,9,28,11,0,903.0,95.0,0.6,20.2,750.0,1004.62,718.63
2018,9,28,11,15,906.5,95.5,0.6,20.15,762.5,1023.19,729.28
2018,9,28,11,30,910.0,96.0,0.6,20.1,775.0,1038.0,737.78
2018,9,28,11,45,910.5,96.5,0.6,20.05,779.5,1045.9,742.25
2018,9,28,12,0,911.0,97.0,0.6,20.0,784.0,1049.85,744.55
2018,9,28,12,15,912.0,95.5,0.65,19.95,781.0,1048.05,744.8
2018,9,28,12,30,913.0,94.0,0.7,19.9,778.0,1042.27,742.82
2018,9,28,12,45,913.5,92.0,0.7,19.85,768.0,1031.44,736.75
2018,9,28,13,0,914.0,90.0,0.7,19.8,758.0,1016.68,728.44
2018,9,28,13,15,909.5,89.0,0.75,19.7,739.5,994.34,716.79
2018,9,28,13,30,905.0,88.0,0.8,19.6,721.0,968.4,702.93
2018,9,28,13,45,898.0,87.0,0.8,19.45,695.5,936.7,684.46
2018,9,28,14,0,891.0,86.0,0.8,19.3,670.0,901.85,663.9
2018,9,28,14,15,881.0,84.0,0.8,19.1,637.5,860.31,638.92
2018,9,28,14,30,871.0,82.0,0.8,18.9,605.0,816.25,612.0
2018,9,28,14,45,857.0,80.0,0.8,18.7,566.5,766.79,581.0
2018,9,28,15,0,843.0,78.0,0.8,18.5,528.0,715.65,548.3
2018,9,28,15,15,823.0,75.5,0.8,18.5,484.5,663.75,513.36
2018,9,28,15,30,803.0,73.0,0.8,18.5,441.0,605.3,471.2
2018,9,28,15,45,776.0,70.0,0.8,17.75,394.0,542.06,425.25
2018,9,28,16,0,749.0,67.0,0.8,17.0,347.0,479.73,377.93
2018,9,28,16,15,710.5,62.0,0.8,16.5,297.5,411.19,323.4
2018,9,28,16,30,672.0,57.0,0.8,16.0,248.0,345.7,268.97
2018,9,28,16,45,587.5,53.5,0.8,15.45,196.5,270.07,205.32
2018,9,28,17,0,503.0,50.0,0.8,14.9,145.0,203.21,147.83
2018,9,28,17,15,306.0,41.0,0.8,14.35,93.5,116.47,78.88
2018,9,28,17,30,109.0,32.0,0.8,13.8,42.0,50.62,29.0
2018,9,28,17,45,72.0,19.0,0.75,13.25,23.5,22.46,0.0
2018,9,28,18,0,35.0,6.0,0.7,12.7,5.0,0.0,0.0
2018,9,28,18,15,17.5,3.0,0.7,12.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,29,5,45,2.0,0.5,0.8,12.05,0.5,0.0,0.0
2018,9,29,6,0,4.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,9,29,6,15,4.0,3.0,0.85,12.3,3.0,2.81,0.0
2018,9,29,6,30,4.0,5.0,0.9,12.5,5.0,4.71,0.0
2018,9,29,6,45,68.5,10.5,0.9,12.7,21.5,26.36,13.44
2018,9,29,7,0,133.0,16.0,0.9,12.9,38.0,56.5,37.98
2018,9,29,7,15,66.5,15.0,0.95,13.15,26.0,39.9,27.16
2018,9,29,7,30,0.0,14.0,1.0,13.4,14.0,11.51,4.31
2018,9,29,7,45,0.0,16.5,1.05,13.65,16.5,13.58,6.11
2018,9,29,8,0,0.0,19.0,1.1,13.9,19.0,15.65,7.87
2018,9,29,8,15,0.0,26.0,1.1,14.25,26.0,21.45,12.8
2018,9,29,8,30,0.0,33.0,1.1,14.6,33.0,27.26,17.68
2018,9,29,8,45,0.0,41.5,1.1,14.95,41.5,34.33,23.58
2018,9,29,9,0,0.0,50.0,1.1,15.3,50.0,41.41,29.42
2018,9,29,9,15,0.0,49.5,1.1,15.65,49.5,41.02,28.94
2018,9,29,9,30,0.0,49.0,1.1,16.0,49.0,40.62,28.49
2018,9,29,9,45,0.0,60.0,1.1,16.35,60.0,49.81,36.01
2018,9,29,10,0,0.0,71.0,1.1,16.7,71.0,59.02,43.47
2018,9,29,10,15,0.0,92.0,1.15,16.9,92.0,76.61,57.78
2018,9,29,10,30,0.0,113.0,1.2,17.1,113.0,94.9,72.52
2018,9,29,10,45,0.0,107.0,1.2,17.3,107.0,89.65,68.07
2018,9,29,11,0,0.0,101.0,1.2,17.5,101.0,84.44,63.73
2018,9,29,11,15,0.5,109.5,1.2,17.5,110.0,92.38,70.14
2018,9,29,11,30,1.0,118.0,1.2,17.5,119.0,100.37,76.56
2018,9,29,11,45,0.5,107.0,1.2,17.55,107.5,90.24,68.29
2018,9,29,12,0,0.0,96.0,1.2,17.6,96.0,80.17,60.11
2018,9,29,12,15,0.0,97.0,1.2,17.55,97.0,81.03,60.84
2018,9,29,12,30,0.0,98.0,1.2,17.5,98.0,81.89,61.56
2018,9,29,12,45,1.0,112.0,1.2,17.45,112.5,95.08,72.35
2018,9,29,13,0,2.0,126.0,1.2,17.4,127.0,108.39,83.19
2018,9,29,13,15,1.5,110.5,1.2,17.3,111.5,94.18,71.76
2018,9,29,13,30,1.0,95.0,1.2,17.2,96.0,80.14,60.46
2018,9,29,13,45,120.0,115.5,1.2,17.05,193.5,238.22,192.29
2018,9,29,14,0,239.0,136.0,1.2,16.9,291.0,381.02,305.79
2018,9,29,14,15,267.0,157.5,1.2,16.75,323.0,420.07,335.14
2018,9,29,14,30,295.0,179.0,1.2,16.6,355.0,436.67,348.32
2018,9,29,14,45,234.0,173.0,1.15,16.4,306.5,369.68,296.19
2018,9,29,15,0,173.0,167.0,1.1,16.2,258.0,293.94,236.88
2018,9,29,15,15,91.5,130.5,1.1,16.2,178.5,191.81,154.62
2018,9,29,15,30,10.0,94.0,1.1,16.2,99.0,85.06,65.98
2018,9,29,15,45,132.5,100.0,1.1,15.8,149.5,183.53,149.6
2018,9,29,16,0,255.0,106.0,1.1,15.4,200.0,246.16,200.53
2018,9,29,16,15,174.5,92.0,1.05,15.1,152.0,178.6,144.07
2018,9,29,16,30,94.0,78.0,1.0,14.8,104.0,113.87,90.07
2018,9,29,16,45,47.0,53.0,0.95,14.55,66.0,66.97,50.6
2018,9,29,17,0,0.0,28.0,0.9,14.3,28.0,23.09,14.02
2018,9,29,17,15,0.0,19.5,0.85,14.05,19.5,16.06,7.8
2018,9,29,17,30,0.0,11.0,0.8,13.8,11.0,9.04,1.16
2018,9,29,17,45,3.5,6.5,0.75,13.55,6.5,5.85,0.0
2018,9,29,18,0,7.0,2.0,0.7,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,0.7,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
