Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,6,15,13.0,8.0,0.55,13.0,9.0,7.66,0.0
2018,9,30,6,30,26.0,16.0,0.5,13.2,18.0,18.2,3.05
2018,9,30,6,45,40.5,31.5,0.5,13.4,37.0,38.31,24.26
2018,9,30,7,0,55.0,47.0,0.5,13.6,56.0,59.71,43.07
2018,9,30,7,15,104.5,63.5,0.5,13.85,88.0,95.29,73.0
2018,9,30,7,30,154.0,80.0,0.5,14.1,120.0,143.51,113.88
2018,9,30,7,45,148.0,108.5,0.5,14.3,153.5,172.86,139.24
2018,9,30,8,0,142.0,137.0,0.5,14.5,187.0,208.0,168.43
2018,9,30,8,15,202.5,152.5,0.5,14.9,234.5,276.01,223.26
2018,9,30,8,30,263.0,168.0,0.5,15.3,282.0,341.46,274.61
2018,9,30,8,45,404.5,156.5,0.5,15.7,353.5,451.86,359.79
2018,9,30,9,0,546.0,145.0,0.5,16.1,425.0,562.71,441.84
2018,9,30,9,15,623.0,138.0,0.55,16.55,481.0,649.07,502.87
2018,9,30,9,30,700.0,131.0,0.6,17.0,537.0,732.22,559.72
2018,9,30,9,45,467.5,192.0,0.6,17.5,470.0,623.03,477.46
2018,9,30,10,0,235.0,253.0,0.6,18.0,403.0,484.62,373.21
2018,9,30,10,15,214.5,268.0,0.6,18.35,409.5,472.38,364.38
2018,9,30,10,30,194.0,283.0,0.6,18.7,416.0,475.92,365.45
2018,9,30,10,45,193.5,312.0,0.65,19.05,447.5,512.43,390.71
2018,9,30,11,0,193.0,341.0,0.7,19.4,479.0,548.4,414.94
2018,9,30,11,15,176.5,343.5,0.7,19.6,471.5,538.05,406.2
2018,9,30,11,30,160.0,346.0,0.7,19.8,464.0,526.44,397.09
2018,9,30,11,45,111.0,329.5,0.7,19.95,411.5,459.48,347.84
2018,9,30,12,0,62.0,313.0,0.7,20.1,359.0,369.96,281.75
2018,9,30,12,15,186.5,308.0,0.7,20.2,446.0,512.76,389.84
2018,9,30,12,30,311.0,303.0,0.7,20.3,533.0,653.8,489.77
2018,9,30,12,45,509.5,235.0,0.75,20.35,605.5,796.48,590.11
2018,9,30,13,0,708.0,167.0,0.8,20.4,678.0,919.54,671.64
2018,9,30,13,15,463.0,230.5,0.75,20.3,561.0,727.52,540.71
2018,9,30,13,30,218.0,294.0,0.7,20.2,444.0,512.7,388.3
2018,9,30,13,45,217.5,281.5,0.7,20.15,426.5,492.36,376.48
2018,9,30,14,0,217.0,269.0,0.7,20.1,409.0,471.26,362.09
2018,9,30,14,15,331.5,234.5,0.7,19.95,436.0,541.03,416.07
2018,9,30,14,30,446.0,200.0,0.7,19.8,463.0,600.98,460.99
2018,9,30,14,45,560.0,160.5,0.7,19.65,468.5,626.6,481.47
2018,9,30,15,0,674.0,121.0,0.7,19.5,474.0,648.6,499.0
2018,9,30,15,15,684.5,106.5,0.7,19.5,438.5,605.55,468.42
2018,9,30,15,30,695.0,92.0,0.7,19.5,403.0,559.41,435.32
2018,9,30,15,45,613.0,95.0,0.65,18.95,347.0,475.97,373.13
2018,9,30,16,0,531.0,98.0,0.6,18.4,291.0,399.17,314.33
2018,9,30,16,15,467.5,90.5,0.55,18.0,242.0,323.35,254.46
2018,9,30,16,30,404.0,83.0,0.5,17.6,193.0,259.98,202.62
2018,9,30,16,45,346.0,70.0,0.45,17.25,150.5,199.94,152.25
2018,9,30,17,0,288.0,57.0,0.4,16.9,108.0,146.87,107.02
2018,9,30,17,15,210.0,43.0,0.4,16.45,73.5,95.8,64.59
2018,9,30,17,30,132.0,29.0,0.4,16.0,39.0,53.89,27.76
2018,9,30,17,45,70.0,15.5,0.35,15.55,20.5,19.23,0.0
2018,9,30,18,0,8.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.0,1.0,0.25,14.95,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.6,12.5,1.5,1.28,0.0
2018,10,1,6,30,0.0,3.0,0.6,12.7,3.0,2.46,0.0
2018,10,1,6,45,0.0,5.0,0.55,12.95,5.0,4.1,0.0
2018,10,1,7,0,0.0,7.0,0.5,13.2,7.0,5.74,0.0
2018,10,1,7,15,0.0,8.5,0.5,13.35,8.5,6.98,0.37
2018,10,1,7,30,0.0,10.0,0.5,13.5,10.0,8.22,1.47
2018,10,1,7,45,0.0,27.0,0.5,13.65,27.0,22.26,13.64
2018,10,1,8,0,0.0,44.0,0.5,13.8,44.0,36.36,25.74
2018,10,1,8,15,1.5,89.0,0.5,13.95,89.5,75.62,59.0
2018,10,1,8,30,3.0,134.0,0.5,14.1,135.0,117.69,93.81
2018,10,1,8,45,1.5,119.5,0.5,14.3,120.0,102.7,80.89
2018,10,1,9,0,0.0,105.0,0.5,14.5,105.0,88.25,68.63
2018,10,1,9,15,0.0,102.0,0.55,14.7,102.0,85.43,66.09
2018,10,1,9,30,0.0,99.0,0.6,14.9,99.0,82.69,63.62
2018,10,1,9,45,2.0,134.0,0.6,15.1,135.5,115.53,90.42
2018,10,1,10,0,4.0,169.0,0.6,15.3,172.0,149.32,117.44
2018,10,1,10,15,2.5,149.0,0.6,15.45,151.0,129.51,101.05
2018,10,1,10,30,1.0,129.0,0.6,15.6,130.0,110.07,85.14
2018,10,1,10,45,2.0,144.5,0.6,15.8,146.0,124.96,97.08
2018,10,1,11,0,3.0,160.0,0.6,16.0,162.0,140.02,108.97
2018,10,1,11,15,40.0,228.5,0.6,16.15,257.5,257.01,202.21
2018,10,1,11,30,77.0,297.0,0.6,16.3,353.0,367.71,286.28
2018,10,1,11,45,77.0,306.0,0.65,16.45,362.5,378.04,292.95
2018,10,1,12,0,77.0,315.0,0.7,16.6,372.0,388.13,300.31
2018,10,1,12,15,45.0,272.5,0.7,16.65,306.0,309.27,240.15
2018,10,1,12,30,13.0,230.0,0.7,16.7,240.0,215.61,167.63
2018,10,1,12,45,7.5,189.0,0.7,16.75,194.5,171.29,133.24
2018,10,1,13,0,2.0,148.0,0.7,16.8,149.0,128.14,98.97
2018,10,1,13,15,2.0,142.5,0.7,16.8,143.5,123.16,95.22
2018,10,1,13,30,2.0,137.0,0.7,16.8,138.0,118.19,91.35
2018,10,1,13,45,2.5,153.0,0.7,16.75,154.5,133.16,103.58
2018,10,1,14,0,3.0,169.0,0.7,16.7,171.0,148.42,115.98
2018,10,1,14,15,4.0,166.0,0.65,16.6,168.5,146.63,114.76
2018,10,1,14,30,5.0,163.0,0.6,16.5,166.0,144.81,113.6
2018,10,1,14,45,6.0,161.0,0.6,16.4,164.5,143.91,113.23
2018,10,1,15,0,7.0,159.0,0.6,16.3,163.0,143.03,112.89
2018,10,1,15,15,6.0,149.5,0.6,16.3,152.5,133.68,105.58
2018,10,1,15,30,5.0,140.0,0.6,16.3,142.0,124.5,98.38
2018,10,1,15,45,7.5,129.0,0.55,16.0,132.0,116.11,91.92
2018,10,1,16,0,10.0,118.0,0.5,15.7,122.0,107.53,85.15
2018,10,1,16,15,8.0,104.5,0.5,15.55,107.5,94.28,74.26
2018,10,1,16,30,6.0,91.0,0.5,15.4,93.0,81.36,63.45
2018,10,1,16,45,3.5,72.0,0.5,15.25,73.0,63.27,48.07
2018,10,1,17,0,1.0,53.0,0.5,15.1,53.0,45.56,32.81
2018,10,1,17,15,3.0,36.5,0.5,15.0,36.5,31.57,20.34
2018,10,1,17,30,5.0,20.0,0.5,14.9,20.0,17.27,5.79
2018,10,1,17,45,5.0,10.5,0.5,14.8,10.5,9.39,0.0
2018,10,1,18,0,5.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.75,13.9,3.0,2.56,0.0
2018,10,2,6,30,0.0,6.0,0.7,14.0,6.0,4.92,0.0
2018,10,2,6,45,1.0,12.5,0.7,14.1,12.5,10.47,2.84
2018,10,2,7,0,2.0,19.0,0.7,14.2,19.0,16.16,7.97
2018,10,2,7,15,1.0,19.5,0.7,14.5,19.5,16.37,8.37
2018,10,2,7,30,0.0,20.0,0.7,14.8,20.0,16.46,8.54
2018,10,2,7,45,0.0,17.0,0.7,15.1,17.0,13.99,6.41
2018,10,2,8,0,0.0,14.0,0.7,15.4,14.0,11.52,4.27
2018,10,2,8,15,0.0,22.0,0.7,16.2,22.0,18.14,9.87
2018,10,2,8,30,0.0,30.0,0.7,17.0,30.0,24.77,15.4
2018,10,2,8,45,2.5,67.0,0.7,17.75,68.5,57.22,42.54
2018,10,2,9,0,5.0,104.0,0.7,18.5,107.0,90.99,70.1
2018,10,2,9,15,52.0,175.5,0.7,18.75,205.5,203.69,161.63
2018,10,2,9,30,99.0,247.0,0.7,19.0,304.0,319.12,250.97
2018,10,2,9,45,139.5,267.5,0.7,19.2,352.5,395.36,307.7
2018,10,2,10,0,180.0,288.0,0.7,19.4,401.0,458.8,353.93
2018,10,2,10,15,168.0,296.5,0.7,19.7,405.5,463.21,355.3
2018,10,2,10,30,156.0,305.0,0.7,20.0,410.0,466.32,356.28
2018,10,2,10,45,110.0,309.5,0.7,20.25,384.5,430.99,328.53
2018,10,2,11,0,64.0,314.0,0.7,20.5,359.0,372.55,284.09
2018,10,2,11,15,176.5,306.0,0.7,20.7,434.0,497.94,378.72
2018,10,2,11,30,289.0,298.0,0.7,20.9,509.0,626.62,470.06
2018,10,2,11,45,175.5,306.0,0.7,21.1,434.5,500.51,377.22
2018,10,2,12,0,62.0,314.0,0.7,21.3,360.0,372.39,282.07
2018,10,2,12,15,105.0,314.0,0.65,21.35,391.0,437.82,331.7
2018,10,2,12,30,148.0,314.0,0.6,21.4,422.0,480.67,362.87
2018,10,2,12,45,165.0,273.5,0.6,21.45,392.5,451.16,342.62
2018,10,2,13,0,182.0,233.0,0.6,21.5,363.0,440.9,336.53
2018,10,2,13,15,108.5,233.5,0.6,21.4,310.5,346.73,266.03
2018,10,2,13,30,35.0,234.0,0.6,21.3,258.0,256.51,196.85
2018,10,2,13,45,37.5,240.0,0.6,21.25,264.5,264.44,203.76
2018,10,2,14,0,40.0,246.0,0.6,21.2,271.0,272.3,210.06
2018,10,2,14,15,87.0,240.5,0.6,21.0,292.0,305.72,237.42
2018,10,2,14,30,134.0,235.0,0.6,20.8,313.0,351.3,273.25
2018,10,2,14,45,247.0,216.0,0.55,20.65,347.5,427.75,332.56
2018,10,2,15,0,360.0,197.0,0.5,20.5,382.0,477.47,370.53
2018,10,2,15,15,476.0,153.0,0.5,20.5,375.0,505.41,392.29
2018,10,2,15,30,592.0,109.0,0.5,20.5,368.0,512.5,398.25
2018,10,2,15,45,503.5,106.5,0.5,19.9,309.5,417.95,327.71
2018,10,2,16,0,415.0,104.0,0.5,19.3,251.0,339.27,267.6
2018,10,2,16,15,284.0,100.0,0.55,18.85,193.5,238.63,188.5
2018,10,2,16,30,153.0,96.0,0.6,18.4,136.0,157.32,123.18
2018,10,2,16,45,138.5,77.0,0.6,18.0,107.5,129.73,99.53
2018,10,2,17,0,124.0,58.0,0.6,17.6,79.0,96.9,70.98
2018,10,2,17,15,154.0,42.0,0.6,17.15,59.0,78.8,52.41
2018,10,2,17,30,184.0,26.0,0.6,16.7,39.0,57.79,23.18
2018,10,2,17,45,98.0,14.0,0.6,16.25,20.5,20.29,0.0
2018,10,2,18,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,0.6,15.65,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.8,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.4,14.9,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.35,15.05,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.3,15.2,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.3,15.45,10.0,8.21,1.38
2018,10,3,7,30,0.0,13.0,0.3,15.7,13.0,10.69,3.55
2018,10,3,7,45,0.0,17.0,0.3,16.0,17.0,13.99,6.4
2018,10,3,8,0,0.0,21.0,0.3,16.3,21.0,17.3,9.21
2018,10,3,8,15,0.0,46.0,0.3,16.55,46.0,38.03,26.81
2018,10,3,8,30,0.0,71.0,0.3,16.8,71.0,58.88,44.18
2018,10,3,8,45,0.0,77.0,0.35,17.05,77.0,63.9,48.13
2018,10,3,9,0,0.0,83.0,0.4,17.3,83.0,68.94,52.08
2018,10,3,9,15,0.0,72.0,0.4,17.4,72.0,59.76,44.31
2018,10,3,9,30,0.0,61.0,0.4,17.5,61.0,50.61,36.63
2018,10,3,9,45,2.0,102.5,0.4,17.65,104.0,87.44,66.83
2018,10,3,10,0,4.0,144.0,0.4,17.8,147.0,126.46,98.1
2018,10,3,10,15,4.0,156.0,0.4,17.9,159.0,137.45,106.49
2018,10,3,10,30,4.0,168.0,0.4,18.0,171.0,148.51,115.0
2018,10,3,10,45,4.5,168.5,0.45,18.1,172.0,149.44,115.57
2018,10,3,11,0,5.0,169.0,0.5,18.2,173.0,150.41,116.24
2018,10,3,11,15,16.0,204.5,0.5,18.3,216.5,194.59,151.2
2018,10,3,11,30,27.0,240.0,0.5,18.4,260.0,257.08,199.33
2018,10,3,11,45,71.5,293.5,0.5,18.5,346.0,360.0,277.64
2018,10,3,12,0,116.0,347.0,0.5,18.6,432.0,487.15,369.89
2018,10,3,12,15,77.0,270.5,0.5,18.6,327.0,340.71,261.74
2018,10,3,12,30,38.0,194.0,0.5,18.6,222.0,220.68,171.07
2018,10,3,12,45,20.5,174.5,0.5,18.6,189.5,183.04,141.92
2018,10,3,13,0,3.0,155.0,0.5,18.6,157.0,135.6,104.12
2018,10,3,13,15,6.0,170.5,0.5,18.65,174.5,152.75,118.08
2018,10,3,13,30,9.0,186.0,0.5,18.7,192.0,170.04,131.85
2018,10,3,13,45,93.5,195.0,0.5,18.75,254.0,285.85,224.85
2018,10,3,14,0,178.0,204.0,0.5,18.8,316.0,384.65,301.0
2018,10,3,14,15,209.0,222.0,0.5,18.75,347.0,424.0,330.11
2018,10,3,14,30,240.0,240.0,0.5,18.7,378.0,460.15,357.05
2018,10,3,14,45,163.5,220.5,0.5,18.7,311.5,353.27,276.51
2018,10,3,15,0,87.0,201.0,0.5,18.7,245.0,255.48,201.36
2018,10,3,15,15,245.5,174.5,0.5,18.7,283.5,357.22,283.64
2018,10,3,15,30,404.0,148.0,0.5,18.7,322.0,428.33,338.24
2018,10,3,15,45,536.5,108.0,0.5,18.4,311.5,444.71,350.55
2018,10,3,16,0,669.0,68.0,0.5,18.1,301.0,438.74,344.82
2018,10,3,16,15,629.5,62.5,0.5,17.8,255.0,373.72,292.29
2018,10,3,16,30,590.0,57.0,0.5,17.5,209.0,312.15,240.95
2018,10,3,16,45,518.0,50.5,0.5,17.2,162.5,242.23,181.87
2018,10,3,17,0,446.0,44.0,0.5,16.9,116.0,180.52,128.63
2018,10,3,17,15,321.5,33.5,0.5,16.5,76.0,112.41,72.42
2018,10,3,17,30,197.0,23.0,0.5,16.1,36.0,57.23,17.99
2018,10,3,17,45,98.5,11.5,0.5,15.7,18.0,18.17,0.0
2018,10,3,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,8.5,3.5,1.0,12.35,4.0,3.61,0.0
2018,10,4,6,30,17.0,7.0,1.0,12.4,8.0,9.52,0.0
2018,10,4,6,45,8.5,12.5,1.0,12.4,13.0,12.24,3.92
2018,10,4,7,0,0.0,18.0,1.0,12.4,18.0,14.81,6.93
2018,10,4,7,15,0.0,24.0,1.0,12.5,24.0,19.77,11.39
2018,10,4,7,30,0.0,30.0,1.0,12.6,30.0,24.74,15.79
2018,10,4,7,45,0.0,26.0,1.0,12.65,26.0,21.43,12.96
2018,10,4,8,0,0.0,22.0,1.0,12.7,22.0,18.13,10.08
2018,10,4,8,15,0.0,26.0,1.05,12.9,26.0,21.45,12.9
2018,10,4,8,30,0.0,30.0,1.1,13.1,30.0,24.77,15.7
2018,10,4,8,45,0.0,54.5,1.1,13.3,54.5,45.13,33.0
2018,10,4,9,0,0.0,79.0,1.1,13.5,79.0,65.59,50.13
2018,10,4,9,15,0.0,80.5,1.1,13.75,80.5,66.86,50.97
2018,10,4,9,30,0.0,82.0,1.1,14.0,82.0,68.14,51.85
2018,10,4,9,45,1.5,117.0,1.1,14.3,118.0,99.93,78.08
2018,10,4,10,0,3.0,152.0,1.1,14.6,154.0,133.01,104.87
2018,10,4,10,15,5.5,175.5,1.1,14.9,179.0,157.05,124.02
2018,10,4,10,30,8.0,199.0,1.1,15.2,204.0,181.54,143.33
2018,10,4,10,45,9.5,207.5,1.1,15.45,214.0,191.07,150.57
2018,10,4,11,0,11.0,216.0,1.1,15.7,224.0,200.69,157.91
2018,10,4,11,15,23.5,253.5,1.15,16.0,270.5,249.65,196.53
2018,10,4,11,30,36.0,291.0,1.2,16.3,317.0,321.53,251.85
2018,10,4,11,45,43.0,303.0,1.2,16.6,334.0,342.06,266.92
2018,10,4,12,0,50.0,315.0,1.2,16.9,351.0,362.63,282.22
2018,10,4,12,15,51.0,308.5,1.2,17.1,345.5,356.35,277.25
2018,10,4,12,30,52.0,302.0,1.2,17.3,340.0,349.93,272.4
2018,10,4,12,45,35.0,271.5,1.2,17.55,297.0,299.04,233.11
2018,10,4,13,0,18.0,241.0,1.2,17.8,254.0,231.85,180.89
2018,10,4,13,15,12.5,216.0,1.25,17.85,225.0,202.15,157.94
2018,10,4,13,30,7.0,191.0,1.3,17.9,196.0,173.02,135.01
2018,10,4,13,45,17.0,207.5,1.3,18.0,218.5,198.06,155.48
2018,10,4,14,0,27.0,224.0,1.3,18.1,241.0,238.18,187.47
2018,10,4,14,15,159.5,224.0,1.35,18.0,315.5,367.32,292.06
2018,10,4,14,30,292.0,224.0,1.4,17.9,390.0,485.44,384.09
2018,10,4,14,45,315.0,209.0,1.4,17.85,377.0,473.62,375.43
2018,10,4,15,0,338.0,194.0,1.4,17.8,364.0,458.88,365.33
2018,10,4,15,15,549.0,135.5,1.4,17.8,382.5,536.54,427.25
2018,10,4,15,30,760.0,77.0,1.4,17.8,401.0,580.9,461.43
2018,10,4,15,45,764.5,68.0,1.45,17.35,361.5,531.28,423.27
2018,10,4,16,0,769.0,59.0,1.5,16.9,322.0,479.29,382.17
2018,10,4,16,15,680.5,59.0,1.5,16.4,265.0,392.05,311.65
2018,10,4,16,30,592.0,59.0,1.5,15.9,208.0,314.93,247.15
2018,10,4,16,45,514.5,51.0,1.5,15.45,159.5,241.42,183.96
2018,10,4,17,0,437.0,43.0,1.5,15.0,111.0,176.91,127.49
2018,10,4,17,15,346.0,32.5,1.5,14.4,74.0,116.62,75.13
2018,10,4,17,30,255.0,22.0,1.5,13.8,37.0,64.3,13.07
2018,10,4,17,45,127.5,11.0,1.45,13.2,18.5,20.19,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,6,15,97.0,10.0,1.05,10.05,14.5,15.87,0.0
2018,10,5,6,30,194.0,20.0,1.0,10.6,29.0,50.08,0.0
2018,10,5,6,45,237.5,34.0,0.95,11.1,59.0,91.01,57.97
2018,10,5,7,0,281.0,48.0,0.9,11.6,89.0,133.4,97.25
2018,10,5,7,15,468.0,48.0,0.85,12.4,147.5,217.64,166.62
2018,10,5,7,30,655.0,48.0,0.8,13.2,206.0,320.77,251.95
2018,10,5,7,45,536.0,70.0,0.75,14.0,218.5,333.31,266.69
2018,10,5,8,0,417.0,92.0,0.7,14.8,231.0,323.74,261.46
2018,10,5,8,15,501.5,97.5,0.7,15.45,289.0,409.13,329.51
2018,10,5,8,30,586.0,103.0,0.7,16.1,347.0,497.07,396.42
2018,10,5,8,45,711.5,86.5,0.65,16.8,415.0,595.12,468.37
2018,10,5,9,0,837.0,70.0,0.6,17.5,483.0,694.27,536.61
2018,10,5,9,15,852.5,72.0,0.6,17.9,522.0,746.81,569.43
2018,10,5,9,30,868.0,74.0,0.6,18.3,561.0,797.91,601.11
2018,10,5,9,45,878.5,76.0,0.6,18.75,594.0,843.03,628.06
2018,10,5,10,0,889.0,78.0,0.6,19.2,627.0,885.74,653.03
2018,10,5,10,15,784.0,118.5,0.6,19.3,618.0,874.54,643.74
2018,10,5,10,30,679.0,159.0,0.6,19.4,609.0,850.01,626.73
2018,10,5,10,45,529.0,214.5,0.6,19.55,571.5,774.2,574.55
2018,10,5,11,0,379.0,270.0,0.6,19.7,534.0,677.56,506.16
2018,10,5,11,15,574.0,210.5,0.7,19.85,617.5,843.34,623.48
2018,10,5,11,30,769.0,151.0,0.8,20.0,701.0,982.98,712.61
2018,10,5,11,45,829.0,123.5,0.85,20.15,720.0,1011.1,728.53
2018,10,5,12,0,889.0,96.0,0.9,20.3,739.0,1029.97,740.43
2018,10,5,12,15,840.0,118.0,0.95,20.35,723.0,1016.51,732.73
2018,10,5,12,30,791.0,140.0,1.0,20.4,707.0,986.23,714.96
2018,10,5,12,45,854.0,109.5,1.1,20.45,712.5,1006.11,730.12
2018,10,5,13,0,917.0,79.0,1.2,20.5,718.0,1007.95,733.26
2018,10,5,13,15,906.5,80.0,1.25,20.25,697.5,981.6,718.7
2018,10,5,13,30,896.0,81.0,1.3,20.0,677.0,951.95,702.25
2018,10,5,13,45,842.5,96.5,1.35,19.8,639.0,906.51,675.11
2018,10,5,14,0,789.0,112.0,1.4,19.6,601.0,849.98,640.19
2018,10,5,14,15,794.5,103.0,1.45,19.3,573.0,816.09,620.34
2018,10,5,14,30,800.0,94.0,1.5,19.0,545.0,778.78,597.54
2018,10,5,14,45,816.0,81.5,1.6,18.7,514.0,742.18,575.33
2018,10,5,15,0,832.0,69.0,1.7,18.4,483.0,695.27,545.14
2018,10,5,15,15,810.0,67.0,1.7,18.4,440.0,643.0,508.5
2018,10,5,15,30,788.0,65.0,1.7,18.4,397.0,584.53,464.57
2018,10,5,15,45,754.0,62.0,1.75,17.6,349.5,518.12,414.63
2018,10,5,16,0,720.0,59.0,1.8,16.8,302.0,453.51,363.85
2018,10,5,16,15,680.5,54.0,1.8,16.4,254.5,386.35,308.18
2018,10,5,16,30,641.0,49.0,1.8,16.0,207.0,322.48,253.0
2018,10,5,16,45,570.5,43.0,1.85,15.55,160.0,250.72,190.37
2018,10,5,17,0,500.0,37.0,1.9,15.1,113.0,188.09,134.46
2018,10,5,17,15,370.5,29.0,1.9,14.7,73.5,118.42,74.79
2018,10,5,17,30,241.0,21.0,1.9,14.3,34.0,60.68,1.89
2018,10,5,17,45,120.5,10.5,1.9,13.9,17.0,19.16,0.0
2018,10,5,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,15,122.0,9.5,1.25,11.65,15.0,17.61,0.0
2018,10,6,6,30,244.0,19.0,1.3,12.0,30.0,56.42,0.0
2018,10,6,6,45,408.0,26.0,1.35,12.35,72.5,118.66,72.23
2018,10,6,7,0,572.0,33.0,1.4,12.7,115.0,198.21,140.66
2018,10,6,7,15,554.5,44.5,1.4,13.15,149.5,243.72,185.75
2018,10,6,7,30,537.0,56.0,1.4,13.6,184.0,285.49,226.0
2018,10,6,7,45,351.0,90.5,1.45,14.1,181.5,267.33,216.49
2018,10,6,8,0,165.0,125.0,1.5,14.6,179.0,211.34,172.37
2018,10,6,8,15,336.0,122.0,1.5,15.1,254.0,336.17,275.08
2018,10,6,8,30,507.0,119.0,1.5,15.6,329.0,459.34,372.75
2018,10,6,8,45,705.5,87.5,1.55,16.15,414.0,593.55,476.0
2018,10,6,9,0,904.0,56.0,1.6,16.7,499.0,726.98,572.56
2018,10,6,9,15,915.5,59.0,1.6,17.15,538.5,780.63,606.82
2018,10,6,9,30,927.0,62.0,1.6,17.6,578.0,832.3,639.75
2018,10,6,9,45,933.5,64.5,1.6,18.0,611.0,876.84,667.3
2018,10,6,10,0,940.0,67.0,1.6,18.4,644.0,918.5,692.55
2018,10,6,10,15,947.5,68.5,1.55,18.75,671.5,956.75,714.67
2018,10,6,10,30,955.0,70.0,1.5,19.1,699.0,991.75,734.35
2018,10,6,10,45,960.0,70.5,1.5,19.4,718.5,1019.68,750.21
2018,10,6,11,0,965.0,71.0,1.5,19.7,738.0,1043.88,763.73
2018,10,6,11,15,967.0,71.5,1.5,19.95,749.5,1061.22,773.1
2018,10,6,11,30,969.0,72.0,1.5,20.2,761.0,1074.5,780.09
2018,10,6,11,45,970.0,72.0,1.5,20.45,765.0,1082.03,783.64
2018,10,6,12,0,971.0,72.0,1.5,20.7,769.0,1085.38,784.8
2018,10,6,12,15,969.5,72.0,1.5,20.85,765.0,1081.97,782.25
2018,10,6,12,30,968.0,72.0,1.5,21.0,761.0,1074.39,777.34
2018,10,6,12,45,964.0,72.0,1.5,21.15,748.5,1060.16,768.46
2018,10,6,13,0,960.0,72.0,1.5,21.3,736.0,1041.94,757.26
2018,10,6,13,15,953.5,71.5,1.55,21.35,716.0,1016.8,742.89
2018,10,6,13,30,947.0,71.0,1.6,21.4,696.0,988.01,726.19
2018,10,6,13,45,938.0,70.5,1.65,21.45,668.5,953.44,705.64
2018,10,6,14,0,929.0,70.0,1.7,21.5,641.0,915.74,682.87
2018,10,6,14,15,917.5,69.0,1.75,21.4,607.5,872.39,656.42
2018,10,6,14,30,906.0,68.0,1.8,21.3,574.0,826.54,627.87
2018,10,6,14,45,890.0,66.5,1.85,21.25,534.5,774.39,594.29
2018,10,6,15,0,874.0,65.0,1.9,21.2,495.0,720.7,558.94
2018,10,6,15,15,853.0,62.5,1.9,21.2,450.5,661.19,518.06
2018,10,6,15,30,832.0,60.0,1.9,21.2,406.0,601.29,473.49
2018,10,6,15,45,801.0,57.0,1.95,20.65,358.0,538.94,426.51
2018,10,6,16,0,770.0,54.0,2.0,20.1,310.0,473.39,375.09
2018,10,6,16,15,724.5,50.5,2.0,19.3,260.5,402.39,317.36
2018,10,6,16,30,679.0,47.0,2.0,18.5,211.0,335.23,260.29
2018,10,6,16,45,603.5,42.0,2.0,17.75,162.5,260.57,195.79
2018,10,6,17,0,528.0,37.0,2.0,17.0,114.0,194.18,137.18
2018,10,6,17,15,378.5,28.5,2.0,16.35,72.5,119.61,73.88
2018,10,6,17,30,229.0,20.0,2.0,15.7,31.0,57.4,0.0
2018,10,6,17,45,114.5,10.0,2.05,15.05,15.5,18.22,0.0
2018,10,6,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,1.4,12.2,14.5,7.68,0.0
2018,10,7,6,30,249.0,18.0,1.4,12.6,29.0,50.37,0.0
2018,10,7,6,45,401.5,25.5,1.4,13.05,69.5,117.77,70.69
2018,10,7,7,0,554.0,33.0,1.4,13.5,110.0,194.54,137.74
2018,10,7,7,15,627.5,38.0,1.4,14.0,158.5,261.26,197.8
2018,10,7,7,30,701.0,43.0,1.4,14.5,207.0,336.15,263.7
2018,10,7,7,45,746.0,46.5,1.4,15.0,257.0,404.12,322.56
2018,10,7,8,0,791.0,50.0,1.4,15.5,307.0,472.68,379.59
2018,10,7,8,15,821.0,52.0,1.4,16.1,355.0,536.9,430.77
2018,10,7,8,30,851.0,54.0,1.4,16.7,403.0,602.42,480.71
2018,10,7,8,45,872.0,56.0,1.4,17.3,447.5,662.76,524.71
2018,10,7,9,0,893.0,58.0,1.4,17.9,492.0,722.69,564.57
2018,10,7,9,15,907.5,59.0,1.35,18.4,531.0,775.62,598.11
2018,10,7,9,30,922.0,60.0,1.3,18.9,570.0,826.85,629.62
2018,10,7,9,45,933.0,61.5,1.3,19.45,604.0,873.72,657.98
2018,10,7,10,0,944.0,63.0,1.3,20.0,638.0,918.03,684.15
2018,10,7,10,15,951.0,63.5,1.3,20.4,664.5,954.63,705.31
2018,10,7,10,30,958.0,64.0,1.3,20.8,691.0,987.95,724.22
2018,10,7,10,45,962.5,64.5,1.25,21.2,710.0,1015.37,738.39
2018,10,7,11,0,967.0,65.0,1.2,21.6,729.0,1039.04,750.13
2018,10,7,11,15,968.5,65.5,1.2,21.85,740.5,1055.82,758.97
2018,10,7,11,30,970.0,66.0,1.2,22.1,752.0,1068.53,765.48
2018,10,7,11,45,970.5,65.5,1.2,22.4,755.0,1074.84,768.07
2018,10,7,12,0,971.0,65.0,1.2,22.7,758.0,1076.98,768.32
2018,10,7,12,15,967.5,66.5,1.25,22.85,754.0,1073.32,766.65
2018,10,7,12,30,964.0,68.0,1.3,23.0,750.0,1065.5,762.61
2018,10,7,12,45,959.0,68.5,1.3,23.15,737.5,1050.86,753.6
2018,10,7,13,0,954.0,69.0,1.3,23.3,725.0,1032.28,742.34
2018,10,7,13,15,947.5,69.0,1.35,23.3,705.0,1007.81,728.78
2018,10,7,13,30,941.0,69.0,1.4,23.3,685.0,979.72,712.93
2018,10,7,13,45,932.0,68.5,1.4,23.35,658.0,945.27,692.03
2018,10,7,14,0,923.0,68.0,1.4,23.4,631.0,907.71,669.06
2018,10,7,14,15,911.0,66.5,1.4,23.3,597.0,863.5,641.88
2018,10,7,14,30,899.0,65.0,1.4,23.2,563.0,816.86,612.78
2018,10,7,14,45,883.0,63.5,1.4,23.1,523.5,764.99,579.64
2018,10,7,15,0,867.0,62.0,1.4,23.0,484.0,711.61,544.85
2018,10,7,15,15,845.5,59.5,1.4,23.0,440.0,652.1,504.73
2018,10,7,15,30,824.0,57.0,1.4,23.0,396.0,592.28,460.95
2018,10,7,15,45,792.0,55.0,1.4,22.4,348.5,527.09,412.51
2018,10,7,16,0,760.0,53.0,1.4,21.8,301.0,466.72,365.51
2018,10,7,16,15,712.5,49.0,1.45,20.85,251.5,394.86,308.29
2018,10,7,16,30,665.0,45.0,1.5,19.9,202.0,327.16,251.76
2018,10,7,16,45,590.0,40.0,1.55,19.0,154.5,253.67,188.97
2018,10,7,17,0,515.0,35.0,1.6,18.1,107.0,188.45,131.84
2018,10,7,17,15,368.5,26.5,1.65,17.55,67.5,115.55,69.39
2018,10,7,17,30,222.0,18.0,1.7,17.0,28.0,54.08,0.0
2018,10,7,17,45,111.0,9.0,1.75,16.4,14.0,7.68,0.0
2018,10,7,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,8,6,15,124.0,8.5,1.6,13.7,13.5,0.0,0.0
2018,10,8,6,30,248.0,17.0,1.6,14.1,27.0,49.87,0.0
2018,10,8,6,45,401.0,25.0,1.6,14.5,67.5,118.08,69.43
2018,10,8,7,0,554.0,33.0,1.6,14.9,108.0,195.66,137.87
2018,10,8,7,15,628.0,37.5,1.55,15.45,156.0,262.15,197.59
2018,10,8,7,30,702.0,42.0,1.5,16.0,204.0,336.77,262.98
2018,10,8,7,45,747.0,45.0,1.5,16.55,253.5,404.2,321.2
2018,10,8,8,0,792.0,48.0,1.5,17.1,303.0,472.11,377.52
2018,10,8,8,15,820.5,50.0,1.45,17.65,350.0,535.48,427.73
2018,10,8,8,30,849.0,52.0,1.4,18.2,397.0,599.98,476.49
2018,10,8,8,45,869.5,54.0,1.4,18.75,441.0,659.82,519.89
2018,10,8,9,0,890.0,56.0,1.4,19.3,485.0,719.21,559.31
2018,10,8,9,15,904.0,57.5,1.35,19.8,524.0,772.15,592.76
2018,10,8,9,30,918.0,59.0,1.3,20.3,563.0,823.37,624.15
2018,10,8,9,45,928.0,60.0,1.3,20.75,596.0,868.53,651.51
2018,10,8,10,0,938.0,61.0,1.3,21.2,629.0,911.09,676.74
2018,10,8,10,15,944.5,62.0,1.25,21.5,655.0,947.58,697.29
2018,10,8,10,30,951.0,63.0,1.2,21.8,681.0,980.78,715.49
2018,10,8,10,45,956.0,63.5,1.2,22.15,700.5,1008.43,730.74
2018,10,8,11,0,961.0,64.0,1.2,22.5,720.0,1032.38,743.7
2018,10,8,11,15,963.0,64.5,1.15,22.75,731.5,1049.49,751.77
2018,10,8,11,30,965.0,65.0,1.1,23.0,743.0,1062.56,757.47
2018,10,8,11,45,965.5,65.0,1.1,23.2,746.5,1069.38,760.64
2018,10,8,12,0,966.0,65.0,1.1,23.4,750.0,1072.04,761.5
2018,10,8,12,15,963.0,66.0,1.1,23.55,745.5,1068.21,758.76
2018,10,8,12,30,960.0,67.0,1.1,23.7,741.0,1060.24,753.73
2018,10,8,12,45,955.0,68.5,1.1,23.8,729.5,1046.82,745.7
2018,10,8,13,0,950.0,70.0,1.1,23.9,718.0,1029.47,735.45
2018,10,8,13,15,944.5,69.0,1.15,23.9,698.0,1004.75,721.95
2018,10,8,13,30,939.0,68.0,1.2,23.9,678.0,976.39,706.18
2018,10,8,13,45,930.5,67.5,1.2,23.9,651.5,942.41,685.92
2018,10,8,14,0,922.0,67.0,1.2,23.9,625.0,905.31,663.57
2018,10,8,14,15,910.5,66.0,1.25,23.75,591.5,862.13,638.14
2018,10,8,14,30,899.0,65.0,1.3,23.6,558.0,816.5,610.64
2018,10,8,14,45,882.5,63.5,1.3,23.5,518.5,764.23,577.38
2018,10,8,15,0,866.0,62.0,1.3,23.4,479.0,710.5,542.5
2018,10,8,15,15,844.5,60.0,1.3,23.4,435.5,651.64,502.95
2018,10,8,15,30,823.0,58.0,1.3,23.4,392.0,592.48,459.79
2018,10,8,15,45,790.5,55.0,1.3,22.75,344.0,529.84,413.39
2018,10,8,16,0,758.0,52.0,1.3,22.1,296.0,464.18,362.75
2018,10,8,16,15,709.0,49.0,1.3,21.4,247.0,392.94,305.65
2018,10,8,16,30,660.0,46.0,1.3,20.7,198.0,325.95,249.48
2018,10,8,16,45,580.5,40.5,1.3,20.05,150.5,250.7,185.46
2018,10,8,17,0,501.0,35.0,1.3,19.4,103.0,184.29,127.7
2018,10,8,17,15,351.5,26.5,1.35,18.8,64.5,112.0,65.18
2018,10,8,17,30,202.0,18.0,1.4,18.2,26.0,44.6,0.0
2018,10,8,17,45,101.0,9.0,1.45,17.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.0,8.5,0.75,12.1,12.5,0.0,0.0
2018,10,9,6,30,222.0,17.0,0.7,12.8,25.0,46.6,0.0
2018,10,9,6,45,373.5,24.5,0.65,13.5,63.5,114.1,66.22
2018,10,9,7,0,525.0,32.0,0.6,14.2,102.0,187.89,132.13
2018,10,9,7,15,601.5,37.5,0.55,14.95,149.5,254.48,190.93
2018,10,9,7,30,678.0,43.0,0.5,15.7,197.0,329.65,255.33
2018,10,9,7,45,725.0,46.0,0.45,16.45,246.0,396.63,311.38
2018,10,9,8,0,772.0,49.0,0.4,17.2,295.0,464.31,365.36
2018,10,9,8,15,802.5,52.0,0.35,17.9,342.5,528.88,414.35
2018,10,9,8,30,833.0,55.0,0.3,18.6,390.0,594.87,461.84
2018,10,9,8,45,855.0,57.0,0.25,19.35,434.0,654.86,502.62
2018,10,9,9,0,877.0,59.0,0.2,20.1,478.0,714.58,539.37
2018,10,9,9,15,893.0,60.5,0.25,20.5,517.5,768.42,573.18
2018,10,9,9,30,909.0,62.0,0.3,20.9,557.0,820.73,605.43
2018,10,9,9,45,869.5,79.0,0.35,21.3,576.0,842.8,617.62
2018,10,9,10,0,830.0,96.0,0.4,21.7,595.0,867.55,632.02
2018,10,9,10,15,774.0,122.5,0.45,21.9,604.0,873.09,634.59
2018,10,9,10,30,718.0,149.0,0.5,22.1,613.0,878.88,637.77
2018,10,9,10,45,755.0,141.0,0.6,22.25,641.5,923.31,666.77
2018,10,9,11,0,792.0,133.0,0.7,22.4,670.0,959.02,689.58
2018,10,9,11,15,839.0,116.5,0.75,22.4,694.0,999.89,715.05
2018,10,9,11,30,886.0,100.0,0.8,22.4,718.0,1025.1,730.71
2018,10,9,11,45,847.0,117.0,0.9,22.4,710.5,1023.59,731.32
2018,10,9,12,0,808.0,134.0,1.0,22.4,703.0,1005.04,721.77
2018,10,9,12,15,833.5,122.5,1.05,22.25,706.5,1016.19,730.49
2018,10,9,12,30,859.0,111.0,1.1,22.1,710.0,1022.97,736.2
2018,10,9,12,45,835.0,119.0,1.15,21.95,693.0,998.72,722.63
2018,10,9,13,0,811.0,127.0,1.2,21.8,676.0,971.07,707.24
2018,10,9,13,15,849.5,108.0,1.25,21.6,669.0,970.37,709.26
2018,10,9,13,30,888.0,89.0,1.3,21.4,662.0,953.39,700.55
2018,10,9,13,45,899.5,82.0,1.3,21.15,641.5,931.33,688.13
2018,10,9,14,0,911.0,75.0,1.3,20.9,621.0,905.01,672.96
2018,10,9,14,15,900.0,73.5,1.35,20.6,588.0,861.99,647.42
2018,10,9,14,30,889.0,72.0,1.4,20.3,555.0,816.53,619.89
2018,10,9,14,45,873.0,69.5,1.4,20.05,515.5,763.82,586.08
2018,10,9,15,0,857.0,67.0,1.4,19.8,476.0,709.65,550.59
2018,10,9,15,15,834.5,65.0,1.4,19.8,432.0,650.52,509.9
2018,10,9,15,30,812.0,63.0,1.4,19.8,388.0,595.88,469.18
2018,10,9,15,45,780.0,59.5,1.5,19.05,340.5,528.81,419.52
2018,10,9,16,0,748.0,56.0,1.6,18.3,293.0,463.3,368.57
2018,10,9,16,15,699.0,52.0,1.6,17.7,244.0,391.39,309.62
2018,10,9,16,30,650.0,48.0,1.6,17.1,195.0,323.77,251.74
2018,10,9,16,45,566.0,42.5,1.6,16.5,147.5,247.48,185.78
2018,10,9,17,0,482.0,37.0,1.6,15.9,100.0,182.75,128.46
2018,10,9,17,15,328.5,27.5,1.6,15.15,62.0,107.11,61.04
2018,10,9,17,30,175.0,18.0,1.6,14.4,24.0,40.65,0.0
2018,10,9,17,45,87.5,9.0,1.6,13.65,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
