Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,6,15,106.0,8.5,0.75,9.95,12.0,0.0,0.0
2018,10,10,6,30,212.0,17.0,0.7,10.6,24.0,45.57,0.0
2018,10,10,6,45,364.5,25.0,0.65,11.25,62.0,113.03,64.6
2018,10,10,7,0,517.0,33.0,0.6,11.9,100.0,187.62,133.13
2018,10,10,7,15,596.5,38.0,0.6,12.55,147.5,254.46,192.82
2018,10,10,7,30,676.0,43.0,0.6,13.2,195.0,330.09,258.52
2018,10,10,7,45,724.0,46.5,0.55,13.9,244.0,398.02,316.1
2018,10,10,8,0,772.0,50.0,0.5,14.6,293.0,470.12,374.15
2018,10,10,8,15,802.5,53.0,0.5,15.25,340.5,531.3,421.8
2018,10,10,8,30,833.0,56.0,0.5,15.9,388.0,597.25,470.73
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,657.19,512.97
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,716.85,551.29
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,769.54,584.23
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,820.46,615.27
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,864.85,641.38
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,906.58,665.39
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,944.34,686.93
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,978.96,706.32
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,1006.59,721.39
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,1030.59,734.31
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,1048.32,744.99
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,1062.1,753.51
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,1069.31,758.23
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,1072.4,760.72
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,1068.33,759.5
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,1060.17,756.01
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,1044.88,747.16
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,1025.72,736.12
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,1001.97,723.56
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,974.67,708.75
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,939.27,688.78
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,900.84,666.64
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,856.81,639.91
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,810.49,611.29
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,758.12,577.92
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,704.43,542.98
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,648.98,505.12
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,587.41,459.99
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,519.92,409.86
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,454.31,358.88
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,381.43,300.18
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,313.35,242.73
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,238.64,178.65
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,172.41,120.66
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,97.16,52.14
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,33.0,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,18.0,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,50.78,27.46
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,84.0,60.46
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,142.67,110.3
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,205.55,163.74
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,190.58,154.05
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,152.27,123.05
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,179.25,145.32
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,206.9,167.22
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,263.18,211.61
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,310.82,247.96
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,373.66,296.04
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,457.73,358.1
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,674.87,517.61
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,878.84,651.19
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,920.92,673.09
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,970.77,702.18
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,998.55,716.99
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,1022.76,729.93
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,1040.16,739.05
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,1053.68,746.01
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,1060.61,749.3
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,1063.5,750.43
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,1060.81,748.56
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,1054.09,744.51
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,1040.15,736.45
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,1022.32,726.25
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,997.18,711.84
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,968.48,695.34
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,934.71,676.74
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,897.87,656.02
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,855.19,631.57
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,810.13,605.11
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,757.53,573.69
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,703.59,540.34
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,648.1,502.72
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,586.51,457.82
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,519.27,408.84
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,453.8,358.52
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,381.61,300.45
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,313.95,243.21
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,237.81,177.75
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,173.44,120.68
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,96.94,47.6
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,33.42,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,40.14,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,109.79,57.53
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,190.52,134.46
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,259.66,196.06
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,337.93,263.52
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,408.45,322.89
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,483.3,382.65
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,549.61,433.03
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,612.56,478.53
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,671.63,518.72
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,730.21,554.72
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,785.24,587.46
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,838.77,618.22
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,885.83,644.08
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,930.45,667.89
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,968.38,689.88
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,1003.06,709.91
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,1031.38,724.78
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,1055.92,737.45
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,1073.82,749.17
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,1087.65,758.83
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,1095.41,763.83
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,1098.94,766.59
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,1095.06,765.45
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,1086.96,762.04
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,1070.44,753.74
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,1049.91,743.16
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,1024.79,728.99
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,996.01,712.63
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,960.49,693.04
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,921.75,671.2
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,877.67,645.09
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,831.09,616.98
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,777.59,584.31
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,722.54,549.76
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,661.89,509.43
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,601.01,465.29
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,533.39,415.96
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,470.82,367.88
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,396.33,308.46
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,326.44,249.91
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,248.44,183.55
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,180.04,123.27
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,101.27,43.26
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,36.14,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,37.04,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,104.64,51.31
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,183.52,129.01
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,251.59,189.33
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,328.81,255.24
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,397.98,312.61
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,471.54,370.29
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,538.12,420.89
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,606.31,470.31
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,661.85,508.87
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,721.96,546.99
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,776.0,579.91
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,828.6,611.11
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,875.36,638.72
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,919.65,664.47
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,956.31,684.65
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,989.78,702.75
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,1016.96,716.93
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,1040.45,728.94
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,1057.5,738.83
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,1070.59,746.62
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,1076.98,749.53
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,1079.25,750.27
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,1075.89,748.18
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,1068.42,743.92
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,1054.28,737.14
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,1036.19,728.18
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,1011.37,714.3
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,982.96,698.33
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,947.61,678.18
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,909.18,656.01
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,864.06,629.46
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,816.64,601.07
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,763.16,568.24
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,708.35,533.81
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,652.65,496.99
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,590.86,452.91
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,522.29,404.0
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,455.64,353.88
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,381.76,295.68
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,312.74,238.42
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,235.13,172.98
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,170.2,115.8
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,89.17,30.19
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,26.09,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,38.2,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,106.46,48.4
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,187.61,132.49
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,259.07,196.23
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,340.51,266.36
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,412.21,326.73
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,488.56,387.71
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,552.51,437.51
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,621.57,488.84
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,684.49,532.63
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,747.27,572.71
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,805.26,608.39
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,861.85,642.21
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,909.43,669.48
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,954.31,694.62
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,993.16,715.72
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,1028.69,734.6
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,1057.18,749.04
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,1081.85,761.23
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,1099.4,769.69
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,1112.8,775.88
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,1120.04,778.63
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,1122.96,779.11
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,1119.29,776.55
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,1111.31,771.75
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,1096.56,763.32
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,1077.67,752.67
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,1051.22,739.33
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,1020.98,723.73
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,982.74,702.05
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,941.41,678.35
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,894.93,652.38
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,846.06,624.3
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,791.15,590.65
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,734.76,555.26
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,672.22,514.15
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,609.53,469.3
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,543.95,422.2
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,475.44,370.38
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,399.38,310.31
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,328.13,250.89
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,247.9,182.71
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,177.64,120.07
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,94.1,20.89
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,28.96,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,45.42,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,117.45,46.69
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,209.87,147.37
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,282.83,214.38
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,362.82,284.96
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,434.93,347.53
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,511.13,410.45
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,579.2,463.73
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,648.47,515.16
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,707.99,556.33
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,766.42,593.31
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,820.73,626.41
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,872.99,657.15
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,920.79,683.95
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,965.78,708.26
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,1004.18,728.26
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,1039.14,745.82
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,1068.05,759.28
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,1093.06,770.29
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,1110.75,777.51
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,1124.22,782.38
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,1131.48,783.76
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,1134.37,782.83
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,1130.71,780.29
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,1122.7,775.5
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,1107.61,765.48
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,1088.31,753.31
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,1062.01,740.23
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,1031.84,724.9
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,995.88,704.91
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,956.58,682.79
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,910.4,657.42
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,861.6,629.87
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,806.62,597.68
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,750.03,563.49
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,686.56,522.22
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,622.81,476.97
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,550.63,426.84
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,480.52,374.78
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,406.24,315.82
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,333.61,255.0
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,251.85,185.19
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,180.33,120.41
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,94.17,4.68
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,28.7,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,32.28,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,102.08,33.41
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,188.55,131.47
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,258.25,194.36
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,337.29,262.33
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,407.84,321.26
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,482.91,380.39
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,545.27,428.3
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,612.74,477.61
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,672.56,518.13
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,731.95,554.97
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,786.27,588.04
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,838.96,619.23
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,885.23,645.56
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,928.93,669.84
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,966.42,690.27
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,1000.66,708.57
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,1028.42,722.7
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,1052.46,734.64
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,1069.12,743.98
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,1081.72,751.23
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,1087.53,753.48
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,1089.14,753.54
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,1084.53,752.0
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,1075.75,748.29
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,1060.75,741.06
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,1041.76,731.62
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,1017.12,719.1
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,988.83,704.35
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,952.0,684.16
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,912.09,661.83
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,867.44,636.42
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,820.43,608.93
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,765.73,575.57
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,709.83,540.49
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,648.12,499.11
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,586.47,454.25
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,521.94,407.78
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,454.78,356.61
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,378.6,295.52
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,307.84,235.78
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,228.41,167.78
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,162.95,107.6
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,81.92,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,23.25,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,27.05,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,91.47,21.52
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,174.45,122.02
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,240.09,181.98
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,318.98,250.35
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,388.47,309.48
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,462.85,369.63
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,529.51,421.07
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,598.08,471.3
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,659.73,514.19
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,715.07,548.81
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,769.05,582.19
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,821.71,613.79
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,868.87,640.17
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,913.74,664.47
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,950.82,684.93
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,984.78,703.34
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,1012.53,717.97
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,1036.65,730.46
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,1053.27,738.92
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,1065.94,745.25
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,1072.57,748.18
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,1075.1,748.93
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,1071.62,748.02
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,1064.07,744.96
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,1048.75,736.2
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,1029.55,725.33
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,1004.17,712.29
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,975.26,697.1
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,939.64,677.59
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,901.04,655.99
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,855.26,629.86
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,807.31,601.75
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,752.43,568.09
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,696.43,532.73
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,640.68,494.89
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,579.02,449.83
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,508.54,398.75
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,440.48,346.57
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,364.97,285.73
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,295.12,226.56
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,218.27,160.55
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,151.16,98.33
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,71.1,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,5.12,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,24.94,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,87.84,10.1
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,169.83,118.2
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,238.13,180.52
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,315.07,247.07
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,384.56,305.76
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,459.06,365.29
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,526.0,416.76
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,595.0,467.15
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,655.96,509.35
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,710.6,543.39
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,765.43,577.45
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,818.97,609.72
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,864.75,635.24
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,908.22,658.8
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,945.6,679.56
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,979.9,698.26
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,1007.39,712.7
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,1031.3,725.03
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,1048.86,735.15
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,1062.52,743.24
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,1068.54,745.79
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,1070.5,746.22
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,1066.87,745.23
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,1059.21,742.09
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,1044.43,733.5
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,1025.78,722.81
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,1000.49,709.8
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,971.7,694.66
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,935.16,674.42
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,895.69,652.13
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,850.58,626.28
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,803.3,598.45
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,748.31,564.57
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,692.26,529.06
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,636.26,490.94
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,574.37,445.73
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,504.6,395.11
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,437.27,343.42
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,361.21,281.94
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,290.95,222.41
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,213.8,156.38
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,146.47,92.73
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,59.81,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,23.61,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,85.75,0.0
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,167.91,115.65
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,236.87,178.84
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,314.56,245.87
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,384.63,305.03
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,459.84,365.29
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,526.76,416.72
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,595.73,467.04
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,658.19,510.21
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,720.78,549.59
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,768.35,578.26
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,821.04,609.81
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,867.86,636.79
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,912.41,661.83
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,949.65,681.29
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,983.82,698.65
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,1011.67,713.25
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,1035.97,725.76
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,1053.54,734.74
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,1067.21,741.6
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,1074.22,745.95
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,1077.15,748.19
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,1071.94,744.88
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,1062.67,739.45
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,1046.93,731.76
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,1027.36,721.92
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,1002.48,709.07
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,974.09,694.05
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,939.11,674.94
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,901.04,653.67
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,856.08,626.94
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,808.88,598.39
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,754.15,565.09
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,698.34,530.14
2018,10,19,15,15,822.5,62.0,0.8,23.7,382.0,640.67,491.14
2018,10,19,15,30,795.0,59.0,0.8,23.7,337.0,577.2,445.09
2018,10,19,15,45,756.0,55.0,0.85,22.7,289.5,506.81,394.05
2018,10,19,16,0,717.0,51.0,0.9,21.7,242.0,438.85,342.02
2018,10,19,16,15,656.0,46.0,1.0,20.9,194.0,362.68,280.93
2018,10,19,16,30,595.0,41.0,1.1,20.1,146.0,292.28,221.56
2018,10,19,16,45,489.5,34.0,1.15,19.3,102.5,211.42,152.74
2018,10,19,17,0,384.0,27.0,1.2,18.5,59.0,145.24,88.02
2018,10,19,17,15,220.5,16.5,1.35,17.9,32.0,59.04,0.0
2018,10,19,17,30,57.0,6.0,1.5,17.3,5.0,0.0,0.0
2018,10,19,17,45,28.5,3.0,1.6,16.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
