Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,46.5,4.5,1.0,11.15,4.5,0.0,0.0
2018,10,20,6,30,93.0,9.0,1.0,11.6,9.0,22.95,0.0
2018,10,20,6,45,254.5,19.5,0.95,12.05,39.5,84.44,0.0
2018,10,20,7,0,416.0,30.0,0.9,12.5,70.0,167.18,114.15
2018,10,20,7,15,512.0,36.5,0.85,13.4,114.0,235.21,177.69
2018,10,20,7,30,608.0,43.0,0.8,14.3,158.0,312.05,244.4
2018,10,20,7,45,663.0,48.5,0.8,15.15,205.5,381.72,303.99
2018,10,20,8,0,718.0,54.0,0.8,16.0,253.0,456.37,364.84
2018,10,20,8,15,754.5,57.5,0.75,16.6,299.5,522.54,416.49
2018,10,20,8,30,791.0,61.0,0.7,17.2,346.0,590.7,467.09
2018,10,20,8,45,816.0,64.0,0.65,17.85,389.0,651.98,510.18
2018,10,20,9,0,841.0,67.0,0.6,18.5,432.0,713.3,549.5
2018,10,20,9,15,861.0,68.5,0.6,19.0,471.0,761.44,579.44
2018,10,20,9,30,881.0,70.0,0.6,19.5,510.0,814.9,612.38
2018,10,20,9,45,896.0,71.0,0.55,20.0,543.5,862.01,639.34
2018,10,20,10,0,911.0,72.0,0.5,20.5,577.0,906.96,664.27
2018,10,20,10,15,918.5,73.5,0.5,20.85,602.5,943.22,684.62
2018,10,20,10,30,926.0,75.0,0.5,21.2,628.0,976.36,702.92
2018,10,20,10,45,930.0,76.0,0.5,21.5,646.0,1002.17,716.72
2018,10,20,11,0,934.0,77.0,0.5,21.8,664.0,1024.36,728.4
2018,10,20,11,15,937.0,77.5,0.5,21.95,675.0,1041.19,737.32
2018,10,20,11,30,940.0,78.0,0.5,22.1,686.0,1054.16,744.09
2018,10,20,11,45,940.5,78.5,0.45,22.25,689.5,1060.64,745.87
2018,10,20,12,0,941.0,79.0,0.4,22.4,693.0,1063.12,745.5
2018,10,20,12,15,939.5,79.0,0.4,22.45,688.0,1058.92,742.91
2018,10,20,12,30,938.0,79.0,0.4,22.5,683.0,1050.73,738.2
2018,10,20,12,45,934.5,78.0,0.4,22.55,670.5,1035.36,729.37
2018,10,20,13,0,931.0,77.0,0.4,22.6,658.0,1016.17,718.45
2018,10,20,13,15,924.0,77.0,0.45,22.5,638.0,991.16,705.67
2018,10,20,13,30,917.0,77.0,0.5,22.4,618.0,962.72,690.78
2018,10,20,13,45,907.0,75.5,0.5,22.35,590.5,926.44,669.64
2018,10,20,14,0,897.0,74.0,0.5,22.3,563.0,887.29,646.58
2018,10,20,14,15,883.0,72.5,0.5,22.05,529.0,842.13,619.85
2018,10,20,14,30,869.0,71.0,0.5,21.8,495.0,794.87,591.34
2018,10,20,14,45,849.5,68.5,0.5,21.6,455.5,740.39,557.26
2018,10,20,15,0,830.0,66.0,0.5,21.4,416.0,691.07,526.0
2018,10,20,15,15,802.5,63.0,0.5,21.4,372.0,628.2,483.13
2018,10,20,15,30,775.0,60.0,0.5,21.4,328.0,565.74,437.82
2018,10,20,15,45,734.5,56.5,0.5,20.55,281.0,496.17,386.63
2018,10,20,16,0,694.0,53.0,0.5,19.7,234.0,429.15,334.81
2018,10,20,16,15,631.0,47.5,0.6,18.7,186.5,352.81,274.04
2018,10,20,16,30,568.0,42.0,0.7,17.7,139.0,282.47,215.02
2018,10,20,16,45,461.5,34.0,0.8,16.7,96.5,205.07,148.93
2018,10,20,17,0,355.0,26.0,0.9,15.7,54.0,135.54,79.07
2018,10,20,17,15,192.0,15.0,0.95,15.2,28.5,51.95,0.0
2018,10,20,17,30,29.0,4.0,1.0,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.05,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,0.95,11.65,3.5,0.0,0.0
2018,10,21,6,30,66.0,7.0,0.9,11.8,7.0,16.91,0.0
2018,10,21,6,45,234.5,18.5,0.85,11.95,37.0,78.92,0.0
2018,10,21,7,0,403.0,30.0,0.8,12.1,67.0,164.06,110.82
2018,10,21,7,15,503.0,37.0,0.7,12.8,111.0,233.37,176.32
2018,10,21,7,30,603.0,44.0,0.6,13.5,155.0,311.61,244.09
2018,10,21,7,45,662.5,48.5,0.5,14.25,203.0,382.16,303.86
2018,10,21,8,0,722.0,53.0,0.4,15.0,251.0,458.04,364.72
2018,10,21,8,15,760.5,56.5,0.4,15.6,297.5,525.52,417.22
2018,10,21,8,30,799.0,60.0,0.4,16.2,344.0,595.2,468.93
2018,10,21,8,45,825.5,62.0,0.35,16.85,387.5,656.6,511.57
2018,10,21,9,0,852.0,64.0,0.3,17.5,431.0,711.69,546.04
2018,10,21,9,15,869.0,67.0,0.35,18.0,470.0,766.2,580.95
2018,10,21,9,30,886.0,70.0,0.4,18.5,509.0,819.32,614.18
2018,10,21,9,45,897.5,72.0,0.4,19.0,541.5,864.8,640.8
2018,10,21,10,0,909.0,74.0,0.4,19.5,574.0,907.87,665.47
2018,10,21,10,15,918.5,75.0,0.4,19.85,600.0,945.21,686.51
2018,10,21,10,30,928.0,76.0,0.4,20.2,626.0,979.54,705.5
2018,10,21,10,45,934.0,77.0,0.45,20.5,645.0,1007.26,721.61
2018,10,21,11,0,940.0,78.0,0.5,20.8,664.0,1031.44,735.68
2018,10,21,11,15,943.5,78.5,0.5,21.0,675.5,1048.79,744.76
2018,10,21,11,30,947.0,79.0,0.5,21.2,687.0,1062.27,751.69
2018,10,21,11,45,948.0,79.5,0.5,21.45,690.5,1069.25,754.74
2018,10,21,12,0,949.0,80.0,0.5,21.7,694.0,1072.19,755.62
2018,10,21,12,15,944.5,81.0,0.55,21.7,688.5,1066.14,753.31
2018,10,21,12,30,940.0,82.0,0.6,21.7,683.0,1056.1,748.87
2018,10,21,12,45,931.5,83.0,0.65,21.75,669.0,1038.19,739.62
2018,10,21,13,0,923.0,84.0,0.7,21.8,655.0,1016.6,728.26
2018,10,21,13,15,916.0,83.0,0.75,21.7,634.5,990.49,714.5
2018,10,21,13,30,909.0,82.0,0.8,21.6,614.0,960.98,698.55
2018,10,21,13,45,897.0,80.5,0.85,21.5,585.5,923.11,677.08
2018,10,21,14,0,885.0,79.0,0.9,21.4,557.0,882.51,653.58
2018,10,21,14,15,870.0,77.5,0.9,21.1,523.0,836.93,626.03
2018,10,21,14,30,855.0,76.0,0.9,20.8,489.0,797.01,601.88
2018,10,21,14,45,834.5,73.0,0.95,20.55,449.0,741.03,566.7
2018,10,21,15,0,814.0,70.0,1.0,20.3,409.0,684.13,529.98
2018,10,21,15,15,784.5,67.0,1.0,20.3,365.0,620.63,485.33
2018,10,21,15,30,755.0,64.0,1.0,20.3,321.0,557.77,438.53
2018,10,21,15,45,712.0,59.5,1.0,19.4,274.0,486.62,384.99
2018,10,21,16,0,669.0,55.0,1.0,18.5,227.0,418.37,331.11
2018,10,21,16,15,601.5,49.5,1.05,17.55,180.0,344.09,270.25
2018,10,21,16,30,534.0,44.0,1.1,16.6,133.0,274.12,210.42
2018,10,21,16,45,418.5,36.0,1.1,15.65,91.5,192.98,140.69
2018,10,21,17,0,303.0,28.0,1.1,14.7,50.0,122.06,67.0
2018,10,21,17,15,161.5,15.5,1.1,14.1,26.0,46.17,0.0
2018,10,21,17,30,20.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,1.05,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,1.2,10.15,3.0,0.0,0.0
2018,10,22,6,30,61.0,6.0,1.1,10.5,6.0,5.12,0.0
2018,10,22,6,45,228.0,17.5,1.05,10.8,35.0,66.5,0.0
2018,10,22,7,0,395.0,29.0,1.0,11.1,64.0,161.46,107.83
2018,10,22,7,15,500.5,36.0,0.85,11.8,108.5,232.16,175.99
2018,10,22,7,30,606.0,43.0,0.7,12.5,153.0,312.46,245.82
2018,10,22,7,45,661.0,48.5,0.6,13.2,200.0,382.08,305.43
2018,10,22,8,0,716.0,54.0,0.5,13.9,247.0,456.62,365.89
2018,10,22,8,15,714.0,63.0,0.5,14.5,285.0,506.39,405.38
2018,10,22,8,30,712.0,72.0,0.5,15.1,323.0,557.21,443.67
2018,10,22,8,45,780.5,69.0,0.45,15.75,375.5,634.71,499.62
2018,10,22,9,0,849.0,66.0,0.4,16.4,428.0,718.87,555.31
2018,10,22,9,15,873.0,67.0,0.45,16.85,468.0,769.66,587.57
2018,10,22,9,30,897.0,68.0,0.5,17.3,508.0,826.08,623.47
2018,10,22,9,45,907.5,69.5,0.5,17.7,540.0,870.41,649.72
2018,10,22,10,0,918.0,71.0,0.5,18.1,572.0,912.24,674.05
2018,10,22,10,15,926.5,72.0,0.55,18.35,597.5,948.85,696.19
2018,10,22,10,30,935.0,73.0,0.6,18.6,623.0,982.38,716.34
2018,10,22,10,45,941.0,74.0,0.6,18.8,642.0,1010.19,731.87
2018,10,22,11,0,947.0,75.0,0.6,19.0,661.0,1034.43,745.22
2018,10,22,11,15,950.0,75.5,0.65,19.1,672.0,1051.33,755.64
2018,10,22,11,30,953.0,76.0,0.7,19.2,683.0,1064.31,763.92
2018,10,22,11,45,954.0,76.0,0.7,19.25,686.5,1070.65,767.23
2018,10,22,12,0,955.0,76.0,0.7,19.3,690.0,1072.94,768.33
2018,10,22,12,15,954.5,75.0,0.75,19.25,685.0,1068.37,766.98
2018,10,22,12,30,954.0,74.0,0.8,19.2,680.0,1059.75,763.37
2018,10,22,12,45,949.5,73.5,0.8,19.15,666.5,1043.78,754.2
2018,10,22,13,0,945.0,73.0,0.8,19.1,653.0,1023.96,742.84
2018,10,22,13,15,938.0,72.0,0.8,18.95,632.5,997.4,727.62
2018,10,22,13,30,931.0,71.0,0.8,18.8,612.0,967.38,710.26
2018,10,22,13,45,921.5,70.0,0.8,18.65,584.5,931.79,689.26
2018,10,22,14,0,912.0,69.0,0.8,18.5,557.0,893.27,666.21
2018,10,22,14,15,898.0,67.5,0.8,18.25,523.0,847.62,638.39
2018,10,22,14,30,884.0,66.0,0.8,18.0,489.0,799.84,608.72
2018,10,22,14,45,865.0,64.0,0.85,17.7,449.5,745.79,574.94
2018,10,22,15,0,846.0,62.0,0.9,17.4,410.0,690.66,539.4
2018,10,22,15,15,818.0,59.0,0.9,17.4,365.5,633.03,499.11
2018,10,22,15,30,790.0,56.0,0.9,17.4,321.0,569.65,451.57
2018,10,22,15,45,749.5,52.5,0.9,16.65,274.5,499.49,398.11
2018,10,22,16,0,709.0,49.0,0.9,15.9,228.0,431.9,344.03
2018,10,22,16,15,645.0,44.0,0.9,15.2,180.5,355.04,280.15
2018,10,22,16,30,581.0,39.0,0.9,14.5,133.0,284.27,218.68
2018,10,22,16,45,469.0,31.5,0.9,13.75,91.0,201.88,146.71
2018,10,22,17,0,357.0,24.0,0.9,13.0,49.0,132.3,66.08
2018,10,22,17,15,192.5,13.5,0.9,12.5,25.5,50.81,0.0
2018,10,22,17,30,28.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,10,22,17,45,14.0,1.5,0.9,11.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.75,9.8,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.7,10.1,1.0,0.0,0.0
2018,10,23,6,45,2.0,6.0,0.7,10.35,6.0,5.58,0.0
2018,10,23,7,0,0.0,11.0,0.7,10.6,11.0,9.04,1.25
2018,10,23,7,15,0.0,13.5,0.7,10.9,13.5,11.1,3.75
2018,10,23,7,30,0.0,16.0,0.7,11.2,16.0,13.16,5.7
2018,10,23,7,45,0.0,27.5,0.65,11.5,27.5,22.67,14.06
2018,10,23,8,0,0.0,39.0,0.6,11.8,39.0,32.21,22.38
2018,10,23,8,15,0.0,49.5,0.6,12.0,49.5,40.94,29.91
2018,10,23,8,30,0.0,60.0,0.6,12.2,60.0,49.69,37.36
2018,10,23,8,45,4.0,97.0,0.6,12.45,98.5,85.67,67.96
2018,10,23,9,0,8.0,134.0,0.6,12.7,137.0,124.22,100.03
2018,10,23,9,15,58.0,170.5,0.6,12.9,198.5,212.5,173.49
2018,10,23,9,30,108.0,207.0,0.6,13.1,260.0,312.46,253.28
2018,10,23,9,45,185.0,215.0,0.65,13.3,312.5,390.73,315.0
2018,10,23,10,0,262.0,223.0,0.7,13.5,365.0,492.77,392.74
2018,10,23,10,15,195.5,239.0,0.7,13.85,347.5,439.23,348.98
2018,10,23,10,30,129.0,255.0,0.7,14.2,330.0,400.14,316.92
2018,10,23,10,45,193.0,265.0,0.7,14.55,381.5,476.33,375.46
2018,10,23,11,0,257.0,275.0,0.7,14.9,433.0,575.88,447.83
2018,10,23,11,15,176.5,280.0,0.65,15.35,389.5,483.51,376.24
2018,10,23,11,30,96.0,285.0,0.6,15.8,346.0,388.23,303.0
2018,10,23,11,45,226.5,265.0,0.6,16.25,409.5,518.86,403.87
2018,10,23,12,0,357.0,245.0,0.6,16.7,473.0,650.32,498.58
2018,10,23,12,15,536.5,196.0,0.6,17.0,535.5,797.23,601.3
2018,10,23,12,30,716.0,147.0,0.6,17.3,598.0,927.24,684.82
2018,10,23,12,45,804.5,114.0,0.6,17.65,611.5,960.43,703.58
2018,10,23,13,0,893.0,81.0,0.6,18.0,625.0,982.72,716.9
2018,10,23,13,15,900.0,75.5,0.6,18.15,608.5,964.96,705.63
2018,10,23,13,30,907.0,70.0,0.6,18.3,592.0,943.21,692.56
2018,10,23,13,45,897.0,69.0,0.65,18.5,565.0,907.85,671.67
2018,10,23,14,0,887.0,68.0,0.7,18.7,538.0,869.67,648.86
2018,10,23,14,15,871.0,66.5,0.7,18.65,504.0,823.24,619.92
2018,10,23,14,30,855.0,65.0,0.7,18.6,470.0,774.93,589.33
2018,10,23,14,45,833.0,63.5,0.75,18.55,431.0,720.5,554.61
2018,10,23,15,0,811.0,62.0,0.8,18.5,392.0,671.54,522.85
2018,10,23,15,15,766.0,61.5,0.8,18.5,346.0,601.18,472.96
2018,10,23,15,30,721.0,61.0,0.8,18.5,300.0,532.89,421.75
2018,10,23,15,45,523.5,72.0,0.9,17.55,232.0,397.32,318.43
2018,10,23,16,0,326.0,83.0,1.0,16.6,164.0,273.85,220.45
2018,10,23,16,15,281.0,68.5,1.0,15.9,127.5,217.69,173.48
2018,10,23,16,30,236.0,54.0,1.0,15.2,91.0,166.6,129.12
2018,10,23,16,45,173.5,39.0,1.05,14.5,61.0,114.69,83.42
2018,10,23,17,0,111.0,24.0,1.1,13.8,31.0,65.26,26.79
2018,10,23,17,15,65.5,13.5,1.1,13.35,16.5,24.9,0.0
2018,10,23,17,30,20.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,1.1,12.45,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.15,11.1,2.5,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.1,11.4,5.0,0.0,0.0
2018,10,24,6,45,180.5,15.0,1.05,11.7,27.0,54.03,0.0
2018,10,24,7,0,303.0,24.0,1.0,12.0,49.0,129.63,81.86
2018,10,24,7,15,410.5,34.0,0.9,12.75,91.5,199.66,150.64
2018,10,24,7,30,518.0,44.0,0.8,13.5,134.0,281.38,221.33
2018,10,24,7,45,447.0,60.0,0.7,14.25,154.5,297.63,239.14
2018,10,24,8,0,376.0,76.0,0.6,15.0,175.0,300.14,243.59
2018,10,24,8,15,458.5,84.5,0.6,15.55,227.0,379.4,307.95
2018,10,24,8,30,541.0,93.0,0.6,16.1,279.0,473.3,380.42
2018,10,24,8,45,680.0,77.5,0.6,16.7,341.5,579.68,460.12
2018,10,24,9,0,819.0,62.0,0.6,17.3,404.0,686.16,534.48
2018,10,24,9,15,832.0,64.5,0.65,17.65,439.5,735.27,566.14
2018,10,24,9,30,845.0,67.0,0.7,18.0,475.0,782.78,596.87
2018,10,24,9,45,866.0,66.5,0.7,18.35,508.5,831.45,627.04
2018,10,24,10,0,887.0,66.0,0.7,18.7,542.0,878.5,655.52
2018,10,24,10,15,896.0,67.0,0.75,18.95,567.0,914.5,677.58
2018,10,24,10,30,905.0,68.0,0.8,19.2,592.0,947.56,697.78
2018,10,24,10,45,910.0,69.0,0.85,19.45,610.0,973.62,713.47
2018,10,24,11,0,915.0,70.0,0.9,19.7,628.0,996.2,727.09
2018,10,24,11,15,917.5,70.5,0.9,19.8,638.5,1012.04,735.94
2018,10,24,11,30,920.0,71.0,0.9,19.9,649.0,1024.11,742.63
2018,10,24,11,45,920.0,71.5,0.95,20.05,652.0,1029.8,746.44
2018,10,24,12,0,920.0,72.0,1.0,20.2,655.0,1031.59,748.05
2018,10,24,12,15,913.5,74.0,1.05,20.1,649.0,1024.81,745.18
2018,10,24,12,30,907.0,76.0,1.1,20.0,643.0,1014.22,740.14
2018,10,24,12,45,687.0,145.0,1.1,19.95,569.5,887.15,658.65
2018,10,24,13,0,467.0,214.0,1.1,19.9,496.0,729.71,552.33
2018,10,24,13,15,387.5,228.5,1.1,19.75,457.5,638.97,490.13
2018,10,24,13,30,308.0,243.0,1.1,19.6,419.0,572.47,442.24
2018,10,24,13,45,436.5,198.0,1.1,19.45,434.5,646.95,500.2
2018,10,24,14,0,565.0,153.0,1.1,19.3,450.0,692.88,536.02
2018,10,24,14,15,711.0,108.0,1.1,19.2,457.5,751.64,578.08
2018,10,24,14,30,857.0,63.0,1.1,19.1,465.0,773.59,594.15
2018,10,24,14,45,838.0,61.5,1.1,18.95,427.0,721.39,559.08
2018,10,24,15,0,819.0,60.0,1.1,18.8,389.0,668.21,523.39
2018,10,24,15,15,791.0,57.0,1.1,18.8,346.0,612.0,483.58
2018,10,24,15,30,763.0,54.0,1.1,18.8,303.0,550.14,436.69
2018,10,24,15,45,687.0,54.0,1.1,18.25,253.0,465.76,371.55
2018,10,24,16,0,611.0,54.0,1.1,17.7,203.0,390.19,310.71
2018,10,24,16,15,469.5,52.0,1.1,17.0,151.5,287.71,227.04
2018,10,24,16,30,328.0,50.0,1.1,16.3,100.0,198.01,152.23
2018,10,24,16,45,281.0,35.5,1.15,15.55,67.5,147.38,105.94
2018,10,24,17,0,234.0,21.0,1.2,14.8,35.0,95.14,30.92
2018,10,24,17,15,117.0,10.5,1.25,14.3,17.5,32.88,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,1.25,11.25,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,10,25,6,45,133.0,15.0,1.1,11.95,25.0,43.32,0.0
2018,10,25,7,0,252.0,28.0,1.0,12.3,48.0,117.8,71.79
2018,10,25,7,15,344.0,38.0,0.9,13.15,85.0,180.73,136.13
2018,10,25,7,30,436.0,48.0,0.8,14.0,122.0,252.27,198.47
2018,10,25,7,45,575.0,47.5,0.65,14.8,176.5,344.65,275.32
2018,10,25,8,0,714.0,47.0,0.5,15.6,231.0,449.21,358.48
2018,10,25,8,15,751.5,50.5,0.45,16.35,276.5,515.27,409.42
2018,10,25,8,30,789.0,54.0,0.4,17.1,322.0,583.48,459.58
2018,10,25,8,45,814.0,56.5,0.35,17.85,364.0,637.74,496.93
2018,10,25,9,0,839.0,59.0,0.3,18.6,406.0,697.24,534.68
2018,10,25,9,15,858.0,61.0,0.3,19.25,444.0,751.17,568.15
2018,10,25,9,30,877.0,63.0,0.3,19.9,482.0,803.93,599.96
2018,10,25,9,45,891.0,63.5,0.25,20.6,514.0,848.99,624.9
2018,10,25,10,0,905.0,64.0,0.2,21.3,546.0,891.86,647.91
2018,10,25,10,15,914.0,65.0,0.25,21.7,571.5,928.33,669.07
2018,10,25,10,30,923.0,66.0,0.3,22.1,597.0,961.8,688.37
2018,10,25,10,45,928.5,67.0,0.3,22.5,615.5,988.68,702.47
2018,10,25,11,0,934.0,68.0,0.3,22.9,634.0,1012.04,714.49
2018,10,25,11,15,937.0,68.5,0.3,23.1,644.5,1028.59,723.01
2018,10,25,11,30,940.0,69.0,0.3,23.3,655.0,1041.31,729.44
2018,10,25,11,45,941.5,69.0,0.35,23.5,658.5,1047.95,733.62
2018,10,25,12,0,943.0,69.0,0.4,23.7,662.0,1050.61,735.72
2018,10,25,12,15,940.5,69.5,0.45,23.7,657.0,1045.88,734.19
2018,10,25,12,30,938.0,70.0,0.5,23.7,652.0,1037.19,730.55
2018,10,25,12,45,933.5,69.5,0.6,23.75,639.0,1021.34,723.78
2018,10,25,13,0,929.0,69.0,0.7,23.8,626.0,1001.75,714.77
2018,10,25,13,15,922.5,68.0,0.75,23.65,606.0,975.97,701.32
2018,10,25,13,30,916.0,67.0,0.8,23.5,586.0,946.78,685.69
2018,10,25,13,45,905.5,65.5,0.85,23.35,558.0,910.1,665.1
2018,10,25,14,0,895.0,64.0,0.9,23.2,530.0,870.61,642.44
2018,10,25,14,15,880.5,62.5,0.9,22.9,496.5,825.22,615.01
2018,10,25,14,30,866.0,61.0,0.9,22.6,463.0,777.81,585.79
2018,10,25,14,45,845.5,58.5,0.95,22.35,423.5,722.87,551.28
2018,10,25,15,0,825.0,56.0,1.0,22.1,384.0,667.05,515.16
2018,10,25,15,15,796.5,53.5,1.0,22.1,341.0,605.41,472.32
2018,10,25,15,30,768.0,51.0,1.0,22.1,298.0,549.28,430.08
2018,10,25,15,45,727.0,47.5,1.05,21.05,253.0,480.31,378.42
2018,10,25,16,0,686.0,44.0,1.1,20.0,208.0,414.07,326.09
2018,10,25,16,15,621.0,39.0,1.1,19.1,162.5,338.48,263.56
2018,10,25,16,30,556.0,34.0,1.1,18.2,117.0,269.26,203.67
2018,10,25,16,45,428.5,27.5,1.15,17.25,77.5,184.81,129.9
2018,10,25,17,0,301.0,21.0,1.2,16.3,38.0,112.08,22.5
2018,10,25,17,15,150.5,10.5,1.2,15.8,19.0,39.77,0.0
2018,10,25,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,10,26,6,30,15.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,10,26,6,45,67.0,14.5,1.0,13.1,19.0,27.82,0.0
2018,10,26,7,0,119.0,27.0,0.9,13.4,36.0,77.07,43.82
2018,10,26,7,15,209.5,40.5,0.8,14.3,70.0,134.66,100.77
2018,10,26,7,30,300.0,54.0,0.7,15.2,104.0,200.21,157.12
2018,10,26,7,45,312.5,69.5,0.65,16.05,136.0,241.93,193.77
2018,10,26,8,0,325.0,85.0,0.6,16.9,168.0,284.71,229.71
2018,10,26,8,15,374.5,96.0,0.55,17.6,209.0,344.83,277.99
2018,10,26,8,30,424.0,107.0,0.5,18.3,250.0,409.51,327.78
2018,10,26,8,45,509.5,106.0,0.5,19.0,299.5,488.97,387.61
2018,10,26,9,0,595.0,105.0,0.5,19.7,349.0,583.48,455.69
2018,10,26,9,15,584.5,119.0,0.45,20.25,377.0,618.82,477.64
2018,10,26,9,30,574.0,133.0,0.4,20.8,405.0,651.22,497.42
2018,10,26,9,45,569.0,145.0,0.4,21.35,430.0,675.34,511.91
2018,10,26,10,0,564.0,157.0,0.4,21.9,455.0,705.15,529.88
2018,10,26,10,15,568.0,164.5,0.45,22.2,476.5,735.49,549.18
2018,10,26,10,30,572.0,172.0,0.5,22.5,498.0,763.79,567.03
2018,10,26,10,45,607.5,166.0,0.5,22.85,522.5,813.78,598.11
2018,10,26,11,0,643.0,160.0,0.5,23.2,547.0,854.32,622.25
2018,10,26,11,15,702.0,143.5,0.5,23.45,572.5,904.03,652.28
2018,10,26,11,30,761.0,127.0,0.5,23.7,598.0,950.68,679.8
2018,10,26,11,45,753.5,131.0,0.55,23.9,599.0,952.38,680.48
2018,10,26,12,0,746.0,135.0,0.6,24.1,600.0,950.62,679.86
2018,10,26,12,15,816.0,109.0,0.65,24.2,614.5,980.79,699.58
2018,10,26,12,30,886.0,83.0,0.7,24.3,629.0,1001.08,712.77
2018,10,26,12,45,845.0,94.5,0.7,24.45,606.5,976.01,696.98
2018,10,26,13,0,804.0,106.0,0.7,24.6,584.0,936.41,672.8
2018,10,26,13,15,800.5,102.0,0.75,24.55,565.0,911.89,659.72
2018,10,26,13,30,797.0,98.0,0.8,24.5,546.0,884.21,644.29
2018,10,26,13,45,773.0,98.5,0.85,24.45,516.0,840.3,618.14
2018,10,26,14,0,749.0,99.0,0.9,24.4,486.0,794.68,590.55
2018,10,26,14,15,728.0,96.0,0.9,24.2,452.0,750.82,563.26
2018,10,26,14,30,707.0,93.0,0.9,24.0,418.0,701.19,531.48
2018,10,26,14,45,718.5,81.5,0.95,23.8,387.5,661.48,506.57
2018,10,26,15,0,730.0,70.0,1.0,23.6,357.0,622.75,481.6
2018,10,26,15,15,718.5,64.5,1.0,23.6,320.0,572.48,445.54
2018,10,26,15,30,707.0,59.0,1.0,23.6,283.0,521.36,407.11
2018,10,26,15,45,610.0,60.5,1.0,22.55,232.5,432.55,339.91
2018,10,26,16,0,513.0,62.0,1.0,21.5,182.0,349.72,274.87
2018,10,26,16,15,386.0,54.5,1.05,20.6,133.5,253.0,196.95
2018,10,26,16,30,259.0,47.0,1.1,19.7,85.0,168.48,127.33
2018,10,26,16,45,230.5,34.0,1.15,18.8,58.5,128.87,89.62
2018,10,26,17,0,202.0,21.0,1.2,17.9,32.0,84.87,1.08
2018,10,26,17,15,101.0,10.5,1.25,17.5,16.0,29.67,0.0
2018,10,26,17,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,27,6,15,8.0,0.5,0.85,12.9,0.5,0.0,0.0
2018,10,27,6,30,16.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,10,27,6,45,41.5,13.0,0.9,13.5,15.5,20.7,0.0
2018,10,27,7,0,67.0,25.0,0.9,13.8,30.0,53.06,26.72
2018,10,27,7,15,118.5,41.5,0.9,14.35,58.0,96.51,71.32
2018,10,27,7,30,170.0,58.0,0.9,14.9,86.0,142.92,112.06
2018,10,27,7,45,213.5,74.5,0.85,15.45,120.5,191.58,154.17
2018,10,27,8,0,257.0,91.0,0.8,16.0,155.0,245.06,199.29
2018,10,27,8,15,280.5,106.0,0.8,16.55,188.5,289.54,235.94
2018,10,27,8,30,304.0,121.0,0.8,17.1,222.0,336.1,273.08
2018,10,27,8,45,274.0,138.5,0.8,17.65,238.5,350.8,283.53
2018,10,27,9,0,244.0,156.0,0.8,18.2,255.0,362.02,290.86
2018,10,27,9,15,288.0,167.0,0.75,18.7,294.5,419.57,334.44
2018,10,27,9,30,332.0,178.0,0.7,19.2,334.0,480.06,378.52
2018,10,27,9,45,345.0,190.5,0.7,19.7,362.0,518.31,404.85
2018,10,27,10,0,358.0,203.0,0.7,20.2,390.0,556.35,430.69
2018,10,27,10,15,364.5,214.0,0.7,20.5,412.5,586.23,450.5
2018,10,27,10,30,371.0,225.0,0.7,20.8,435.0,615.13,469.44
2018,10,27,10,45,357.0,235.5,0.7,21.1,443.0,622.56,472.81
2018,10,27,11,0,343.0,246.0,0.7,21.4,451.0,627.99,475.07
2018,10,27,11,15,385.0,243.0,0.75,21.5,476.5,671.14,505.9
2018,10,27,11,30,427.0,240.0,0.8,21.6,502.0,735.04,549.58
2018,10,27,11,45,452.5,232.0,0.8,21.7,511.0,754.64,562.34
2018,10,27,12,0,478.0,224.0,0.8,21.8,520.0,772.08,574.22
2018,10,27,12,15,555.5,196.5,0.85,21.8,538.0,817.08,606.88
2018,10,27,12,30,633.0,169.0,0.9,21.8,556.0,867.95,641.08
2018,10,27,12,45,634.0,164.0,0.95,21.75,545.0,855.41,633.49
2018,10,27,13,0,635.0,159.0,1.0,21.7,534.0,839.92,624.86
2018,10,27,13,15,628.0,155.0,1.0,21.55,515.5,815.02,609.5
2018,10,27,13,30,621.0,151.0,1.0,21.4,497.0,787.68,592.57
2018,10,27,13,45,531.5,167.5,1.0,21.3,453.5,698.35,532.19
2018,10,27,14,0,442.0,184.0,1.0,21.2,410.0,621.01,477.76
2018,10,27,14,15,498.5,156.5,1.0,20.95,396.0,620.17,480.54
2018,10,27,14,30,555.0,129.0,1.0,20.7,382.0,620.55,483.01
2018,10,27,14,45,562.5,115.0,1.0,20.5,352.5,585.67,458.85
2018,10,27,15,0,570.0,101.0,1.0,20.3,323.0,548.21,432.44
2018,10,27,15,15,544.0,92.5,1.0,20.3,284.5,492.05,390.46
2018,10,27,15,30,518.0,84.0,1.0,20.3,246.0,436.94,348.05
2018,10,27,15,45,481.0,74.5,0.95,19.55,206.5,376.02,300.29
2018,10,27,16,0,444.0,65.0,0.9,18.8,167.0,318.04,252.99
2018,10,27,16,15,387.5,54.0,0.9,18.25,128.5,253.18,198.54
2018,10,27,16,30,331.0,43.0,0.9,17.7,90.0,194.41,147.52
2018,10,27,16,45,238.0,31.5,0.85,17.15,58.5,128.71,88.6
2018,10,27,17,0,145.0,20.0,0.8,16.6,27.0,67.9,0.0
2018,10,27,17,15,72.5,10.0,0.85,16.25,13.5,23.44,0.0
2018,10,27,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,28,6,15,10.0,1.0,0.65,13.15,0.5,0.0,0.0
2018,10,28,6,30,20.0,2.0,0.7,13.3,1.0,0.0,0.0
2018,10,28,6,45,20.0,8.5,0.7,13.45,8.5,11.9,0.0
2018,10,28,7,0,20.0,15.0,0.7,13.6,16.0,21.62,6.64
2018,10,28,7,15,10.0,28.0,0.7,13.9,28.5,28.8,17.89
2018,10,28,7,30,0.0,41.0,0.7,14.2,41.0,34.71,23.71
2018,10,28,7,45,0.0,56.0,0.75,14.45,56.0,48.25,35.54
2018,10,28,8,0,0.0,71.0,0.8,14.7,71.0,61.79,47.2
2018,10,28,8,15,1.5,79.0,0.85,15.0,79.5,69.1,53.43
2018,10,28,8,30,3.0,87.0,0.9,15.3,88.0,76.78,59.84
2018,10,28,8,45,70.0,123.5,0.9,15.55,151.5,167.9,137.11
2018,10,28,9,0,137.0,160.0,0.9,15.8,215.0,274.47,224.01
2018,10,28,9,15,80.0,154.5,0.95,15.95,187.5,213.65,173.19
2018,10,28,9,30,23.0,149.0,1.0,16.1,160.0,162.72,130.15
2018,10,28,9,45,13.5,150.0,1.0,16.25,156.5,143.96,114.4
2018,10,28,10,0,4.0,151.0,1.0,16.4,153.0,136.24,107.51
2018,10,28,10,15,7.5,163.0,1.05,16.5,167.0,150.88,119.34
2018,10,28,10,30,11.0,175.0,1.1,16.6,181.0,165.82,131.28
2018,10,28,10,45,79.5,214.5,1.1,16.7,261.5,290.08,232.12
2018,10,28,11,0,148.0,254.0,1.1,16.8,342.0,425.31,336.5
2018,10,28,11,15,212.5,262.5,1.15,16.75,391.0,501.48,394.22
2018,10,28,11,30,277.0,271.0,1.2,16.7,440.0,600.51,467.32
2018,10,28,11,45,199.0,277.5,1.2,16.7,399.0,508.95,397.63
2018,10,28,12,0,121.0,284.0,1.2,16.7,358.0,438.28,343.28
2018,10,28,12,15,169.5,277.5,1.2,16.6,380.5,478.9,376.03
2018,10,28,12,30,218.0,271.0,1.2,16.5,403.0,518.4,406.8
2018,10,28,12,45,369.5,232.0,1.2,16.4,450.5,640.67,500.16
2018,10,28,13,0,521.0,193.0,1.2,16.3,498.0,758.56,586.35
2018,10,28,13,15,523.5,184.5,1.2,16.2,482.5,739.9,572.87
2018,10,28,13,30,526.0,176.0,1.2,16.1,467.0,718.9,559.32
2018,10,28,13,45,603.5,144.5,1.2,16.0,462.5,745.66,580.25
2018,10,28,14,0,681.0,113.0,1.2,15.9,458.0,756.82,589.1
2018,10,28,14,15,646.0,113.5,1.2,15.85,423.5,702.88,551.86
2018,10,28,14,30,611.0,114.0,1.2,15.8,389.0,648.89,514.62
2018,10,28,14,45,686.0,91.5,1.2,15.75,375.0,652.32,518.99
2018,10,28,15,0,761.0,69.0,1.2,15.7,361.0,643.11,513.44
2018,10,28,15,15,737.5,65.0,1.2,15.7,321.0,585.25,470.21
2018,10,28,15,30,714.0,61.0,1.2,15.7,281.0,527.58,425.4
2018,10,28,15,45,621.5,60.0,1.25,15.45,229.5,438.41,354.75
2018,10,28,16,0,529.0,59.0,1.3,15.2,178.0,354.58,285.97
2018,10,28,16,15,454.5,50.0,1.3,14.8,135.5,279.07,221.76
2018,10,28,16,30,380.0,41.0,1.3,14.4,93.0,211.53,162.36
2018,10,28,16,45,283.0,30.0,1.25,14.05,60.0,143.46,98.55
2018,10,28,17,0,186.0,19.0,1.2,13.7,27.0,77.47,0.0
2018,10,28,17,15,93.0,9.5,1.25,13.4,13.5,27.28,0.0
2018,10,28,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.5,1.2,11.35,1.0,0.0,0.0
2018,10,29,6,30,20.0,3.0,1.2,11.4,2.0,0.0,0.0
2018,10,29,6,45,20.0,5.5,1.2,11.4,5.5,9.36,0.0
2018,10,29,7,0,20.0,8.0,1.2,11.4,9.0,16.14,2.44
2018,10,29,7,15,10.0,12.0,1.15,11.65,12.5,13.67,5.48
2018,10,29,7,30,0.0,16.0,1.1,11.9,16.0,13.16,5.58
2018,10,29,7,45,3.5,27.5,1.1,12.15,28.5,24.33,15.35
2018,10,29,8,0,7.0,39.0,1.1,12.4,41.0,35.92,25.53
2018,10,29,8,15,81.0,84.0,1.1,12.7,110.0,136.64,112.57
2018,10,29,8,30,155.0,129.0,1.1,13.0,179.0,239.99,199.21
2018,10,29,8,45,310.0,128.0,1.1,13.3,245.5,363.89,301.19
2018,10,29,9,0,465.0,127.0,1.1,13.6,312.0,506.78,413.42
2018,10,29,9,15,485.5,136.0,1.1,13.9,345.0,554.53,447.83
2018,10,29,9,30,506.0,145.0,1.1,14.2,378.0,602.46,482.36
2018,10,29,9,45,667.0,115.0,1.15,14.45,444.5,734.02,577.97
2018,10,29,10,0,828.0,85.0,1.2,14.7,511.0,858.89,662.8
2018,10,29,10,15,882.0,73.5,1.2,15.1,547.5,909.13,693.21
2018,10,29,10,30,936.0,62.0,1.2,15.5,584.0,967.68,729.54
2018,10,29,10,45,791.0,102.0,1.25,15.9,553.0,909.7,688.97
2018,10,29,11,0,646.0,142.0,1.3,16.3,522.0,836.55,639.16
2018,10,29,11,15,378.5,202.0,1.3,16.65,425.5,639.69,497.16
2018,10,29,11,30,111.0,262.0,1.3,17.0,329.0,401.48,314.94
2018,10,29,11,45,236.5,251.5,1.3,17.3,395.5,538.25,421.97
2018,10,29,12,0,362.0,241.0,1.3,17.6,462.0,652.6,506.35
2018,10,29,12,15,573.0,179.0,1.35,17.65,525.5,814.01,623.28
2018,10,29,12,30,784.0,117.0,1.4,17.7,589.0,950.72,714.47
2018,10,29,12,45,851.0,95.0,1.4,17.8,597.5,981.26,733.02
2018,10,29,13,0,918.0,73.0,1.4,17.9,606.0,994.04,741.35
2018,10,29,13,15,906.5,73.0,1.45,17.9,584.5,965.03,723.73
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,932.92,704.46
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,896.28,681.83
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,856.93,657.11
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,817.55,631.83
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,775.47,604.28
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,721.42,568.01
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,666.52,530.27
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,609.4,488.63
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,546.8,439.83
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,475.2,382.96
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,406.85,326.16
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,319.37,252.46
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,245.25,187.32
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,150.64,101.26
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,53.92,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,7.26,0.0
