Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,30,6,45,54.0,10.5,1.7,9.4,14.0,21.61,0.0
2018,10,30,7,0,108.0,21.0,1.7,9.6,28.0,65.17,21.1
2018,10,30,7,15,264.0,33.5,1.7,10.2,69.0,149.79,111.92
2018,10,30,7,30,420.0,46.0,1.7,10.8,110.0,245.34,195.38
2018,10,30,7,45,564.5,46.5,1.7,11.35,163.0,340.86,277.87
2018,10,30,8,0,709.0,47.0,1.7,11.9,216.0,448.31,368.16
2018,10,30,8,15,756.5,49.0,1.7,12.6,262.0,517.93,425.5
2018,10,30,8,30,804.0,51.0,1.7,13.3,308.0,585.32,478.96
2018,10,30,8,45,832.0,53.0,1.7,14.0,350.5,646.45,524.51
2018,10,30,9,0,860.0,55.0,1.7,14.7,393.0,707.94,567.14
2018,10,30,9,15,879.0,57.0,1.65,15.3,431.0,762.4,603.11
2018,10,30,9,30,898.0,59.0,1.6,15.9,469.0,815.64,637.18
2018,10,30,9,45,911.0,59.5,1.6,16.5,500.5,860.24,664.92
2018,10,30,10,0,924.0,60.0,1.6,17.1,532.0,902.53,690.63
2018,10,30,10,15,933.5,61.0,1.55,17.5,557.5,939.7,712.34
2018,10,30,10,30,943.0,62.0,1.5,17.9,583.0,973.85,731.75
2018,10,30,10,45,949.0,62.5,1.5,18.35,601.5,1000.74,746.82
2018,10,30,11,0,955.0,63.0,1.5,18.8,620.0,1024.07,759.63
2018,10,30,11,15,957.5,63.5,1.5,19.05,630.5,1040.21,768.44
2018,10,30,11,30,960.0,64.0,1.5,19.3,641.0,1052.44,774.94
2018,10,30,11,45,961.0,64.0,1.5,19.6,644.0,1058.53,777.56
2018,10,30,12,0,962.0,64.0,1.5,19.9,647.0,1060.59,777.86
2018,10,30,12,15,946.0,68.0,1.5,20.05,637.5,1046.74,768.69
2018,10,30,12,30,930.0,72.0,1.5,20.2,628.0,1029.04,757.4
2018,10,30,12,45,928.0,71.5,1.5,20.4,616.5,1015.75,748.98
2018,10,30,13,0,926.0,71.0,1.5,20.6,605.0,998.68,738.21
2018,10,30,13,15,926.5,68.0,1.5,20.6,587.0,977.08,725.19
2018,10,30,13,30,927.0,65.0,1.5,20.6,569.0,951.77,709.84
2018,10,30,13,45,914.5,64.5,1.5,20.6,541.0,914.41,686.51
2018,10,30,14,0,902.0,64.0,1.5,20.6,513.0,874.36,661.3
2018,10,30,14,15,840.0,70.5,1.55,20.45,467.0,807.81,618.51
2018,10,30,14,30,778.0,77.0,1.6,20.3,421.0,733.62,569.39
2018,10,30,14,45,784.0,68.0,1.6,20.15,388.5,693.86,543.28
2018,10,30,15,0,790.0,59.0,1.6,20.0,356.0,650.98,514.0
2018,10,30,15,15,779.0,55.0,1.6,20.0,318.5,600.27,477.14
2018,10,30,15,30,768.0,51.0,1.6,20.0,281.0,548.5,436.89
2018,10,30,15,45,720.0,47.5,1.65,19.0,235.5,475.89,380.56
2018,10,30,16,0,672.0,44.0,1.7,18.0,190.0,406.7,324.13
2018,10,30,16,15,558.0,40.0,1.8,17.1,141.5,311.25,244.74
2018,10,30,16,30,444.0,36.0,1.9,16.2,93.0,231.5,175.71
2018,10,30,16,45,328.0,26.5,2.0,15.3,59.0,154.07,100.41
2018,10,30,17,0,212.0,17.0,2.1,14.4,25.0,70.63,0.0
2018,10,30,17,15,106.0,8.5,2.05,13.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,45,6.0,8.0,1.25,11.4,8.5,8.24,0.0
2018,10,31,7,0,12.0,16.0,1.2,11.8,17.0,17.69,0.0
2018,10,31,7,15,8.0,32.0,1.2,12.45,33.0,31.34,19.65
2018,10,31,7,30,4.0,48.0,1.2,13.1,49.0,44.91,32.22
2018,10,31,7,45,17.5,67.0,1.15,13.75,71.0,75.02,58.21
2018,10,31,8,0,31.0,86.0,1.1,14.4,93.0,102.51,81.85
2018,10,31,8,15,91.5,103.5,1.05,15.0,131.0,167.38,136.89
2018,10,31,8,30,152.0,121.0,1.0,15.6,169.0,229.44,188.51
2018,10,31,8,45,290.5,125.5,1.0,16.2,233.0,348.45,285.44
2018,10,31,9,0,429.0,130.0,1.0,16.8,297.0,484.45,390.84
2018,10,31,9,15,429.0,145.0,1.0,17.45,325.5,521.55,416.14
2018,10,31,9,30,429.0,160.0,1.0,18.1,354.0,557.28,440.57
2018,10,31,9,45,467.0,162.5,1.0,18.75,387.5,609.72,477.43
2018,10,31,10,0,505.0,165.0,1.0,19.4,421.0,663.0,513.79
2018,10,31,10,15,524.5,168.5,1.0,19.85,445.5,700.95,538.65
2018,10,31,10,30,544.0,172.0,1.0,20.3,470.0,737.85,562.54
2018,10,31,10,45,546.0,177.5,1.0,20.75,485.0,758.96,574.97
2018,10,31,11,0,548.0,183.0,1.0,21.2,500.0,777.83,585.98
2018,10,31,11,15,539.0,190.0,0.95,21.5,506.5,785.2,588.68
2018,10,31,11,30,530.0,197.0,0.9,21.8,513.0,789.93,589.78
2018,10,31,11,45,565.0,186.0,0.9,22.05,524.5,815.33,606.59
2018,10,31,12,0,600.0,175.0,0.9,22.3,536.0,847.3,626.79
2018,10,31,12,15,588.5,177.5,0.9,22.45,529.0,836.23,618.83
2018,10,31,12,30,577.0,180.0,0.9,22.6,522.0,814.48,604.47
2018,10,31,12,45,529.5,190.5,0.95,22.7,499.5,772.84,577.23
2018,10,31,13,0,482.0,201.0,1.0,22.8,477.0,729.78,548.29
2018,10,31,13,15,406.0,212.5,1.05,22.85,439.5,659.84,499.85
2018,10,31,13,30,330.0,224.0,1.1,22.9,402.0,573.03,438.83
2018,10,31,13,45,289.0,218.5,1.15,22.9,368.5,520.37,401.78
2018,10,31,14,0,248.0,213.0,1.2,22.9,335.0,469.14,364.65
2018,10,31,14,15,241.5,198.0,1.2,22.8,310.5,437.08,341.97
2018,10,31,14,30,235.0,183.0,1.2,22.7,286.0,404.81,318.61
2018,10,31,14,45,242.5,164.0,1.2,22.55,262.0,378.14,299.49
2018,10,31,15,0,250.0,145.0,1.2,22.4,238.0,350.23,278.89
2018,10,31,15,15,357.5,114.5,1.2,22.4,230.0,387.68,309.2
2018,10,31,15,30,465.0,84.0,1.2,22.4,222.0,398.7,317.69
2018,10,31,15,45,367.0,79.5,1.3,21.45,177.0,313.68,250.48
2018,10,31,16,0,269.0,75.0,1.4,20.5,132.0,238.5,189.47
2018,10,31,16,15,219.0,59.5,1.45,19.85,98.5,182.61,142.37
2018,10,31,16,30,169.0,44.0,1.5,19.2,65.0,123.95,92.2
2018,10,31,16,45,141.0,29.5,1.6,18.55,42.0,94.69,58.18
2018,10,31,17,0,113.0,15.0,1.7,17.9,19.0,42.75,0.0
2018,10,31,17,15,56.5,7.5,1.7,17.45,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,6,45,64.0,9.5,1.05,14.9,13.0,23.19,0.0
2018,11,1,7,0,128.0,19.0,1.0,15.2,26.0,67.98,4.1
2018,11,1,7,15,340.5,26.0,0.9,15.9,69.5,169.88,121.78
2018,11,1,7,30,553.0,33.0,0.8,16.6,113.0,284.18,218.64
2018,11,1,7,45,544.5,43.5,0.7,17.35,145.5,328.48,259.05
2018,11,1,8,0,536.0,54.0,0.6,18.1,178.0,368.2,293.44
2018,11,1,8,15,453.5,79.5,0.55,18.8,199.5,374.07,299.26
2018,11,1,8,30,371.0,105.0,0.5,19.5,221.0,375.84,300.15
2018,11,1,8,45,412.5,114.0,0.4,20.15,259.5,433.91,343.8
2018,11,1,9,0,454.0,123.0,0.3,20.8,298.0,494.87,387.19
2018,11,1,9,15,495.0,128.0,0.3,21.35,336.0,553.17,428.16
2018,11,1,9,30,536.0,133.0,0.3,21.9,374.0,613.29,469.15
2018,11,1,9,45,598.5,126.5,0.3,22.4,413.0,688.53,519.02
2018,11,1,10,0,661.0,120.0,0.3,22.9,452.0,757.91,562.62
2018,11,1,10,15,654.5,128.5,0.3,23.2,471.0,782.69,576.33
2018,11,1,10,30,648.0,137.0,0.3,23.5,490.0,804.45,588.65
2018,11,1,10,45,704.5,125.5,0.3,23.75,520.5,860.31,622.99
2018,11,1,11,0,761.0,114.0,0.3,24.0,551.0,914.44,655.07
2018,11,1,11,15,835.0,93.0,0.35,24.15,580.5,966.85,686.88
2018,11,1,11,30,909.0,72.0,0.4,24.3,610.0,1010.68,713.19
2018,11,1,11,45,919.0,70.0,0.45,24.45,616.0,1022.91,720.46
2018,11,1,12,0,929.0,68.0,0.5,24.6,622.0,1031.35,726.11
2018,11,1,12,15,906.5,75.0,0.55,24.65,612.0,1014.95,717.2
2018,11,1,12,30,884.0,82.0,0.6,24.7,602.0,994.85,706.46
2018,11,1,12,45,892.5,78.0,0.6,24.75,593.5,987.98,702.88
2018,11,1,13,0,901.0,74.0,0.6,24.8,585.0,977.19,696.8
2018,11,1,13,15,820.5,91.5,0.65,24.7,544.5,915.69,660.54
2018,11,1,13,30,740.0,109.0,0.7,24.6,504.0,847.86,620.01
2018,11,1,13,45,777.0,92.5,0.7,24.55,489.0,834.59,613.41
2018,11,1,14,0,814.0,76.0,0.7,24.5,474.0,821.42,606.2
2018,11,1,14,15,803.0,71.5,0.75,24.3,442.0,777.61,579.75
2018,11,1,14,30,792.0,67.0,0.8,24.1,410.0,731.79,551.72
2018,11,1,14,45,784.0,61.5,0.8,23.9,375.5,685.21,521.79
2018,11,1,15,0,776.0,56.0,0.8,23.7,341.0,636.86,489.88
2018,11,1,15,15,725.5,58.0,0.8,23.7,299.0,568.37,441.13
2018,11,1,15,30,675.0,60.0,0.8,23.7,257.0,502.1,391.29
2018,11,1,15,45,620.0,55.0,0.9,22.45,212.5,431.8,338.77
2018,11,1,16,0,565.0,50.0,1.0,21.2,168.0,362.92,284.42
2018,11,1,16,15,447.5,44.5,1.05,20.35,123.5,270.57,209.04
2018,11,1,16,30,330.0,39.0,1.1,19.5,79.0,190.52,141.53
2018,11,1,16,45,241.0,26.5,1.15,18.65,49.0,123.66,72.69
2018,11,1,17,0,152.0,14.0,1.2,17.8,19.0,52.28,0.0
2018,11,1,17,15,76.0,7.0,1.2,17.55,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,2,6,45,151.0,10.5,1.65,12.25,18.0,44.66,0.0
2018,11,2,7,0,302.0,21.0,1.6,12.3,36.0,121.55,0.0
2018,11,2,7,15,436.0,27.5,1.5,12.95,75.0,201.52,144.59
2018,11,2,7,30,570.0,34.0,1.4,13.6,114.0,292.35,227.82
2018,11,2,7,45,639.0,38.5,1.3,14.3,159.0,364.77,291.75
2018,11,2,8,0,708.0,43.0,1.2,15.0,204.0,443.56,357.93
2018,11,2,8,15,751.5,46.0,1.15,15.65,249.0,511.63,413.1
2018,11,2,8,30,795.0,49.0,1.1,16.3,294.0,577.14,463.8
2018,11,2,8,45,823.5,51.5,1.1,16.95,336.5,638.57,508.64
2018,11,2,9,0,852.0,54.0,1.1,17.6,379.0,700.45,550.62
2018,11,2,9,15,868.5,56.5,1.1,18.25,416.0,753.08,584.68
2018,11,2,9,30,885.0,59.0,1.1,18.9,453.0,804.31,616.92
2018,11,2,9,45,889.5,63.5,1.1,19.55,483.0,846.28,642.08
2018,11,2,10,0,894.0,68.0,1.1,20.2,513.0,885.4,664.95
2018,11,2,10,15,899.0,70.5,1.15,20.7,537.0,919.37,685.28
2018,11,2,10,30,904.0,73.0,1.2,21.2,561.0,950.2,703.48
2018,11,2,10,45,841.5,91.0,1.25,21.65,557.0,943.34,697.33
2018,11,2,11,0,779.0,109.0,1.3,22.1,553.0,919.29,680.6
2018,11,2,11,15,727.0,128.5,1.35,22.35,549.0,909.3,673.9
2018,11,2,11,30,675.0,148.0,1.4,22.6,545.0,887.71,659.48
2018,11,2,11,45,625.0,164.5,1.45,22.85,533.0,859.8,641.01
2018,11,2,12,0,575.0,181.0,1.5,23.1,521.0,819.89,614.49
2018,11,2,12,15,643.0,157.0,1.5,23.1,534.5,868.16,647.44
2018,11,2,12,30,711.0,133.0,1.5,23.1,548.0,902.92,670.22
2018,11,2,12,45,801.5,105.5,1.55,23.1,564.0,943.34,697.48
2018,11,2,13,0,892.0,78.0,1.6,23.1,580.0,973.06,717.7
2018,11,2,13,15,872.5,79.0,1.6,23.05,556.0,938.35,695.6
2018,11,2,13,30,853.0,80.0,1.6,23.0,532.0,910.99,679.02
2018,11,2,13,45,799.5,88.0,1.65,22.9,495.0,849.0,639.7
2018,11,2,14,0,746.0,96.0,1.7,22.8,458.0,791.28,602.76
2018,11,2,14,15,779.5,80.5,1.7,22.65,436.0,768.93,589.38
2018,11,2,14,30,813.0,65.0,1.7,22.5,414.0,745.63,574.86
2018,11,2,14,45,795.0,61.5,1.7,22.35,377.0,693.27,539.44
2018,11,2,15,0,777.0,58.0,1.7,22.2,340.0,639.98,502.75
2018,11,2,15,15,637.0,68.5,1.7,22.2,281.0,525.69,417.4
2018,11,2,15,30,497.0,79.0,1.7,22.2,222.0,418.64,334.13
2018,11,2,15,45,423.5,72.0,1.75,21.05,179.5,336.71,269.96
2018,11,2,16,0,350.0,65.0,1.8,19.9,137.0,268.08,213.73
2018,11,2,16,15,349.0,49.5,1.85,18.95,106.0,231.87,181.37
2018,11,2,16,30,348.0,34.0,1.9,18.0,75.0,192.93,144.14
2018,11,2,16,45,247.5,24.0,2.0,17.05,46.5,122.8,68.21
2018,11,2,17,0,147.0,14.0,2.1,16.1,18.0,51.02,0.0
2018,11,2,17,15,73.5,7.0,2.1,15.8,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,3,6,45,153.0,10.0,1.0,11.85,17.0,44.81,0.0
2018,11,3,7,0,306.0,20.0,1.0,12.1,34.0,121.26,0.0
2018,11,3,7,15,445.0,26.0,0.95,13.05,73.0,203.62,143.71
2018,11,3,7,30,584.0,32.0,0.9,14.0,112.0,296.28,229.06
2018,11,3,7,45,653.0,36.5,0.85,14.95,157.5,369.23,292.74
2018,11,3,8,0,722.0,41.0,0.8,15.9,203.0,448.62,358.45
2018,11,3,8,15,764.5,44.5,0.8,16.6,248.0,512.79,410.24
2018,11,3,8,30,807.0,48.0,0.8,17.3,293.0,583.37,464.21
2018,11,3,8,45,823.5,51.5,0.8,18.0,332.5,638.45,503.56
2018,11,3,9,0,840.0,55.0,0.8,18.7,372.0,692.83,539.59
2018,11,3,9,15,870.0,55.5,0.8,19.3,412.0,752.63,578.4
2018,11,3,9,30,900.0,56.0,0.8,19.9,452.0,812.17,615.77
2018,11,3,9,45,913.0,58.0,0.85,20.55,484.5,858.56,644.07
2018,11,3,10,0,926.0,60.0,0.9,21.2,517.0,902.66,670.54
2018,11,3,10,15,932.5,61.5,0.9,21.65,541.5,937.61,690.32
2018,11,3,10,30,939.0,63.0,0.9,22.1,566.0,969.39,707.97
2018,11,3,10,45,849.0,89.0,0.95,22.55,555.0,947.55,692.43
2018,11,3,11,0,759.0,115.0,1.0,23.0,544.0,913.07,669.55
2018,11,3,11,15,640.5,154.5,1.0,23.3,521.0,853.59,629.97
2018,11,3,11,30,522.0,194.0,1.0,23.6,498.0,778.21,578.94
2018,11,3,11,45,493.5,203.5,1.0,23.85,492.0,763.64,568.64
2018,11,3,12,0,465.0,213.0,1.0,24.1,486.0,746.48,555.93
2018,11,3,12,15,664.0,152.5,1.0,24.15,539.0,883.8,649.35
2018,11,3,12,30,863.0,92.0,1.0,24.2,592.0,997.0,720.01
2018,11,3,12,45,797.0,107.0,1.0,24.25,561.5,940.2,682.78
2018,11,3,13,0,731.0,122.0,1.0,24.3,531.0,888.18,650.54
2018,11,3,13,15,662.5,135.0,1.05,24.15,495.5,823.46,610.59
2018,11,3,13,30,594.0,148.0,1.1,24.0,460.0,757.52,568.88
2018,11,3,13,45,730.5,107.5,1.1,23.9,472.0,815.69,610.11
2018,11,3,14,0,867.0,67.0,1.1,23.8,484.0,846.23,631.15
2018,11,3,14,15,724.0,91.0,1.1,23.6,423.0,739.61,560.31
2018,11,3,14,30,581.0,115.0,1.1,23.4,362.0,625.19,482.69
2018,11,3,14,45,638.5,95.5,1.15,23.2,344.0,620.52,482.45
2018,11,3,15,0,696.0,76.0,1.2,23.0,326.0,608.02,474.98
2018,11,3,15,15,740.0,63.0,1.2,23.0,299.5,583.63,456.95
2018,11,3,15,30,784.0,50.0,1.2,23.0,273.0,556.73,435.69
2018,11,3,15,45,733.0,47.0,1.35,21.85,227.0,482.46,379.57
2018,11,3,16,0,682.0,44.0,1.5,20.7,181.0,411.7,323.08
2018,11,3,16,15,521.5,41.0,1.55,19.9,130.0,300.02,231.89
2018,11,3,16,30,361.0,38.0,1.6,19.1,79.0,201.69,149.11
2018,11,3,16,45,229.0,24.5,1.65,18.3,46.0,116.27,58.7
2018,11,3,17,0,97.0,11.0,1.7,17.5,13.0,35.21,0.0
2018,11,3,17,15,48.5,5.5,1.75,16.9,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,4,6,45,58.5,8.5,1.95,9.85,11.0,21.17,0.0
2018,11,4,7,0,117.0,17.0,1.9,9.9,22.0,49.01,0.0
2018,11,4,7,15,191.0,31.0,1.8,10.75,51.0,121.95,85.49
2018,11,4,7,30,265.0,45.0,1.7,11.6,80.0,179.67,141.32
2018,11,4,7,45,318.5,56.5,1.6,12.4,115.0,233.55,189.67
2018,11,4,8,0,372.0,68.0,1.5,13.2,150.0,293.39,241.51
2018,11,4,8,15,404.0,80.0,1.45,13.9,186.5,346.69,286.42
2018,11,4,8,30,436.0,92.0,1.4,14.6,223.0,402.59,331.69
2018,11,4,8,45,471.5,101.0,1.35,15.25,261.0,459.52,376.19
2018,11,4,9,0,507.0,110.0,1.3,15.9,299.0,518.62,420.7
2018,11,4,9,15,564.5,109.0,1.25,16.65,339.0,592.59,474.85
2018,11,4,9,30,622.0,108.0,1.2,17.4,379.0,662.65,523.29
2018,11,4,9,45,744.0,93.0,1.2,18.15,440.5,771.99,597.69
2018,11,4,10,0,866.0,78.0,1.2,18.9,502.0,881.79,668.73
2018,11,4,10,15,903.5,73.0,1.2,19.45,535.0,925.71,694.04
2018,11,4,10,30,941.0,68.0,1.2,20.0,568.0,977.26,724.72
2018,11,4,10,45,943.5,69.5,1.2,20.5,585.0,1001.86,737.6
2018,11,4,11,0,946.0,71.0,1.2,21.0,602.0,1022.81,748.49
2018,11,4,11,15,941.5,73.5,1.25,21.2,610.0,1034.39,755.33
2018,11,4,11,30,937.0,76.0,1.3,21.4,618.0,1041.98,759.92
2018,11,4,11,45,947.0,73.0,1.35,21.65,623.0,1053.02,766.76
2018,11,4,12,0,957.0,70.0,1.4,21.9,628.0,1060.15,771.23
2018,11,4,12,15,890.5,85.0,1.5,21.85,601.0,1009.93,741.12
2018,11,4,12,30,824.0,100.0,1.6,21.8,574.0,967.63,716.29
2018,11,4,12,45,810.5,98.5,1.65,21.8,556.5,942.81,701.65
2018,11,4,13,0,797.0,97.0,1.7,21.8,539.0,914.92,684.71
2018,11,4,13,15,763.5,101.5,1.75,21.65,513.0,872.39,658.21
2018,11,4,13,30,730.0,106.0,1.8,21.5,487.0,834.0,634.29
2018,11,4,13,45,730.5,99.0,1.85,21.35,463.5,804.8,616.38
2018,11,4,14,0,731.0,92.0,1.9,21.2,440.0,772.76,596.17
2018,11,4,14,15,707.5,90.0,1.9,20.9,408.0,724.48,564.07
2018,11,4,14,30,684.0,88.0,1.9,20.6,376.0,675.38,530.9
2018,11,4,14,45,641.0,86.5,1.95,20.35,336.5,611.73,486.42
2018,11,4,15,0,598.0,85.0,2.0,20.1,297.0,549.55,440.75
2018,11,4,15,15,564.5,78.5,2.0,20.1,259.0,489.87,394.7
2018,11,4,15,30,531.0,72.0,2.0,20.1,221.0,431.88,348.47
2018,11,4,15,45,434.5,67.0,2.0,19.05,175.0,342.46,276.84
2018,11,4,16,0,338.0,62.0,2.0,18.0,129.0,259.18,208.08
2018,11,4,16,15,280.0,50.5,2.0,17.3,96.0,200.64,157.49
2018,11,4,16,30,222.0,39.0,2.0,16.6,63.0,148.97,110.76
2018,11,4,16,45,140.0,25.0,2.0,15.9,37.5,86.8,38.43
2018,11,4,17,0,58.0,11.0,2.0,15.2,12.0,24.86,0.0
2018,11,4,17,15,29.0,5.5,2.0,14.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,6,45,124.5,8.5,1.7,10.0,13.5,7.26,0.0
2018,11,5,7,0,249.0,17.0,1.7,10.1,27.0,88.0,0.0
2018,11,5,7,15,401.0,24.0,1.7,10.55,65.0,185.84,127.78
2018,11,5,7,30,553.0,31.0,1.7,11.0,103.0,282.48,221.26
2018,11,5,7,45,626.0,35.0,1.7,11.5,146.5,354.85,287.05
2018,11,5,8,0,699.0,39.0,1.7,12.0,190.0,434.02,355.83
2018,11,5,8,15,743.0,42.0,1.65,12.7,234.0,496.84,408.71
2018,11,5,8,30,787.0,45.0,1.6,13.4,278.0,566.42,464.18
2018,11,5,8,45,817.5,46.5,1.55,14.15,319.5,627.22,509.42
2018,11,5,9,0,848.0,48.0,1.5,14.9,361.0,688.69,551.92
2018,11,5,9,15,864.5,51.5,1.45,15.55,398.5,742.32,587.38
2018,11,5,9,30,881.0,55.0,1.4,16.2,436.0,794.58,620.79
2018,11,5,9,45,890.5,58.0,1.35,16.85,467.0,838.54,647.47
2018,11,5,10,0,900.0,61.0,1.3,17.5,498.0,880.05,671.87
2018,11,5,10,15,911.0,62.5,1.3,17.95,524.0,918.24,694.79
2018,11,5,10,30,922.0,64.0,1.3,18.4,550.0,953.6,715.58
2018,11,5,10,45,929.0,65.0,1.3,18.85,568.5,981.42,731.26
2018,11,5,11,0,936.0,66.0,1.3,19.3,587.0,1005.83,744.74
2018,11,5,11,15,939.0,66.5,1.3,19.55,597.5,1022.06,753.59
2018,11,5,11,30,942.0,67.0,1.3,19.8,608.0,1034.51,760.22
2018,11,5,11,45,944.0,67.5,1.3,20.1,612.0,1042.11,763.8
2018,11,5,12,0,946.0,68.0,1.3,20.4,616.0,1045.78,765.11
2018,11,5,12,15,944.0,68.0,1.35,20.5,611.0,1040.85,762.68
2018,11,5,12,30,942.0,68.0,1.4,20.6,606.0,1032.01,758.01
2018,11,5,12,45,936.5,68.5,1.4,20.75,593.5,1016.56,748.28
2018,11,5,13,0,931.0,69.0,1.4,20.9,581.0,997.43,736.38
2018,11,5,13,15,923.5,68.0,1.45,20.85,561.0,970.9,721.14
2018,11,5,13,30,916.0,67.0,1.5,20.8,541.0,941.07,703.7
2018,11,5,13,45,904.5,66.0,1.55,20.8,514.0,904.54,681.52
2018,11,5,14,0,893.0,65.0,1.6,20.8,487.0,865.34,657.29
2018,11,5,14,15,878.5,63.5,1.6,20.6,454.5,820.55,628.77
2018,11,5,14,30,864.0,62.0,1.6,20.4,422.0,773.83,598.43
2018,11,5,14,45,841.0,59.5,1.65,20.2,383.0,717.76,561.22
2018,11,5,15,0,818.0,57.0,1.7,20.0,344.0,667.28,527.05
2018,11,5,15,15,783.5,54.0,1.7,20.0,301.0,601.38,478.73
2018,11,5,15,30,749.0,51.0,1.7,20.0,258.0,536.64,428.25
2018,11,5,15,45,695.5,47.0,1.85,18.9,213.0,461.69,369.92
2018,11,5,16,0,642.0,43.0,2.0,17.8,168.0,390.7,311.51
2018,11,5,16,15,551.0,37.5,2.05,17.05,124.5,305.76,238.96
2018,11,5,16,30,460.0,32.0,2.1,16.3,81.0,234.87,173.84
2018,11,5,16,45,288.5,22.0,2.15,15.55,47.5,132.08,50.55
2018,11,5,17,0,117.0,12.0,2.2,14.8,14.0,41.53,0.0
2018,11,5,17,15,58.5,6.0,2.2,14.35,7.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,6,6,45,119.5,9.0,1.0,8.35,13.5,0.0,0.0
2018,11,6,7,0,239.0,18.0,1.0,8.5,27.0,85.95,0.0
2018,11,6,7,15,394.0,25.5,0.9,9.45,64.5,188.15,126.16
2018,11,6,7,30,549.0,33.0,0.8,10.4,102.0,282.51,219.76
2018,11,6,7,45,625.5,38.0,0.75,11.3,147.0,357.87,286.61
2018,11,6,8,0,702.0,43.0,0.7,12.2,192.0,440.28,355.78
2018,11,6,8,15,747.5,46.5,0.65,12.9,237.0,509.63,411.88
2018,11,6,8,30,793.0,50.0,0.6,13.6,282.0,581.86,467.21
2018,11,6,8,45,823.5,52.5,0.55,14.3,324.0,639.14,508.29
2018,11,6,9,0,854.0,55.0,0.5,15.0,366.0,702.15,549.97
2018,11,6,9,15,875.0,56.5,0.45,15.75,403.5,756.71,583.86
2018,11,6,9,30,896.0,58.0,0.4,16.5,441.0,810.26,615.91
2018,11,6,9,45,910.5,59.5,0.4,17.3,473.5,856.94,643.17
2018,11,6,10,0,925.0,61.0,0.4,18.1,506.0,901.45,668.45
2018,11,6,10,15,935.0,62.0,0.4,18.7,531.5,938.75,689.1
2018,11,6,10,30,945.0,63.0,0.4,19.3,557.0,973.09,707.68
2018,11,6,10,45,951.5,64.0,0.4,19.9,575.5,1000.9,722.02
2018,11,6,11,0,958.0,65.0,0.4,20.5,594.0,1025.2,734.2
2018,11,6,11,15,961.5,65.0,0.4,20.8,604.5,1041.55,742.4
2018,11,6,11,30,965.0,65.0,0.4,21.1,615.0,1054.04,748.48
2018,11,6,11,45,964.5,65.0,0.45,21.35,617.0,1058.58,751.35
2018,11,6,12,0,964.0,65.0,0.5,21.6,619.0,1059.12,752.11
2018,11,6,12,15,960.5,65.5,0.5,21.7,613.5,1053.32,748.42
2018,11,6,12,30,957.0,66.0,0.5,21.8,608.0,1043.57,742.59
2018,11,6,12,45,952.0,65.5,0.55,21.9,595.0,1027.15,734.11
2018,11,6,13,0,947.0,65.0,0.6,22.0,582.0,1006.98,723.47
2018,11,6,13,15,940.0,64.0,0.65,21.95,562.0,980.66,709.43
2018,11,6,13,30,933.0,63.0,0.7,21.9,542.0,950.95,693.22
2018,11,6,13,45,922.5,62.0,0.7,21.9,515.0,914.91,671.66
2018,11,6,14,0,912.0,61.0,0.7,21.9,488.0,876.07,648.15
2018,11,6,14,15,896.0,59.5,0.75,21.7,454.5,829.46,620.55
2018,11,6,14,30,880.0,58.0,0.8,21.5,421.0,780.96,591.04
2018,11,6,14,45,856.5,55.5,0.8,21.3,381.5,723.92,554.08
2018,11,6,15,0,833.0,53.0,0.8,21.1,342.0,666.3,515.73
2018,11,6,15,15,799.5,50.5,0.8,21.1,299.5,607.45,474.23
2018,11,6,15,30,766.0,48.0,0.8,21.1,257.0,543.34,425.61
2018,11,6,15,45,713.0,44.0,0.95,19.9,211.5,467.99,369.12
2018,11,6,16,0,660.0,40.0,1.1,18.7,166.0,396.58,312.03
2018,11,6,16,15,570.5,34.5,1.15,17.85,122.5,311.65,240.73
2018,11,6,16,30,481.0,29.0,1.2,17.0,79.0,235.52,171.7
2018,11,6,16,45,304.0,20.0,1.25,16.1,46.0,134.74,39.09
2018,11,6,17,0,127.0,11.0,1.3,15.2,13.0,43.43,0.0
2018,11,6,17,15,63.5,5.5,1.35,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,7,6,45,109.0,8.5,1.15,10.75,12.0,0.0,0.0
2018,11,7,7,0,218.0,17.0,1.2,10.5,24.0,78.91,0.0
2018,11,7,7,15,368.5,25.0,1.1,11.05,60.0,177.57,114.07
2018,11,7,7,30,519.0,33.0,1.0,11.6,96.0,269.85,208.91
2018,11,7,7,45,596.5,38.0,0.85,12.15,139.5,344.05,275.11
2018,11,7,8,0,674.0,43.0,0.7,12.7,183.0,425.35,343.51
2018,11,7,8,15,721.5,46.5,0.65,13.4,227.5,494.33,399.5
2018,11,7,8,30,769.0,50.0,0.6,14.1,272.0,566.43,454.97
2018,11,7,8,45,799.5,52.5,0.6,14.75,313.0,628.39,500.49
2018,11,7,9,0,830.0,55.0,0.6,15.4,354.0,684.34,538.15
2018,11,7,9,15,850.5,57.0,0.55,16.05,391.0,738.08,572.27
2018,11,7,9,30,871.0,59.0,0.5,16.7,428.0,790.85,604.51
2018,11,7,9,45,886.0,60.0,0.5,17.3,459.5,836.32,631.85
2018,11,7,10,0,901.0,61.0,0.5,17.9,491.0,879.75,657.33
2018,11,7,10,15,911.0,62.0,0.5,18.35,516.0,916.31,678.27
2018,11,7,10,30,921.0,63.0,0.5,18.8,541.0,950.0,697.2
2018,11,7,10,45,928.0,63.5,0.5,19.25,559.0,977.08,711.78
2018,11,7,11,0,935.0,64.0,0.5,19.7,577.0,1000.77,724.28
2018,11,7,11,15,938.5,65.0,0.5,19.95,588.0,1018.13,733.45
2018,11,7,11,30,942.0,66.0,0.5,20.2,599.0,1031.73,740.49
2018,11,7,11,45,943.0,65.5,0.55,20.45,601.5,1037.0,743.82
2018,11,7,12,0,944.0,65.0,0.6,20.7,604.0,1038.36,745.05
2018,11,7,12,15,943.5,65.0,0.6,20.8,600.0,1034.97,742.78
2018,11,7,12,30,943.0,65.0,0.6,20.9,596.0,1027.68,738.35
2018,11,7,12,45,940.0,64.5,0.65,20.95,584.0,1013.41,731.13
2018,11,7,13,0,937.0,64.0,0.7,21.0,572.0,995.4,721.73
2018,11,7,13,15,929.5,63.5,0.75,21.0,552.0,969.51,707.54
2018,11,7,13,30,922.0,63.0,0.8,21.0,532.0,940.31,691.22
2018,11,7,13,45,910.5,61.5,0.8,20.95,505.0,903.07,668.71
2018,11,7,14,0,899.0,60.0,0.8,20.9,478.0,863.14,644.29
2018,11,7,14,15,883.5,59.0,0.85,20.7,445.5,818.13,617.31
2018,11,7,14,30,868.0,58.0,0.9,20.5,413.0,771.24,588.41
2018,11,7,14,45,846.5,56.0,0.95,20.3,375.0,716.95,553.51
2018,11,7,15,0,825.0,54.0,1.0,20.1,337.0,661.93,517.0
2018,11,7,15,15,791.0,51.0,1.0,20.1,294.5,602.51,474.41
2018,11,7,15,30,757.0,48.0,1.0,20.1,252.0,537.94,424.83
2018,11,7,15,45,704.0,44.0,1.05,19.05,207.0,463.11,367.11
2018,11,7,16,0,651.0,40.0,1.1,18.0,162.0,392.22,309.32
2018,11,7,16,15,560.5,34.5,1.2,17.1,119.0,307.35,237.91
2018,11,7,16,30,470.0,29.0,1.3,16.2,76.0,231.24,167.99
2018,11,7,16,45,295.0,20.0,1.4,15.35,44.0,131.17,23.26
2018,11,7,17,0,120.0,11.0,1.5,14.5,12.0,41.64,0.0
2018,11,7,17,15,60.0,5.5,1.5,13.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,8,6,45,78.5,7.5,0.9,7.9,10.0,0.0,0.0
2018,11,8,7,0,157.0,15.0,0.9,8.0,20.0,59.2,0.0
2018,11,8,7,15,311.0,27.0,0.85,8.6,57.0,157.6,97.14
2018,11,8,7,30,465.0,39.0,0.8,9.2,94.0,257.84,200.71
2018,11,8,7,45,544.5,46.5,0.8,9.8,138.0,332.53,267.92
2018,11,8,8,0,624.0,54.0,0.8,10.4,182.0,414.98,338.39
2018,11,8,8,15,681.5,60.0,0.8,10.95,229.0,490.28,400.5
2018,11,8,8,30,739.0,66.0,0.8,11.5,276.0,565.21,459.69
2018,11,8,8,45,773.0,70.0,0.8,12.05,319.0,630.62,509.0
2018,11,8,9,0,807.0,74.0,0.8,12.6,362.0,696.83,555.53
2018,11,8,9,15,829.0,78.0,0.8,13.15,400.5,754.27,593.66
2018,11,8,9,30,851.0,82.0,0.8,13.7,439.0,810.77,630.09
2018,11,8,9,45,865.0,85.0,0.8,14.2,471.5,858.08,659.38
2018,11,8,10,0,879.0,88.0,0.8,14.7,504.0,903.23,686.71
2018,11,8,10,15,886.0,91.5,0.8,15.1,529.0,940.2,708.41
2018,11,8,10,30,893.0,95.0,0.8,15.5,554.0,974.13,727.97
2018,11,8,10,45,895.0,98.0,0.8,15.9,571.5,999.47,741.84
2018,11,8,11,0,897.0,101.0,0.8,16.3,589.0,1021.23,753.53
2018,11,8,11,15,896.5,103.5,0.8,16.6,599.0,1036.25,761.31
2018,11,8,11,30,896.0,106.0,0.8,16.9,609.0,1047.46,766.89
2018,11,8,11,45,891.5,107.5,0.8,17.2,610.5,1049.64,766.99
2018,11,8,12,0,887.0,109.0,0.8,17.5,612.0,1047.92,764.97
2018,11,8,12,15,614.0,169.5,0.8,17.65,516.0,850.17,636.64
2018,11,8,12,30,341.0,230.0,0.8,17.8,420.0,617.17,474.15
2018,11,8,12,45,295.0,233.5,0.8,18.0,395.5,572.61,443.64
2018,11,8,13,0,249.0,237.0,0.8,18.2,371.0,528.11,410.66
2018,11,8,13,15,225.5,231.0,0.85,18.15,349.0,473.47,371.62
2018,11,8,13,30,202.0,225.0,0.9,18.1,327.0,440.04,347.38
2018,11,8,13,45,302.0,200.5,0.9,18.1,344.0,513.26,405.19
2018,11,8,14,0,402.0,176.0,0.9,18.1,361.0,578.35,454.83
2018,11,8,14,15,484.0,159.5,0.9,17.8,366.5,612.2,481.38
2018,11,8,14,30,566.0,143.0,0.9,17.5,372.0,638.36,502.28
2018,11,8,14,45,517.0,136.5,0.9,17.25,330.5,569.55,451.83
2018,11,8,15,0,468.0,130.0,0.9,17.0,289.0,503.29,402.81
2018,11,8,15,15,419.5,118.0,0.9,17.0,247.0,434.37,349.93
2018,11,8,15,30,371.0,106.0,0.9,17.0,205.0,369.14,298.26
2018,11,8,15,45,319.5,90.5,0.95,15.65,164.5,302.59,245.33
2018,11,8,16,0,268.0,75.0,1.0,14.3,124.0,232.35,187.39
2018,11,8,16,15,195.0,54.5,1.0,13.65,85.0,161.04,126.48
2018,11,8,16,30,122.0,34.0,1.0,13.0,46.0,97.19,69.83
2018,11,8,16,45,71.5,19.5,1.05,12.35,25.5,50.49,0.0
2018,11,8,17,0,21.0,5.0,1.1,11.7,5.0,9.93,0.0
2018,11,8,17,15,10.5,2.5,1.1,11.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
