Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,9,6,45,50.5,7.0,1.0,8.05,8.5,0.0,0.0
2018,11,9,7,0,101.0,14.0,1.0,8.2,17.0,41.8,0.0
2018,11,9,7,15,229.0,28.5,0.95,8.95,50.5,129.71,74.34
2018,11,9,7,30,357.0,43.0,0.9,9.7,84.0,215.62,167.43
2018,11,9,7,45,440.0,53.5,0.85,10.45,126.5,289.41,233.37
2018,11,9,8,0,523.0,64.0,0.8,11.2,169.0,371.5,303.18
2018,11,9,8,15,468.5,77.0,0.75,11.95,187.5,381.34,313.16
2018,11,9,8,30,414.0,90.0,0.7,12.7,206.0,386.93,318.23
2018,11,9,8,45,428.5,101.5,0.6,13.45,237.5,431.23,352.5
2018,11,9,9,0,443.0,113.0,0.5,14.2,269.0,475.83,385.04
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,532.49,425.97
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,589.47,465.53
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,638.03,497.43
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,685.2,527.5
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,723.36,552.0
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,760.26,575.36
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,786.02,590.2
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,809.79,603.73
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,824.21,612.19
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,836.21,619.26
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,842.43,622.6
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,846.07,624.44
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,845.37,624.88
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,842.01,623.81
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,830.61,617.67
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,816.6,609.98
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,790.51,594.46
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,762.37,577.51
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,727.06,555.37
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,690.31,531.84
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,642.89,500.53
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,595.11,468.13
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,542.6,430.78
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,490.7,392.78
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,426.92,343.79
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,366.13,295.64
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,302.64,245.72
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,243.47,196.85
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,180.41,142.4
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,124.36,90.12
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,59.87,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,12.15,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,23.9,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,92.68,47.69
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,160.07,124.64
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,222.97,181.63
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,293.71,243.0
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,350.7,291.02
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,411.19,339.68
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,469.38,384.64
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,529.81,429.37
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,586.37,469.82
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,643.96,509.52
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,699.57,544.88
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,749.07,574.61
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,785.6,596.73
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,820.15,617.38
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,846.85,631.7
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,870.91,644.29
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,887.52,653.42
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,901.17,660.85
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,905.73,661.71
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,907.14,660.97
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,902.31,658.5
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,894.37,654.39
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,878.39,645.33
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,859.52,634.63
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,832.53,619.01
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,803.09,601.76
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,766.33,579.38
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,727.77,555.46
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,682.73,526.94
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,631.69,493.1
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,577.88,455.86
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,524.64,417.66
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,459.12,367.78
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,396.55,318.55
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,328.9,265.43
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,266.25,213.67
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,197.22,154.34
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,136.7,97.2
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,70.38,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,14.07,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,53.64,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,148.33,67.41
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,251.33,192.7
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,328.54,263.74
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,414.53,337.86
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,482.15,394.7
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,558.32,455.41
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,624.06,505.43
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,690.79,552.49
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,737.1,582.37
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,781.16,609.87
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,829.26,640.15
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,875.41,668.33
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,911.36,688.48
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,944.4,706.46
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,978.68,726.02
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,1009.97,743.45
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,1027.72,752.52
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,1041.79,759.58
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,1049.26,761.48
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,1052.86,761.19
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,991.2,722.16
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,934.44,686.77
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,936.01,688.71
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,933.79,687.47
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,925.82,682.11
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,913.81,674.34
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,872.75,648.77
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,829.6,621.94
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,778.9,589.19
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,727.11,555.21
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,665.72,513.77
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,604.77,470.87
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,535.76,420.2
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,469.03,369.32
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,388.93,308.61
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,314.6,249.18
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,228.1,176.98
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,154.67,108.25
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,76.13,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,12.16,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,33.9,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,117.13,42.54
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,208.01,159.38
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,282.93,228.3
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,367.08,300.87
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,438.58,360.69
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,514.5,421.26
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,580.73,471.6
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,648.8,520.65
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,700.66,554.58
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,751.37,586.62
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,791.5,610.98
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,829.0,633.14
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,868.7,656.03
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,906.16,676.89
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,936.62,693.88
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,964.22,709.01
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,983.37,719.41
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,999.18,727.89
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,1006.18,730.98
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,1001.46,727.03
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,999.26,725.43
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,985.42,716.64
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,961.65,701.99
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,934.84,685.59
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,902.64,665.08
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,867.91,642.97
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,826.32,617.18
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,782.95,589.94
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,731.78,556.53
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,679.83,522.06
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,618.91,480.7
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,558.71,437.94
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,489.53,386.48
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,421.66,334.21
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,346.23,276.48
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,277.23,220.77
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,178.22,138.05
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,84.21,56.28
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,29.77,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.71,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,5.74,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,17.49,0.0
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,30.52,19.28
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,50.02,36.97
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,69.84,54.57
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,70.44,55.44
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,72.18,57.05
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,88.21,70.81
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,113.16,91.87
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,218.19,180.58
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,316.63,260.28
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,305.76,249.19
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,274.72,222.92
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,334.54,270.45
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,378.04,303.99
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,427.2,342.09
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,477.55,380.39
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,576.53,454.62
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,655.54,511.92
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,720.9,557.92
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,762.65,587.51
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,776.59,596.74
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,787.65,604.19
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,710.49,549.69
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,611.82,478.93
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,509.66,402.67
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,391.98,312.47
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,354.04,284.34
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,316.98,255.74
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,332.52,270.3
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,344.49,281.44
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,322.23,263.83
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,284.27,233.83
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,166.97,137.07
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,58.32,44.48
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,43.59,31.93
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,29.93,19.98
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,20.66,11.7
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,11.52,2.98
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,6.73,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.85,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,25.42,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,101.58,9.48
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,187.33,140.71
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,259.84,208.52
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,341.77,278.96
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,406.99,333.42
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,475.98,388.3
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,505.57,410.19
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,531.55,428.31
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,624.52,495.85
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,722.07,561.22
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,765.13,586.21
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,806.29,610.04
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,838.06,628.18
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,867.25,644.53
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,870.47,643.88
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,869.87,641.33
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,905.68,663.32
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,938.89,682.88
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,958.5,694.82
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,974.79,705.08
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,968.6,702.01
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,959.0,697.34
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,940.94,687.46
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,919.77,675.75
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,882.77,654.12
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,843.58,630.95
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,815.91,615.13
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,785.47,597.03
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,732.3,562.57
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,678.54,527.15
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,616.32,485.21
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,555.05,441.33
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,493.02,394.17
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,432.81,346.63
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,361.99,291.58
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,295.82,237.11
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,215.92,168.16
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,145.93,96.73
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,57.56,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,17.77,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,83.93,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,159.4,118.46
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,227.09,182.54
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,304.82,249.8
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,374.77,308.53
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,448.86,368.03
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,513.16,417.31
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,579.67,466.04
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,642.81,510.03
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,707.01,552.29
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,764.64,588.41
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,821.99,623.19
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,850.16,638.06
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,881.56,655.27
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,914.81,673.24
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,945.32,689.21
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,962.98,698.76
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,977.26,706.49
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,983.98,709.55
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,987.14,710.67
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,979.87,707.11
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,969.09,701.72
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,950.49,690.5
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,928.66,677.43
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,903.56,663.76
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,875.48,648.11
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,840.44,627.72
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,802.96,605.45
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,761.31,579.27
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,712.8,547.85
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,657.03,511.35
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,601.18,473.39
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,533.49,422.7
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,468.1,371.85
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,393.17,314.25
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,323.35,257.2
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,239.99,185.36
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,163.97,105.34
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,68.59,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,23.62,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,95.58,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,180.82,131.93
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,252.52,201.35
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,333.94,271.61
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,392.66,321.28
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,454.11,370.81
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,513.34,415.8
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,573.95,459.48
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,632.68,499.97
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,691.92,538.72
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,723.8,557.95
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,752.36,574.92
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,790.33,597.64
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,826.35,618.49
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,853.4,633.91
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,877.82,647.64
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,895.32,657.16
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,909.83,664.94
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,915.74,666.6
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,918.46,666.63
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,921.05,668.74
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,920.27,668.99
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,914.17,665.3
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,904.53,659.58
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,876.34,642.48
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,845.57,623.94
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,806.37,599.83
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,765.34,574.3
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,715.55,543.5
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,664.97,511.42
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,605.37,471.69
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,546.49,430.12
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,479.61,379.88
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,415.3,329.79
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,337.86,270.35
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,269.71,214.77
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,193.48,149.01
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,123.59,76.24
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,46.86,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,12.51,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,75.31,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,150.99,108.77
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,217.18,174.31
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,293.2,240.78
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,360.59,298.13
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,432.71,356.91
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,495.84,406.07
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,561.14,454.7
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,625.29,501.06
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,690.7,545.64
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,748.05,582.3
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,805.16,617.64
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,844.14,641.13
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,880.97,663.08
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,908.75,678.84
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,926.87,688.37
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,945.36,697.86
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,960.57,705.26
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,965.79,707.44
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,967.52,707.73
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,949.97,696.63
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,921.93,679.2
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,878.24,651.71
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,831.59,622.21
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,804.53,606.57
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,775.14,588.88
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,731.39,560.37
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,692.81,535.23
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,645.01,503.33
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,596.97,470.03
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,541.5,430.21
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,487.23,390.08
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,422.81,340.36
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,361.65,291.58
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,292.63,236.92
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,229.42,184.33
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,161.36,124.84
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,96.36,56.97
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,33.35,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,4.27,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,60.86,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,153.73,108.21
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,223.48,178.83
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,302.98,248.51
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,373.42,308.5
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,449.04,370.27
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,515.53,422.32
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,584.52,474.11
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,641.22,514.4
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,698.14,553.08
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,746.66,584.55
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,794.08,614.56
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,832.14,637.87
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,868.07,659.49
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,895.82,675.42
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,920.76,689.51
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,938.21,699.22
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,952.47,707.04
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,958.84,709.79
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,961.84,710.63
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,946.52,700.53
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,927.9,688.69
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,896.57,668.65
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,862.57,646.97
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,834.45,629.62
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,803.95,610.47
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,764.85,585.17
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,724.12,558.52
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,674.83,525.87
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,624.92,491.97
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,562.53,447.31
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,506.99,406.25
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,442.45,356.34
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,381.06,307.23
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,291.34,235.79
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,211.38,169.43
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,124.69,95.3
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,47.81,24.44
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,19.7,0.0
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
