Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.41,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,26.79,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,63.34,40.54
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,109.66,85.8
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,150.07,122.06
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,194.09,160.43
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,241.55,200.61
2018,11,19,8,45,256.0,103.5,0.55,12.65,177.0,303.21,251.41
2018,11,19,9,0,315.0,115.0,0.5,13.4,214.0,370.04,304.47
2018,11,19,9,15,329.0,127.5,0.5,14.0,241.5,408.69,333.6
2018,11,19,9,30,343.0,140.0,0.5,14.6,269.0,447.65,362.39
2018,11,19,9,45,425.0,137.5,0.5,15.25,311.0,543.45,433.8
2018,11,19,10,0,507.0,135.0,0.5,15.9,353.0,626.03,492.72
2018,11,19,10,15,552.5,133.5,0.5,16.35,383.5,680.25,528.87
2018,11,19,10,30,598.0,132.0,0.5,16.8,414.0,743.84,570.83
2018,11,19,10,45,683.5,118.5,0.55,17.25,452.5,822.97,622.94
2018,11,19,11,0,769.0,105.0,0.6,17.7,491.0,900.93,672.73
2018,11,19,11,15,758.5,109.5,0.6,17.95,496.5,907.49,674.63
2018,11,19,11,30,748.0,114.0,0.6,18.2,502.0,910.59,675.54
2018,11,19,11,45,744.0,115.0,0.6,18.5,503.0,912.33,675.64
2018,11,19,12,0,740.0,116.0,0.6,18.8,504.0,910.85,673.83
2018,11,19,12,15,755.0,113.5,0.6,18.85,507.0,920.51,680.1
2018,11,19,12,30,770.0,111.0,0.6,18.9,510.0,926.8,684.15
2018,11,19,12,45,756.0,112.5,0.6,18.95,497.0,906.52,671.19
2018,11,19,13,0,742.0,114.0,0.6,19.0,484.0,883.36,656.82
2018,11,19,13,15,732.0,112.0,0.55,18.95,465.5,856.97,639.65
2018,11,19,13,30,722.0,110.0,0.5,18.9,447.0,828.01,620.82
2018,11,19,13,45,706.0,108.0,0.5,18.85,422.5,791.34,597.68
2018,11,19,14,0,690.0,106.0,0.5,18.8,398.0,752.79,573.07
2018,11,19,14,15,633.0,106.0,0.5,18.55,358.5,681.09,525.37
2018,11,19,14,30,576.0,106.0,0.5,18.3,319.0,610.71,477.59
2018,11,19,14,45,577.5,95.0,0.45,18.05,290.0,574.55,452.33
2018,11,19,15,0,579.0,84.0,0.4,17.8,261.0,536.41,424.28
2018,11,19,15,15,526.0,76.5,0.4,17.8,220.0,464.38,369.49
2018,11,19,15,30,473.0,69.0,0.4,17.8,179.0,395.84,315.75
2018,11,19,15,45,418.5,60.5,0.5,16.2,143.5,329.42,263.75
2018,11,19,16,0,364.0,52.0,0.6,14.6,108.0,267.03,212.15
2018,11,19,16,15,273.0,39.5,0.55,14.2,74.0,191.76,146.33
2018,11,19,16,30,182.0,27.0,0.5,13.8,40.0,120.31,64.78
2018,11,19,16,45,96.5,14.5,0.5,13.45,21.0,44.69,0.0
2018,11,19,17,0,11.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,1.0,6.1,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,1.0,6.1,4.0,0.0,0.0
2018,11,20,7,15,142.0,17.5,1.0,7.0,26.5,64.25,0.0
2018,11,20,7,30,253.0,30.0,1.0,7.9,49.0,155.85,102.28
2018,11,20,7,45,351.0,40.0,0.95,8.8,85.5,232.08,184.31
2018,11,20,8,0,449.0,50.0,0.9,9.7,122.0,314.96,257.19
2018,11,20,8,15,435.5,62.0,0.9,10.4,148.5,346.09,285.96
2018,11,20,8,30,422.0,74.0,0.9,11.1,175.0,371.44,308.44
2018,11,20,8,45,521.0,77.0,0.9,11.8,224.0,467.51,386.02
2018,11,20,9,0,620.0,80.0,0.9,12.5,273.0,567.17,462.71
2018,11,20,9,15,549.5,98.5,0.9,13.0,284.5,562.74,456.93
2018,11,20,9,30,479.0,117.0,0.9,13.5,296.0,545.16,441.84
2018,11,20,9,45,424.5,135.0,0.95,13.95,303.5,539.77,436.17
2018,11,20,10,0,370.0,153.0,1.0,14.4,311.0,528.92,425.99
2018,11,20,10,15,493.0,140.0,1.0,14.6,363.0,634.74,506.45
2018,11,20,10,30,616.0,127.0,1.0,14.8,415.0,754.2,590.34
2018,11,20,10,45,621.0,128.5,1.0,15.0,428.5,775.21,602.41
2018,11,20,11,0,626.0,130.0,1.0,15.2,442.0,793.76,614.0
2018,11,20,11,15,633.5,131.0,1.05,15.25,452.5,811.6,626.23
2018,11,20,11,30,641.0,132.0,1.1,15.3,463.0,826.84,636.77
2018,11,20,11,45,614.5,141.0,1.1,15.35,460.0,814.99,628.06
2018,11,20,12,0,588.0,150.0,1.1,15.4,457.0,799.83,617.54
2018,11,20,12,15,504.0,172.0,1.1,15.4,433.5,733.32,570.83
2018,11,20,12,30,420.0,194.0,1.1,15.4,410.0,673.46,526.97
2018,11,20,12,45,483.0,172.5,1.1,15.35,415.5,704.27,551.85
2018,11,20,13,0,546.0,151.0,1.1,15.3,421.0,730.72,571.76
2018,11,20,13,15,534.5,147.5,1.1,15.25,403.5,705.01,553.8
2018,11,20,13,30,523.0,144.0,1.1,15.2,386.0,677.63,535.18
2018,11,20,13,45,569.0,125.0,1.1,15.15,375.5,689.13,544.72
2018,11,20,14,0,615.0,106.0,1.1,15.1,365.0,688.56,545.16
2018,11,20,14,15,587.5,102.5,1.1,14.95,334.5,639.76,510.72
2018,11,20,14,30,560.0,99.0,1.1,14.8,304.0,590.69,475.91
2018,11,20,14,45,398.0,107.5,1.05,14.65,246.0,449.47,366.77
2018,11,20,15,0,236.0,116.0,1.0,14.5,188.0,313.51,257.97
2018,11,20,15,15,166.5,103.0,1.0,14.5,150.0,229.24,189.13
2018,11,20,15,30,97.0,90.0,1.0,14.5,112.0,165.46,135.09
2018,11,20,15,45,81.5,72.5,0.95,13.75,88.5,132.42,106.89
2018,11,20,16,0,66.0,55.0,0.9,13.0,65.0,100.79,79.22
2018,11,20,16,15,53.5,38.5,0.95,12.6,45.0,73.33,54.13
2018,11,20,16,30,41.0,22.0,1.0,12.2,25.0,43.36,19.08
2018,11,20,16,45,30.0,12.0,1.05,11.8,13.0,20.32,0.0
2018,11,20,17,0,19.0,2.0,1.1,11.4,1.0,0.0,0.0
2018,11,20,17,15,9.5,1.0,1.1,11.45,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.5,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.5,11.6,1.0,0.0,0.0
2018,11,21,7,15,1.0,4.5,1.5,11.65,4.5,4.19,0.0
2018,11,21,7,30,1.0,8.0,1.5,11.7,8.0,6.97,0.0
2018,11,21,7,45,63.5,15.5,1.5,11.75,25.5,59.79,43.98
2018,11,21,8,0,126.0,23.0,1.5,11.8,43.0,105.71,84.82
2018,11,21,8,15,128.0,22.5,1.45,11.85,48.0,110.9,91.02
2018,11,21,8,30,130.0,22.0,1.4,11.9,53.0,116.67,97.2
2018,11,21,8,45,77.5,40.0,1.4,11.95,59.5,101.83,84.05
2018,11,21,9,0,25.0,58.0,1.4,12.0,66.0,69.79,55.41
2018,11,21,9,15,12.5,45.0,1.35,12.05,49.0,48.23,36.55
2018,11,21,9,30,0.0,32.0,1.3,12.1,32.0,26.41,17.24
2018,11,21,9,45,0.0,41.5,1.3,12.15,41.5,34.3,24.01
2018,11,21,10,0,0.0,51.0,1.3,12.2,51.0,42.2,30.73
2018,11,21,10,15,0.0,69.5,1.35,12.3,69.5,57.63,43.83
2018,11,21,10,30,0.0,88.0,1.4,12.4,88.0,73.62,57.28
2018,11,21,10,45,0.0,74.0,1.4,12.5,74.0,61.4,46.82
2018,11,21,11,0,0.0,60.0,1.4,12.6,60.0,49.73,36.86
2018,11,21,11,15,0.0,62.5,1.4,12.65,62.5,51.82,38.6
2018,11,21,11,30,0.0,65.0,1.4,12.7,65.0,53.91,40.34
2018,11,21,11,45,0.5,76.0,1.4,12.75,76.5,63.58,48.52
2018,11,21,12,0,1.0,87.0,1.4,12.8,88.0,73.28,56.69
2018,11,21,12,15,1.5,96.0,1.35,12.8,97.0,82.05,64.08
2018,11,21,12,30,2.0,105.0,1.3,12.8,106.0,91.01,71.63
2018,11,21,12,45,2.5,121.0,1.25,12.8,122.0,107.01,85.06
2018,11,21,13,0,3.0,137.0,1.2,12.8,138.0,123.73,99.03
2018,11,21,13,15,2.5,126.0,1.15,12.8,127.0,112.52,89.73
2018,11,21,13,30,2.0,115.0,1.1,12.8,116.0,101.48,80.62
2018,11,21,13,45,81.0,114.0,1.05,12.8,148.0,195.99,162.51
2018,11,21,14,0,160.0,113.0,1.0,12.8,180.0,277.09,230.74
2018,11,21,14,15,126.0,101.0,0.95,12.65,151.5,213.66,178.07
2018,11,21,14,30,92.0,89.0,0.9,12.5,123.0,168.82,140.44
2018,11,21,14,45,47.0,79.0,0.85,12.4,96.5,108.89,89.04
2018,11,21,15,0,2.0,69.0,0.8,12.3,70.0,59.71,45.94
2018,11,21,15,15,1.5,67.0,0.8,12.3,67.5,58.46,44.9
2018,11,21,15,30,1.0,65.0,0.8,12.3,65.0,57.85,44.22
2018,11,21,15,45,17.5,50.0,0.7,11.7,52.5,57.3,43.81
2018,11,21,16,0,34.0,35.0,0.6,11.1,40.0,56.61,42.71
2018,11,21,16,15,69.0,25.5,0.65,10.6,31.5,68.74,50.76
2018,11,21,16,30,104.0,16.0,0.7,10.1,23.0,72.6,33.23
2018,11,21,16,45,57.0,8.0,0.7,9.55,11.5,26.04,0.0
2018,11,21,17,0,10.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,15,5.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,0.9,8.95,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,0.9,8.9,3.0,0.0,0.0
2018,11,22,7,15,184.5,14.5,0.9,9.2,26.0,76.15,0.0
2018,11,22,7,30,341.0,25.0,0.9,9.5,49.0,184.96,107.54
2018,11,22,7,45,447.0,32.0,0.9,9.75,86.5,267.93,209.77
2018,11,22,8,0,553.0,39.0,0.9,10.0,124.0,350.68,284.42
2018,11,22,8,15,355.5,42.5,0.95,10.15,103.5,278.01,230.73
2018,11,22,8,30,158.0,46.0,1.0,10.3,83.0,170.38,142.64
2018,11,22,8,45,79.5,41.5,1.05,10.5,60.0,105.14,87.18
2018,11,22,9,0,1.0,37.0,1.1,10.7,37.0,31.25,21.62
2018,11,22,9,15,0.5,30.0,1.2,10.9,30.0,25.12,16.28
2018,11,22,9,30,0.0,23.0,1.3,11.1,23.0,18.96,10.87
2018,11,22,9,45,0.0,33.0,1.35,11.3,33.0,27.25,18.01
2018,11,22,10,0,0.0,43.0,1.4,11.5,43.0,35.55,25.11
2018,11,22,10,15,0.0,67.0,1.45,11.7,67.0,55.54,42.17
2018,11,22,10,30,0.0,91.0,1.5,11.9,91.0,76.47,59.83
2018,11,22,10,45,0.5,89.0,1.6,12.1,89.0,74.89,58.36
2018,11,22,11,0,1.0,87.0,1.7,12.3,87.0,73.41,57.03
2018,11,22,11,15,6.0,114.5,1.75,12.3,117.5,104.12,83.07
2018,11,22,11,30,11.0,142.0,1.8,12.3,148.0,136.2,109.98
2018,11,22,11,45,7.0,133.5,1.8,12.35,137.5,123.64,99.2
2018,11,22,12,0,3.0,125.0,1.8,12.4,127.0,111.25,88.68
2018,11,22,12,15,1.5,115.5,1.85,12.35,116.5,100.55,79.71
2018,11,22,12,30,0.0,106.0,1.9,12.3,106.0,90.05,70.89
2018,11,22,12,45,0.5,107.0,1.95,12.25,107.0,91.6,72.29
2018,11,22,13,0,1.0,108.0,2.0,12.2,108.0,93.2,73.74
2018,11,22,13,15,0.5,87.0,2.0,12.1,87.0,73.05,56.81
2018,11,22,13,30,0.0,66.0,2.0,12.0,66.0,54.71,41.31
2018,11,22,13,45,0.0,58.0,2.05,11.9,58.0,48.04,35.7
2018,11,22,14,0,0.0,50.0,2.1,11.8,50.0,41.37,30.06
2018,11,22,14,15,0.0,47.0,2.1,11.7,47.0,38.87,27.98
2018,11,22,14,30,0.0,44.0,2.1,11.6,44.0,36.37,25.89
2018,11,22,14,45,0.0,45.0,2.1,11.45,45.0,37.19,26.66
2018,11,22,15,0,0.0,46.0,2.1,11.3,46.0,38.03,27.42
2018,11,22,15,15,0.0,38.0,2.1,11.3,38.0,31.38,21.64
2018,11,22,15,30,0.0,30.0,2.1,11.3,30.0,24.74,15.82
2018,11,22,15,45,0.0,24.5,2.1,11.2,24.5,20.19,11.76
2018,11,22,16,0,0.0,19.0,2.1,11.1,19.0,15.64,7.66
2018,11,22,16,15,5.0,14.0,2.1,11.15,14.5,14.07,5.89
2018,11,22,16,30,10.0,9.0,2.1,11.2,10.0,13.25,1.0
2018,11,22,16,45,10.0,5.5,2.1,11.2,6.0,8.08,0.0
2018,11,22,17,0,10.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,2.1,11.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,1.25,9.75,3.0,2.56,0.0
2018,11,23,7,30,0.0,6.0,1.3,9.9,6.0,4.92,0.0
2018,11,23,7,45,0.0,6.0,1.3,10.0,6.0,4.92,0.0
2018,11,23,8,0,0.0,6.0,1.3,10.1,6.0,4.92,0.0
2018,11,23,8,15,0.0,8.0,1.35,10.3,8.0,6.57,0.04
2018,11,23,8,30,0.0,10.0,1.4,10.5,10.0,8.21,1.51
2018,11,23,8,45,0.0,11.5,1.4,10.65,11.5,9.45,2.61
2018,11,23,9,0,0.0,13.0,1.4,10.8,13.0,10.69,3.7
2018,11,23,9,15,0.0,14.0,1.45,11.0,14.0,11.52,4.41
2018,11,23,9,30,0.0,15.0,1.5,11.2,15.0,12.35,5.11
2018,11,23,9,45,0.0,18.0,1.5,11.4,18.0,14.84,7.24
2018,11,23,10,0,0.0,21.0,1.5,11.6,21.0,17.32,9.37
2018,11,23,10,15,0.0,41.0,1.55,11.75,41.0,33.9,23.62
2018,11,23,10,30,0.0,61.0,1.6,11.9,61.0,50.54,37.81
2018,11,23,10,45,0.0,62.0,1.6,12.05,62.0,51.39,38.43
2018,11,23,11,0,0.0,63.0,1.6,12.2,63.0,52.23,39.08
2018,11,23,11,15,0.0,61.5,1.65,12.3,61.5,50.98,37.96
2018,11,23,11,30,0.0,60.0,1.7,12.4,60.0,49.73,36.87
2018,11,23,11,45,0.0,63.5,1.75,12.5,63.5,52.65,39.31
2018,11,23,12,0,0.0,67.0,1.8,12.6,67.0,55.57,41.76
2018,11,23,12,15,4.0,88.5,1.8,12.7,90.5,77.63,60.59
2018,11,23,12,30,8.0,110.0,1.8,12.8,114.0,101.73,80.99
2018,11,23,12,45,8.0,107.0,1.8,12.9,111.0,98.9,78.6
2018,11,23,13,0,8.0,104.0,1.8,13.0,108.0,96.08,76.27
2018,11,23,13,15,4.5,89.5,1.8,13.05,91.5,79.14,61.93
2018,11,23,13,30,1.0,75.0,1.8,13.1,75.0,63.14,48.32
2018,11,23,13,45,4.0,80.0,1.8,13.15,81.5,70.01,54.37
2018,11,23,14,0,7.0,85.0,1.8,13.2,88.0,77.45,60.88
2018,11,23,14,15,227.5,73.5,1.8,13.2,155.5,296.4,250.38
2018,11,23,14,30,448.0,62.0,1.8,13.2,223.0,456.79,381.75
2018,11,23,14,45,384.0,60.5,1.8,13.2,188.5,388.96,326.05
2018,11,23,15,0,320.0,59.0,1.8,13.2,154.0,315.34,265.42
2018,11,23,15,15,259.5,51.5,1.8,13.2,121.5,251.1,211.17
2018,11,23,15,30,199.0,44.0,1.8,13.2,89.0,191.98,160.09
2018,11,23,15,45,126.5,34.0,1.8,13.1,60.5,127.99,104.28
2018,11,23,16,0,54.0,24.0,1.8,13.0,32.0,60.29,45.46
2018,11,23,16,15,99.5,21.5,1.8,12.95,30.0,87.81,65.21
2018,11,23,16,30,145.0,19.0,1.8,12.9,28.0,93.78,36.64
2018,11,23,16,45,78.0,10.0,1.8,12.85,14.5,35.0,0.0
2018,11,23,17,0,11.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,11,23,17,15,5.5,0.5,1.75,12.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,1.0,9.35,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,11,24,7,15,180.0,12.5,1.05,9.45,22.5,72.56,0.0
2018,11,24,7,30,330.0,22.0,1.1,9.6,43.0,175.09,81.86
2018,11,24,7,45,447.0,28.5,1.1,9.8,80.5,257.88,200.11
2018,11,24,8,0,564.0,35.0,1.1,10.0,118.0,351.03,284.45
2018,11,24,8,15,630.5,38.0,1.1,10.25,158.5,423.11,347.79
2018,11,24,8,30,697.0,41.0,1.1,10.5,199.0,500.13,412.56
2018,11,24,8,45,735.5,44.0,1.1,10.7,238.0,563.32,464.0
2018,11,24,9,0,774.0,47.0,1.1,10.9,277.0,621.66,508.1
2018,11,24,9,15,788.0,52.0,1.1,11.25,311.0,678.46,548.97
2018,11,24,9,30,802.0,57.0,1.1,11.6,345.0,727.54,582.93
2018,11,24,9,45,825.5,58.0,1.1,11.95,377.0,769.31,610.83
2018,11,24,10,0,849.0,59.0,1.1,12.3,409.0,817.55,642.79
2018,11,24,10,15,850.0,62.5,1.1,12.7,431.0,847.79,661.36
2018,11,24,10,30,851.0,66.0,1.1,13.1,453.0,874.98,677.85
2018,11,24,10,45,871.5,64.5,1.1,13.5,474.0,910.46,699.88
2018,11,24,11,0,892.0,63.0,1.1,13.9,495.0,943.4,719.85
2018,11,24,11,15,896.5,64.0,1.05,14.15,506.5,961.5,729.3
2018,11,24,11,30,901.0,65.0,1.0,14.4,518.0,976.15,736.67
2018,11,24,11,45,890.5,68.0,1.0,14.65,518.5,975.27,734.93
2018,11,24,12,0,880.0,71.0,1.0,14.9,519.0,970.68,731.17
2018,11,24,12,15,748.0,105.0,1.05,14.95,483.5,900.4,685.26
2018,11,24,12,30,616.0,139.0,1.1,15.0,448.0,807.7,623.72
2018,11,24,12,45,543.5,152.5,1.1,15.1,421.0,738.07,576.18
2018,11,24,13,0,471.0,166.0,1.1,15.2,394.0,677.33,532.88
2018,11,24,13,15,643.0,121.0,1.1,15.15,419.5,783.6,610.95
2018,11,24,13,30,815.0,76.0,1.1,15.1,445.0,863.82,666.18
2018,11,24,13,45,654.0,99.5,1.15,15.05,385.0,734.8,576.53
2018,11,24,14,0,493.0,123.0,1.2,15.0,325.0,596.16,478.2
2018,11,24,14,15,298.5,135.5,1.2,14.8,255.0,415.85,339.61
2018,11,24,14,30,104.0,148.0,1.2,14.6,185.0,253.71,207.77
2018,11,24,14,45,157.5,129.5,1.25,14.45,179.0,267.79,221.76
2018,11,24,15,0,211.0,111.0,1.3,14.3,173.0,291.2,241.69
2018,11,24,15,15,300.5,89.5,1.3,14.3,164.0,328.72,272.34
2018,11,24,15,30,390.0,68.0,1.3,14.3,155.0,342.04,281.96
2018,11,24,15,45,450.0,53.5,1.4,13.4,133.5,341.92,279.56
2018,11,24,16,0,510.0,39.0,1.5,12.5,112.0,330.96,265.73
2018,11,24,16,15,392.5,31.0,1.5,12.1,76.0,239.7,182.8
2018,11,24,16,30,275.0,23.0,1.5,11.7,40.0,151.43,55.84
2018,11,24,16,45,147.0,13.0,1.55,11.3,21.0,61.15,0.0
2018,11,24,17,0,19.0,3.0,1.6,10.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,1.65,10.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.25,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.3,2.0,0.0,0.0
2018,11,25,7,15,189.0,12.5,1.05,8.65,22.5,75.48,0.0
2018,11,25,7,30,349.0,22.0,0.9,9.0,43.0,181.2,70.63
2018,11,25,7,45,461.5,27.5,0.8,9.35,79.5,263.0,202.47
2018,11,25,8,0,574.0,33.0,0.7,9.7,116.0,353.34,284.68
2018,11,25,8,15,636.0,37.5,0.6,10.3,156.5,424.82,346.1
2018,11,25,8,30,698.0,42.0,0.5,10.9,197.0,501.15,408.04
2018,11,25,8,45,737.0,45.0,0.4,11.45,236.5,564.73,457.03
2018,11,25,9,0,776.0,48.0,0.3,12.0,276.0,629.93,503.08
2018,11,25,9,15,801.5,50.5,0.3,12.65,312.0,678.48,535.8
2018,11,25,9,30,827.0,53.0,0.3,13.3,348.0,733.12,571.87
2018,11,25,9,45,844.5,55.0,0.3,13.9,379.0,779.81,601.32
2018,11,25,10,0,862.0,57.0,0.3,14.5,410.0,824.91,629.02
2018,11,25,10,15,874.5,58.0,0.35,14.75,434.5,862.29,652.78
2018,11,25,10,30,887.0,59.0,0.4,15.0,459.0,897.21,674.83
2018,11,25,10,45,878.5,63.5,0.4,15.25,473.0,914.69,684.27
2018,11,25,11,0,870.0,68.0,0.4,15.5,487.0,928.41,691.59
2018,11,25,11,15,861.5,72.5,0.4,15.55,495.0,938.41,697.16
2018,11,25,11,30,853.0,77.0,0.4,15.6,503.0,955.67,707.61
2018,11,25,11,45,883.0,70.5,0.45,15.7,514.5,970.58,717.54
2018,11,25,12,0,913.0,64.0,0.5,15.8,526.0,992.92,732.42
2018,11,25,12,15,904.0,65.0,0.45,15.85,519.5,983.59,724.84
2018,11,25,12,30,895.0,66.0,0.4,15.9,513.0,970.68,715.69
2018,11,25,12,45,829.5,78.5,0.4,15.95,485.5,925.99,687.38
2018,11,25,13,0,764.0,91.0,0.4,16.0,458.0,867.47,650.17
2018,11,25,13,15,806.0,78.5,0.45,16.05,453.0,876.8,658.88
2018,11,25,13,30,848.0,66.0,0.5,16.1,448.0,870.8,656.46
2018,11,25,13,45,790.5,73.5,0.5,16.15,414.0,817.42,621.51
2018,11,25,14,0,733.0,81.0,0.5,16.2,380.0,753.55,579.41
2018,11,25,14,15,720.5,75.0,0.5,16.1,350.0,711.12,551.85
2018,11,25,14,30,708.0,69.0,0.5,16.0,320.0,667.05,522.23
2018,11,25,14,45,553.5,81.0,0.55,15.85,265.0,542.33,433.19
2018,11,25,15,0,399.0,93.0,0.6,15.7,210.0,416.67,337.51
2018,11,25,15,15,332.5,85.5,0.6,15.7,173.5,345.29,281.25
2018,11,25,15,30,266.0,78.0,0.6,15.7,137.0,279.44,227.24
2018,11,25,15,45,233.5,63.5,0.55,14.75,107.5,230.13,186.1
2018,11,25,16,0,201.0,49.0,0.5,13.8,78.0,183.89,146.03
2018,11,25,16,15,148.0,35.0,0.55,13.3,52.5,132.57,99.16
2018,11,25,16,30,95.0,21.0,0.6,12.8,27.0,77.03,22.62
2018,11,25,16,45,47.5,10.5,0.7,12.35,13.5,25.19,0.0
2018,11,25,17,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,7,15,1.5,8.5,0.95,9.05,8.5,7.77,0.0
2018,11,26,7,30,3.0,17.0,0.9,9.4,17.0,15.34,0.0
2018,11,26,7,45,11.0,32.0,0.85,9.7,33.5,38.57,25.73
2018,11,26,8,0,19.0,47.0,0.8,10.0,50.0,58.91,44.53
2018,11,26,8,15,29.5,63.0,0.75,10.5,69.0,82.58,65.57
2018,11,26,8,30,40.0,79.0,0.7,11.0,88.0,107.17,87.15
2018,11,26,8,45,35.0,89.5,0.7,11.45,98.5,115.13,94.04
2018,11,26,9,0,30.0,100.0,0.7,11.9,109.0,123.02,100.57
2018,11,26,9,15,43.5,115.0,0.65,12.3,129.5,150.28,123.63
2018,11,26,9,30,57.0,130.0,0.6,12.7,150.0,178.73,147.2
2018,11,26,9,45,78.0,144.5,0.55,13.1,174.5,213.79,175.96
2018,11,26,10,0,99.0,159.0,0.5,13.5,199.0,267.24,218.68
2018,11,26,10,15,147.0,172.5,0.5,14.0,236.0,328.47,267.34
2018,11,26,10,30,195.0,186.0,0.5,14.5,273.0,392.03,316.43
2018,11,26,10,45,275.5,185.5,0.45,14.95,314.0,489.54,390.03
2018,11,26,11,0,356.0,185.0,0.4,15.4,355.0,569.98,448.3
2018,11,26,11,15,252.0,198.5,0.4,15.65,320.5,491.92,386.91
2018,11,26,11,30,148.0,212.0,0.4,15.9,286.0,389.18,307.78
2018,11,26,11,45,139.5,212.0,0.4,16.1,282.0,381.45,302.35
2018,11,26,12,0,131.0,212.0,0.4,16.3,278.0,373.29,295.73
2018,11,26,12,15,284.5,189.0,0.4,16.2,331.0,515.5,406.58
2018,11,26,12,30,438.0,166.0,0.4,16.1,384.0,657.44,510.47
2018,11,26,12,45,480.0,155.5,0.35,16.05,389.5,680.37,525.22
2018,11,26,13,0,522.0,145.0,0.3,16.0,395.0,700.13,538.75
2018,11,26,13,15,434.5,159.0,0.3,15.8,361.5,625.8,485.68
2018,11,26,13,30,347.0,173.0,0.3,15.6,328.0,533.05,419.01
2018,11,26,13,45,305.5,168.0,0.3,15.45,299.0,481.61,382.09
2018,11,26,14,0,264.0,163.0,0.3,15.3,270.0,431.53,344.87
2018,11,26,14,15,240.5,150.0,0.3,14.95,242.0,387.7,312.45
2018,11,26,14,30,217.0,137.0,0.3,14.6,214.0,344.85,279.97
2018,11,26,14,45,161.0,123.0,0.3,14.25,177.0,262.58,214.91
2018,11,26,15,0,105.0,109.0,0.3,13.9,140.0,200.74,164.49
2018,11,26,15,15,144.5,88.0,0.3,13.9,123.5,197.15,162.43
2018,11,26,15,30,184.0,67.0,0.3,13.9,107.0,201.25,165.3
2018,11,26,15,45,208.5,57.5,0.5,13.2,94.0,208.78,170.15
2018,11,26,16,0,233.0,48.0,0.7,12.5,81.0,199.33,159.58
2018,11,26,16,15,168.0,34.0,0.75,12.35,53.5,140.72,105.58
2018,11,26,16,30,103.0,20.0,0.8,12.2,26.0,78.73,19.8
2018,11,26,16,45,51.5,10.0,0.85,12.0,13.0,26.2,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,1.25,10.0,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,1.3,10.2,3.0,2.46,0.0
2018,11,27,7,45,0.0,5.0,1.35,10.45,5.0,4.1,0.0
2018,11,27,8,0,0.0,7.0,1.4,10.7,7.0,5.74,0.0
2018,11,27,8,15,0.0,8.5,1.4,10.85,8.5,6.98,0.36
2018,11,27,8,30,0.0,10.0,1.4,11.0,10.0,8.21,1.49
2018,11,27,8,45,0.0,11.0,1.45,11.15,11.0,9.04,2.23
2018,11,27,9,0,0.0,12.0,1.5,11.3,12.0,9.87,2.96
2018,11,27,9,15,0.0,20.5,1.5,11.4,20.5,16.89,9.07
2018,11,27,9,30,0.0,29.0,1.5,11.5,29.0,23.92,15.16
2018,11,27,9,45,0.0,27.0,1.55,11.6,27.0,22.27,13.69
2018,11,27,10,0,0.0,25.0,1.6,11.7,25.0,20.62,12.23
2018,11,27,10,15,0.0,28.0,1.6,11.8,28.0,23.11,14.35
2018,11,27,10,30,0.0,31.0,1.6,11.9,31.0,25.61,16.46
2018,11,27,10,45,0.0,32.5,1.6,12.0,32.5,26.86,17.49
2018,11,27,11,0,0.0,34.0,1.6,12.1,34.0,28.1,18.53
2018,11,27,11,15,0.0,44.0,1.55,12.15,44.0,36.41,25.62
2018,11,27,11,30,0.0,54.0,1.5,12.2,54.0,44.73,32.69
2018,11,27,11,45,0.0,49.5,1.45,12.25,49.5,40.99,29.48
2018,11,27,12,0,0.0,45.0,1.4,12.3,45.0,37.25,26.28
2018,11,27,12,15,0.0,62.0,1.3,12.5,62.0,51.4,38.31
2018,11,27,12,30,0.0,79.0,1.2,12.7,79.0,65.59,50.3
2018,11,27,12,45,0.0,70.5,1.15,12.9,70.5,58.48,44.26
2018,11,27,13,0,0.0,62.0,1.1,13.1,62.0,51.39,38.26
2018,11,27,13,15,2.0,68.5,1.05,13.05,69.5,58.66,44.6
2018,11,27,13,30,4.0,75.0,1.0,13.0,77.0,65.86,50.86
2018,11,27,13,45,4.0,74.5,0.9,13.0,76.5,65.34,50.47
2018,11,27,14,0,4.0,74.0,0.8,13.0,76.0,64.8,50.09
2018,11,27,14,15,14.0,88.0,0.8,12.9,93.0,86.61,69.1
2018,11,27,14,30,24.0,102.0,0.8,12.8,110.0,118.52,96.42
2018,11,27,14,45,31.0,96.5,0.75,12.7,106.0,118.15,96.31
2018,11,27,15,0,38.0,91.0,0.7,12.6,102.0,117.53,95.94
2018,11,27,15,15,19.0,67.0,0.7,12.6,72.5,76.53,60.59
2018,11,27,15,30,0.0,43.0,0.7,12.6,43.0,35.56,24.99
2018,11,27,15,45,0.0,34.5,0.65,12.3,34.5,28.5,18.8
2018,11,27,16,0,0.0,26.0,0.6,12.0,26.0,21.45,12.51
2018,11,27,16,15,0.0,18.0,0.55,11.8,18.0,14.83,6.32
2018,11,27,16,30,0.0,10.0,0.5,11.6,10.0,8.23,0.0
2018,11,27,16,45,0.0,5.0,0.5,11.4,5.0,4.27,0.0
2018,11,27,17,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,15,53.5,7.5,0.75,9.85,10.5,24.59,0.0
2018,11,28,7,30,107.0,15.0,0.7,10.2,21.0,71.31,0.0
2018,11,28,7,45,283.5,26.5,0.7,10.55,60.5,185.58,138.67
2018,11,28,8,0,460.0,38.0,0.7,10.9,100.0,303.91,243.59
2018,11,28,8,15,474.5,42.5,0.7,11.05,125.5,342.52,280.05
2018,11,28,8,30,489.0,47.0,0.7,11.2,151.0,381.44,315.04
2018,11,28,8,45,245.0,65.5,0.7,11.35,117.5,261.67,218.27
2018,11,28,9,0,1.0,84.0,0.7,11.5,84.0,75.55,59.27
2018,11,28,9,15,21.5,102.5,0.75,11.6,110.0,118.75,97.03
2018,11,28,9,30,42.0,121.0,0.8,11.7,136.0,156.19,128.9
2018,11,28,9,45,78.5,144.5,0.8,11.8,175.0,214.95,178.34
2018,11,28,10,0,115.0,168.0,0.8,11.9,214.0,293.47,242.31
2018,11,28,10,15,176.5,176.5,0.8,12.0,252.0,360.3,296.32
2018,11,28,10,30,238.0,185.0,0.8,12.1,290.0,449.45,365.97
2018,11,28,10,45,173.5,188.0,0.8,12.25,266.5,378.16,308.03
2018,11,28,11,0,109.0,191.0,0.8,12.4,243.0,323.17,263.0
2018,11,28,11,15,66.0,176.5,0.85,12.55,208.0,244.51,199.38
2018,11,28,11,30,23.0,162.0,0.9,12.7,173.0,169.78,137.36
2018,11,28,11,45,62.5,171.5,0.9,12.8,202.5,235.16,192.37
2018,11,28,12,0,102.0,181.0,0.9,12.9,232.0,305.68,249.58
2018,11,28,12,15,303.0,169.5,0.95,13.05,319.0,508.88,412.57
2018,11,28,12,30,504.0,158.0,1.0,13.2,406.0,711.71,563.97
2018,11,28,12,45,412.0,168.5,1.0,13.3,368.5,630.58,500.82
2018,11,28,13,0,320.0,179.0,1.0,13.4,331.0,528.6,424.54
2018,11,28,13,15,449.0,149.0,1.05,13.4,353.0,627.33,502.71
2018,11,28,13,30,578.0,119.0,1.1,13.4,375.0,706.62,561.55
2018,11,28,13,45,662.0,99.5,1.15,13.4,377.5,742.09,587.55
2018,11,28,14,0,746.0,80.0,1.2,13.4,380.0,763.75,604.14
2018,11,28,14,15,681.0,84.0,1.2,13.25,341.5,695.78,555.89
2018,11,28,14,30,616.0,88.0,1.2,13.1,303.0,623.88,504.5
2018,11,28,14,45,589.5,81.0,1.2,12.95,269.5,570.23,465.49
2018,11,28,15,0,563.0,74.0,1.2,12.8,236.0,516.89,424.53
2018,11,28,15,15,420.0,71.5,1.2,12.8,182.5,386.47,320.05
2018,11,28,15,30,277.0,69.0,1.2,12.8,129.0,276.17,228.57
2018,11,28,15,45,180.5,50.5,1.2,12.25,86.5,170.69,139.93
2018,11,28,16,0,84.0,32.0,1.2,11.7,44.0,88.39,69.05
2018,11,28,16,15,56.5,21.5,1.25,11.55,28.5,58.98,41.56
2018,11,28,16,30,29.0,11.0,1.3,11.4,13.0,27.77,0.93
2018,11,28,16,45,14.5,5.5,1.3,11.2,6.5,9.71,0.0
2018,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
