Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,12,45,168.0,196.5,1.2,10.35,274.5,390.89,321.97
2018,12,9,13,0,160.0,198.0,1.2,10.6,271.0,384.07,316.19
2018,12,9,13,15,114.0,176.5,1.2,10.7,227.5,311.09,257.03
2018,12,9,13,30,68.0,155.0,1.2,10.8,184.0,221.81,183.71
2018,12,9,13,45,103.5,153.5,1.2,10.85,195.0,269.04,224.1
2018,12,9,14,0,139.0,152.0,1.2,10.9,206.0,296.37,247.34
2018,12,9,14,15,129.0,144.0,1.2,10.85,191.0,275.27,229.94
2018,12,9,14,30,119.0,136.0,1.2,10.8,176.0,254.78,213.12
2018,12,9,14,45,106.5,120.0,1.2,10.75,153.0,222.08,185.97
2018,12,9,15,0,94.0,104.0,1.2,10.7,130.0,190.24,159.14
2018,12,9,15,15,72.5,85.0,1.2,10.7,103.5,149.11,123.81
2018,12,9,15,30,51.0,66.0,1.2,10.7,77.0,99.01,80.44
2018,12,9,15,45,25.5,47.0,1.25,10.15,52.5,60.56,46.71
2018,12,9,16,0,0.0,28.0,1.3,9.6,28.0,23.12,13.95
2018,12,9,16,15,9.5,18.5,1.3,9.4,19.0,20.11,10.35
2018,12,9,16,30,19.0,9.0,1.3,9.2,10.0,17.45,0.0
2018,12,9,16,45,9.5,4.5,1.3,9.05,5.0,7.28,0.0
2018,12,9,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,10,7,15,13.0,4.0,0.8,7.55,4.5,0.0,0.0
2018,12,10,7,30,26.0,8.0,0.8,7.8,9.0,16.62,0.0
2018,12,10,7,45,42.0,22.5,0.8,8.1,26.0,47.63,15.99
2018,12,10,8,0,58.0,37.0,0.8,8.4,43.0,78.6,58.85
2018,12,10,8,15,81.5,52.5,0.85,8.75,65.0,111.52,89.7
2018,12,10,8,30,105.0,68.0,0.9,9.1,87.0,146.56,121.18
2018,12,10,8,45,92.5,81.0,0.9,9.4,100.5,157.19,131.01
2018,12,10,9,0,80.0,94.0,0.9,9.7,114.0,166.81,139.41
2018,12,10,9,15,163.0,108.0,0.9,10.0,157.0,245.99,207.67
2018,12,10,9,30,246.0,122.0,0.9,10.3,200.0,347.27,291.38
2018,12,10,9,45,302.0,128.5,0.9,10.65,233.5,408.21,340.05
2018,12,10,10,0,358.0,135.0,0.9,11.0,267.0,490.76,404.08
2018,12,10,10,15,575.5,105.0,0.9,11.3,334.5,661.77,534.35
2018,12,10,10,30,793.0,75.0,0.9,11.6,402.0,829.11,651.07
2018,12,10,10,45,843.0,68.0,0.9,11.95,430.0,884.31,685.21
2018,12,10,11,0,893.0,61.0,0.9,12.3,458.0,927.59,712.21
2018,12,10,11,15,908.0,60.0,0.9,12.45,473.0,953.98,728.27
2018,12,10,11,30,923.0,59.0,0.9,12.6,488.0,977.27,742.49
2018,12,10,11,45,925.5,58.5,0.9,12.8,493.0,985.84,746.93
2018,12,10,12,0,928.0,58.0,0.9,13.0,498.0,990.78,749.35
2018,12,10,12,15,927.0,58.0,0.95,13.05,495.5,989.36,749.27
2018,12,10,12,30,926.0,58.0,1.0,13.1,493.0,984.28,747.01
2018,12,10,12,45,921.5,58.0,1.05,13.15,483.5,972.21,740.27
2018,12,10,13,0,917.0,58.0,1.1,13.2,474.0,956.63,731.36
2018,12,10,13,15,909.0,57.0,1.15,13.15,457.0,933.0,717.32
2018,12,10,13,30,901.0,56.0,1.2,13.1,440.0,906.22,701.14
2018,12,10,13,45,890.0,55.0,1.25,13.05,417.0,873.83,680.91
2018,12,10,14,0,879.0,54.0,1.3,13.0,394.0,838.82,658.59
2018,12,10,14,15,862.0,52.5,1.3,12.85,364.5,795.77,629.71
2018,12,10,14,30,845.0,51.0,1.3,12.7,335.0,750.99,599.07
2018,12,10,14,45,818.0,48.5,1.3,12.5,300.0,695.82,560.09
2018,12,10,15,0,791.0,46.0,1.3,12.3,265.0,640.38,519.78
2018,12,10,15,15,750.0,43.5,1.3,12.3,226.5,581.26,474.79
2018,12,10,15,30,709.0,41.0,1.3,12.3,188.0,517.21,422.29
2018,12,10,15,45,642.0,36.5,1.45,11.4,148.0,437.71,357.08
2018,12,10,16,0,575.0,32.0,1.6,10.5,108.0,363.21,292.11
2018,12,10,16,15,445.0,26.0,1.65,10.1,72.0,262.93,196.62
2018,12,10,16,30,315.0,20.0,1.7,9.7,36.0,169.84,0.0
2018,12,10,16,45,157.5,10.0,1.75,9.3,18.0,65.85,0.0
2018,12,10,17,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,11,7,15,77.0,6.0,1.5,5.55,7.5,0.0,0.0
2018,12,11,7,30,154.0,12.0,1.4,6.0,15.0,67.99,0.0
2018,12,11,7,45,176.0,23.0,1.35,6.4,34.5,119.7,40.23
2018,12,11,8,0,198.0,34.0,1.3,6.8,54.0,162.49,126.37
2018,12,11,8,15,267.5,45.5,1.2,7.35,85.5,223.21,183.89
2018,12,11,8,30,337.0,57.0,1.1,7.9,117.0,291.29,243.95
2018,12,11,8,45,380.5,66.5,1.05,8.45,149.5,346.67,291.78
2018,12,11,9,0,424.0,76.0,1.0,9.0,182.0,405.5,340.7
2018,12,11,9,15,518.5,75.5,1.0,9.4,224.5,498.26,415.61
2018,12,11,9,30,613.0,75.0,1.0,9.8,267.0,592.04,487.37
2018,12,11,9,45,666.0,75.0,1.05,10.15,303.0,658.01,535.52
2018,12,11,10,0,719.0,75.0,1.1,10.5,339.0,725.22,583.6
2018,12,11,10,15,786.5,66.5,1.15,10.9,374.0,790.06,628.65
2018,12,11,10,30,854.0,58.0,1.2,11.3,409.0,850.47,669.59
2018,12,11,10,45,862.0,59.5,1.2,11.65,428.0,879.34,687.28
2018,12,11,11,0,870.0,61.0,1.2,12.0,447.0,905.36,703.26
2018,12,11,11,15,875.5,61.0,1.25,12.2,458.5,923.88,715.3
2018,12,11,11,30,881.0,61.0,1.3,12.4,470.0,939.18,725.31
2018,12,11,11,45,843.5,70.0,1.3,12.65,465.0,932.77,719.75
2018,12,11,12,0,806.0,79.0,1.3,12.9,460.0,911.57,704.54
2018,12,11,12,15,760.5,88.5,1.35,12.95,446.5,879.15,683.11
2018,12,11,12,30,715.0,98.0,1.4,13.0,433.0,850.33,664.18
2018,12,11,12,45,714.0,96.5,1.4,13.1,425.5,841.21,658.22
2018,12,11,13,0,713.0,95.0,1.4,13.2,418.0,829.2,650.1
2018,12,11,13,15,662.5,102.5,1.4,13.15,394.0,779.83,615.89
2018,12,11,13,30,612.0,110.0,1.4,13.1,370.0,728.83,580.44
2018,12,11,13,45,698.5,87.0,1.35,13.05,368.5,761.66,605.1
2018,12,11,14,0,785.0,64.0,1.3,13.0,367.0,781.3,619.17
2018,12,11,14,15,706.0,71.0,1.25,12.7,328.0,699.92,560.81
2018,12,11,14,30,627.0,78.0,1.2,12.4,289.0,626.44,507.93
2018,12,11,14,45,587.0,75.0,1.15,12.1,256.0,567.87,464.82
2018,12,11,15,0,547.0,72.0,1.1,11.8,223.0,510.41,420.6
2018,12,11,15,15,448.0,69.5,1.1,11.8,181.5,415.2,343.94
2018,12,11,15,30,349.0,67.0,1.1,11.8,140.0,324.57,268.92
2018,12,11,15,45,305.5,55.5,1.1,10.95,109.5,268.38,221.13
2018,12,11,16,0,262.0,44.0,1.1,10.1,79.0,216.26,174.71
2018,12,11,16,15,193.0,32.0,1.1,10.0,52.5,156.18,116.28
2018,12,11,16,30,124.0,20.0,1.1,9.9,26.0,90.02,0.0
2018,12,11,16,45,62.0,10.0,1.1,9.8,13.0,31.2,0.0
2018,12,11,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,1.05,5.65,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,1.0,5.9,11.0,41.77,0.0
2018,12,12,7,45,216.0,21.0,1.0,6.1,38.0,133.85,35.03
2018,12,12,8,0,343.0,32.0,1.0,6.3,65.0,230.68,179.11
2018,12,12,8,15,453.5,37.5,0.95,6.7,103.5,315.44,258.83
2018,12,12,8,30,564.0,43.0,0.9,7.1,142.0,410.4,340.75
2018,12,12,8,45,562.5,53.5,0.85,7.5,172.5,450.47,375.59
2018,12,12,9,0,561.0,64.0,0.8,7.9,203.0,489.01,407.52
2018,12,12,9,15,696.0,56.0,0.8,8.4,255.0,596.85,491.75
2018,12,12,9,30,831.0,48.0,0.8,8.9,307.0,710.29,574.23
2018,12,12,9,45,853.5,49.0,0.75,9.4,338.5,759.86,606.4
2018,12,12,10,0,876.0,50.0,0.7,9.9,370.0,808.34,637.52
2018,12,12,10,15,891.0,51.0,0.75,10.25,396.5,848.91,664.38
2018,12,12,10,30,906.0,52.0,0.8,10.6,423.0,887.25,689.45
2018,12,12,10,45,915.5,52.5,0.85,11.0,442.5,917.36,708.53
2018,12,12,11,0,925.0,53.0,0.9,11.4,462.0,944.49,725.63
2018,12,12,11,15,928.5,53.5,0.95,11.6,473.5,962.78,737.33
2018,12,12,11,30,932.0,54.0,1.0,11.8,485.0,977.59,746.93
2018,12,12,11,45,934.0,54.5,1.1,12.0,490.5,987.38,754.34
2018,12,12,12,0,936.0,55.0,1.2,12.2,496.0,993.51,759.48
2018,12,12,12,15,933.5,55.5,1.2,12.25,493.5,991.58,757.97
2018,12,12,12,30,931.0,56.0,1.2,12.3,491.0,985.97,754.29
2018,12,12,12,45,896.0,62.0,1.25,12.4,474.0,953.37,733.37
2018,12,12,13,0,861.0,68.0,1.3,12.5,457.0,917.82,710.64
2018,12,12,13,15,751.0,86.0,1.25,12.5,416.5,834.96,653.48
2018,12,12,13,30,641.0,104.0,1.2,12.5,376.0,748.36,593.01
2018,12,12,13,45,702.5,85.0,1.2,12.5,368.5,762.98,605.31
2018,12,12,14,0,764.0,66.0,1.2,12.5,361.0,766.41,608.39
2018,12,12,14,15,761.5,63.5,1.15,12.3,338.5,737.11,587.82
2018,12,12,14,30,759.0,61.0,1.1,12.1,316.0,705.34,565.53
2018,12,12,14,45,702.0,60.5,1.1,11.95,277.0,632.41,512.6
2018,12,12,15,0,645.0,60.0,1.1,11.8,238.0,566.45,463.71
2018,12,12,15,15,648.0,51.5,1.1,11.8,208.0,524.27,430.77
2018,12,12,15,30,651.0,43.0,1.1,11.8,178.0,485.17,397.5
2018,12,12,15,45,565.0,39.5,1.25,10.85,138.5,398.32,326.23
2018,12,12,16,0,479.0,36.0,1.4,9.9,99.0,324.29,261.84
2018,12,12,16,15,361.5,28.0,1.45,9.5,66.0,233.35,175.38
2018,12,12,16,30,244.0,20.0,1.5,9.1,33.0,141.37,1.32
2018,12,12,16,45,122.0,10.0,1.55,8.65,16.5,53.34,0.0
2018,12,12,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,1.2,5.5,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,1.2,6.0,13.0,63.29,0.0
2018,12,13,7,45,323.0,18.5,1.2,6.5,43.5,171.73,30.72
2018,12,13,8,0,501.0,26.0,1.2,7.0,74.0,293.8,225.74
2018,12,13,8,15,582.5,30.5,1.2,7.55,112.0,370.22,301.75
2018,12,13,8,30,664.0,35.0,1.2,8.1,150.0,453.43,374.7
2018,12,13,8,45,713.0,38.0,1.2,8.7,189.0,520.69,431.8
2018,12,13,9,0,762.0,41.0,1.2,9.3,228.0,584.69,483.19
2018,12,13,9,15,793.5,43.0,1.15,9.75,264.0,642.2,525.88
2018,12,13,9,30,825.0,45.0,1.1,10.2,300.0,700.2,567.2
2018,12,13,9,45,845.5,46.5,1.1,10.7,331.5,748.72,600.56
2018,12,13,10,0,866.0,48.0,1.1,11.2,363.0,796.06,632.22
2018,12,13,10,15,879.5,49.5,1.1,11.6,389.0,835.82,658.01
2018,12,13,10,30,893.0,51.0,1.1,12.0,415.0,873.32,681.84
2018,12,13,10,45,901.5,52.0,1.15,12.45,434.0,903.02,700.66
2018,12,13,11,0,910.0,53.0,1.2,12.9,453.0,929.76,717.46
2018,12,13,11,15,915.5,53.5,1.15,13.15,466.0,949.81,728.52
2018,12,13,11,30,921.0,54.0,1.1,13.4,479.0,966.48,737.36
2018,12,13,11,45,923.0,54.0,1.1,13.65,484.0,975.58,742.17
2018,12,13,12,0,925.0,54.0,1.1,13.9,489.0,981.06,744.84
2018,12,13,12,15,922.0,55.0,1.1,14.0,487.0,979.48,743.44
2018,12,13,12,30,919.0,56.0,1.1,14.1,485.0,974.27,739.9
2018,12,13,12,45,912.5,57.0,1.1,14.15,476.0,962.12,732.08
2018,12,13,13,0,906.0,58.0,1.1,14.2,467.0,946.55,722.19
2018,12,13,13,15,897.0,57.5,1.1,14.1,450.5,923.21,707.59
2018,12,13,13,30,888.0,57.0,1.1,14.0,434.0,896.82,690.98
2018,12,13,13,45,874.5,56.0,1.1,13.9,410.5,862.85,669.09
2018,12,13,14,0,861.0,55.0,1.1,13.8,387.0,826.44,645.34
2018,12,13,14,15,842.5,53.5,1.1,13.5,358.0,782.99,616.7
2018,12,13,14,30,824.0,52.0,1.1,13.2,329.0,737.96,586.35
2018,12,13,14,45,796.0,50.5,1.1,12.9,295.0,691.59,554.2
2018,12,13,15,0,768.0,49.0,1.1,12.6,261.0,637.05,514.92
2018,12,13,15,15,726.0,46.0,1.1,12.6,223.0,571.12,465.06
2018,12,13,15,30,684.0,43.0,1.1,12.6,185.0,506.82,412.77
2018,12,13,15,45,618.5,38.5,1.1,11.3,146.0,429.17,349.29
2018,12,13,16,0,553.0,34.0,1.1,10.0,107.0,356.17,286.13
2018,12,13,16,15,427.5,27.0,1.1,9.5,71.5,257.58,193.42
2018,12,13,16,30,302.0,20.0,1.1,9.0,36.0,166.58,7.57
2018,12,13,16,45,151.0,10.0,1.15,8.5,18.0,64.24,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.8,8.8,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.9,9.1,1.0,0.85,0.0
2018,12,14,7,45,0.0,4.5,1.95,9.35,4.5,3.69,0.0
2018,12,14,8,0,0.0,8.0,2.0,9.6,8.0,6.56,0.0
2018,12,14,8,15,0.0,12.5,2.0,9.8,12.5,10.27,3.07
2018,12,14,8,30,0.0,17.0,2.0,10.0,17.0,13.98,6.42
2018,12,14,8,45,0.0,13.5,2.05,10.2,13.5,11.1,4.0
2018,12,14,9,0,0.0,10.0,2.1,10.4,10.0,8.22,1.52
2018,12,14,9,15,0.0,15.0,2.1,10.55,15.0,12.34,5.13
2018,12,14,9,30,0.0,20.0,2.1,10.7,20.0,16.47,8.74
2018,12,14,9,45,0.0,21.5,2.1,10.8,21.5,17.71,9.81
2018,12,14,10,0,0.0,23.0,2.1,10.9,23.0,18.96,10.87
2018,12,14,10,15,0.0,43.5,2.1,10.95,43.5,35.96,25.58
2018,12,14,10,30,0.0,64.0,2.1,11.0,64.0,53.03,40.23
2018,12,14,10,45,1.5,79.0,2.15,11.0,79.5,67.04,52.24
2018,12,14,11,0,3.0,94.0,2.2,11.0,95.0,82.56,65.48
2018,12,14,11,15,2.0,99.5,2.15,11.0,100.0,86.78,68.94
2018,12,14,11,30,1.0,105.0,2.1,11.0,105.0,91.04,72.45
2018,12,14,11,45,0.5,100.0,2.05,10.95,100.0,85.57,67.75
2018,12,14,12,0,0.0,95.0,2.0,10.9,95.0,80.24,63.2
2018,12,14,12,15,0.0,93.0,2.0,10.95,93.0,78.33,61.57
2018,12,14,12,30,0.0,91.0,2.0,11.0,91.0,76.47,60.0
2018,12,14,12,45,0.5,86.0,1.95,11.0,86.0,72.31,56.51
2018,12,14,13,0,1.0,81.0,1.9,11.0,81.0,68.2,53.08
2018,12,14,13,15,5.5,92.0,1.8,11.0,94.0,82.95,65.93
2018,12,14,13,30,10.0,103.0,1.7,11.0,107.0,98.1,79.06
2018,12,14,13,45,6.5,92.0,1.65,11.0,94.5,84.27,67.2
2018,12,14,14,0,3.0,81.0,1.6,11.0,82.0,70.76,55.6
2018,12,14,14,15,4.0,78.5,1.5,11.0,80.0,69.55,54.7
2018,12,14,14,30,5.0,76.0,1.4,11.0,78.0,68.39,53.8
2018,12,14,14,45,14.0,75.0,1.35,11.0,79.0,74.94,59.79
2018,12,14,15,0,23.0,74.0,1.3,11.0,80.0,87.99,71.21
2018,12,14,15,15,44.0,69.5,1.3,11.0,79.5,98.03,80.12
2018,12,14,15,30,65.0,65.0,1.3,11.0,79.0,117.59,96.56
2018,12,14,15,45,188.0,50.0,1.1,10.75,77.5,193.9,160.52
2018,12,14,16,0,311.0,35.0,0.9,10.5,76.0,235.54,190.68
2018,12,14,16,15,289.0,28.0,0.85,10.25,55.5,199.98,150.2
2018,12,14,16,30,267.0,21.0,0.8,10.0,35.0,153.19,11.63
2018,12,14,16,45,133.5,10.5,0.8,9.8,17.5,58.43,0.0
2018,12,14,17,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,1.3,10.0,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,1.35,10.15,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,1.4,10.3,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,1.45,10.35,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,1.5,10.4,7.0,5.74,0.0
2018,12,15,8,45,0.0,8.5,1.55,10.5,8.5,6.98,0.41
2018,12,15,9,0,0.0,10.0,1.6,10.6,10.0,8.22,1.52
2018,12,15,9,15,0.0,19.0,1.55,10.65,19.0,15.64,8.02
2018,12,15,9,30,0.0,28.0,1.5,10.7,28.0,23.08,14.52
2018,12,15,9,45,0.0,38.0,1.5,10.75,38.0,31.38,21.72
2018,12,15,10,0,0.0,48.0,1.5,10.8,48.0,39.69,28.88
2018,12,15,10,15,0.0,68.0,1.5,10.85,68.0,56.37,43.2
2018,12,15,10,30,0.0,88.0,1.5,10.9,88.0,74.61,58.74
2018,12,15,10,45,0.0,59.0,1.5,10.95,59.0,48.86,36.59
2018,12,15,11,0,0.0,30.0,1.5,11.0,30.0,24.78,15.81
2018,12,15,11,15,0.0,27.5,1.45,11.05,27.5,22.71,14.02
2018,12,15,11,30,0.0,25.0,1.4,11.1,25.0,20.64,12.22
2018,12,15,11,45,0.0,36.0,1.4,11.15,36.0,29.76,20.07
2018,12,15,12,0,0.0,47.0,1.4,11.2,47.0,38.9,27.91
2018,12,15,12,15,0.0,54.5,1.35,11.2,54.5,45.13,33.25
2018,12,15,12,30,0.0,62.0,1.3,11.2,62.0,51.38,38.6
2018,12,15,12,45,0.0,64.5,1.3,11.25,64.5,53.46,40.39
2018,12,15,13,0,0.0,67.0,1.3,11.3,67.0,55.55,42.19
2018,12,15,13,15,3.5,98.0,1.3,11.3,99.5,86.93,69.14
2018,12,15,13,30,7.0,129.0,1.3,11.3,132.0,122.43,99.3
2018,12,15,13,45,4.0,119.0,1.3,11.3,120.5,109.8,88.56
2018,12,15,14,0,1.0,109.0,1.3,11.3,109.0,97.47,78.13
2018,12,15,14,15,2.0,95.5,1.35,11.3,96.0,85.1,67.79
2018,12,15,14,30,3.0,82.0,1.4,11.3,83.0,72.87,57.47
2018,12,15,14,45,1.5,52.5,1.45,11.3,53.0,44.58,33.13
2018,12,15,15,0,0.0,23.0,1.5,11.3,23.0,18.94,10.86
2018,12,15,15,15,0.0,22.5,1.5,11.3,22.5,18.53,10.48
2018,12,15,15,30,0.0,22.0,1.5,11.3,22.0,18.11,10.05
2018,12,15,15,45,0.0,21.0,1.5,11.15,21.0,17.29,9.22
2018,12,15,16,0,0.0,20.0,1.5,11.0,20.0,16.47,8.28
2018,12,15,16,15,0.0,14.0,1.5,10.95,14.0,11.52,3.53
2018,12,15,16,30,0.0,8.0,1.5,10.9,8.0,6.57,0.0
2018,12,15,16,45,0.0,4.0,1.5,10.85,4.0,3.41,0.0
2018,12,15,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,0.5,2.0,11.85,0.5,0.0,0.0
2018,12,16,7,30,2.0,1.0,2.0,11.9,1.0,1.59,0.0
2018,12,16,7,45,1.0,4.0,2.05,11.9,4.0,3.7,0.0
2018,12,16,8,0,0.0,7.0,2.1,11.9,7.0,5.74,0.0
2018,12,16,8,15,0.0,9.0,2.15,11.95,9.0,7.39,0.55
2018,12,16,8,30,0.0,11.0,2.2,12.0,11.0,9.03,2.08
2018,12,16,8,45,0.0,12.5,2.25,12.05,12.5,10.27,3.22
2018,12,16,9,0,0.0,14.0,2.3,12.1,14.0,11.51,4.33
2018,12,16,9,15,0.0,13.5,2.3,12.15,13.5,11.1,3.99
2018,12,16,9,30,0.0,13.0,2.3,12.2,13.0,10.69,3.64
2018,12,16,9,45,0.0,25.0,2.3,12.25,25.0,20.61,12.23
2018,12,16,10,0,0.0,37.0,2.3,12.3,37.0,30.55,20.8
2018,12,16,10,15,0.0,30.0,2.3,12.3,30.0,24.76,15.77
2018,12,16,10,30,0.0,23.0,2.3,12.3,23.0,18.97,10.75
2018,12,16,10,45,0.0,30.5,2.3,12.35,30.5,25.18,16.08
2018,12,16,11,0,0.0,38.0,2.3,12.4,38.0,31.41,21.4
2018,12,16,11,15,0.0,36.0,2.25,12.4,36.0,29.75,19.95
2018,12,16,11,30,0.0,34.0,2.2,12.4,34.0,28.1,18.52
2018,12,16,11,45,0.0,31.5,2.2,12.4,31.5,26.03,16.73
2018,12,16,12,0,0.0,29.0,2.2,12.4,29.0,23.96,14.95
2018,12,16,12,15,0.0,26.5,2.1,12.4,26.5,21.89,13.18
2018,12,16,12,30,0.0,24.0,2.0,12.4,24.0,19.82,11.4
2018,12,16,12,45,0.0,27.5,1.9,12.4,27.5,22.71,13.9
2018,12,16,13,0,0.0,31.0,1.8,12.4,31.0,25.61,16.41
2018,12,16,13,15,0.0,46.0,1.7,12.35,46.0,38.05,27.11
2018,12,16,13,30,0.0,61.0,1.6,12.3,61.0,50.53,37.84
2018,12,16,13,45,0.0,54.5,1.55,12.3,54.5,45.11,33.24
2018,12,16,14,0,0.0,48.0,1.5,12.3,48.0,39.7,28.64
2018,12,16,14,15,0.0,36.0,1.5,12.25,36.0,29.72,20.1
2018,12,16,14,30,0.0,24.0,1.5,12.2,24.0,19.78,11.53
2018,12,16,14,45,0.0,24.5,1.45,12.1,24.5,20.19,11.91
2018,12,16,15,0,0.0,25.0,1.4,12.0,25.0,20.6,12.27
2018,12,16,15,15,0.0,23.0,1.4,12.0,23.0,18.94,10.8
2018,12,16,15,30,0.0,21.0,1.4,12.0,21.0,17.29,9.3
2018,12,16,15,45,0.0,17.5,1.2,11.75,17.5,14.4,6.71
2018,12,16,16,0,0.0,14.0,1.0,11.5,14.0,11.51,4.08
2018,12,16,16,15,0.0,10.0,0.95,11.3,10.0,8.21,0.91
2018,12,16,16,30,0.0,6.0,0.9,11.1,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,0.85,10.95,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.95,7.85,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.9,8.1,7.0,22.04,0.0
2018,12,17,7,45,165.0,18.0,0.8,8.3,30.5,104.54,0.0
2018,12,17,8,0,286.0,29.0,0.7,8.5,54.0,197.67,145.78
2018,12,17,8,15,273.0,41.5,0.7,8.8,75.5,218.86,176.92
2018,12,17,8,30,260.0,54.0,0.7,9.1,97.0,240.34,198.9
2018,12,17,8,45,397.0,57.5,0.7,9.35,142.5,346.87,289.6
2018,12,17,9,0,534.0,61.0,0.7,9.6,188.0,462.85,384.37
2018,12,17,9,15,658.0,55.0,0.75,9.8,237.0,563.2,463.39
2018,12,17,9,30,782.0,49.0,0.8,10.0,286.0,676.27,547.46
2018,12,17,9,45,750.5,61.0,0.8,10.15,308.0,696.82,560.44
2018,12,17,10,0,719.0,73.0,0.8,10.3,330.0,717.28,574.17
2018,12,17,10,15,607.5,100.0,0.8,10.45,328.0,678.56,544.63
2018,12,17,10,30,496.0,127.0,0.8,10.6,326.0,622.23,502.55
2018,12,17,10,45,439.5,144.5,0.8,10.75,327.5,604.9,488.45
2018,12,17,11,0,383.0,162.0,0.8,10.9,329.0,582.98,470.18
2018,12,17,11,15,351.0,171.0,0.8,11.05,327.5,549.85,444.71
2018,12,17,11,30,319.0,180.0,0.8,11.2,326.0,535.09,432.57
2018,12,17,11,45,247.0,192.0,0.8,11.3,306.0,483.89,391.58
2018,12,17,12,0,175.0,204.0,0.8,11.4,286.0,410.05,333.23
2018,12,17,12,15,134.5,193.5,0.8,11.35,256.5,356.77,291.29
2018,12,17,12,30,94.0,183.0,0.8,11.3,227.0,283.48,232.62
2018,12,17,12,45,98.0,180.5,0.8,11.25,225.5,283.95,233.78
2018,12,17,13,0,102.0,178.0,0.8,11.2,224.0,303.75,249.76
2018,12,17,13,15,104.5,166.0,0.8,11.2,211.5,289.57,238.68
2018,12,17,13,30,107.0,154.0,0.8,11.2,199.0,275.16,227.59
2018,12,17,13,45,107.0,149.5,0.8,11.15,192.5,268.05,222.19
2018,12,17,14,0,107.0,145.0,0.8,11.1,186.0,260.86,216.63
2018,12,17,14,15,94.5,125.0,0.8,10.95,159.5,222.61,185.46
2018,12,17,14,30,82.0,105.0,0.8,10.8,133.0,185.17,154.6
2018,12,17,14,45,280.0,91.0,0.75,10.6,171.5,350.22,294.57
2018,12,17,15,0,478.0,77.0,0.7,10.4,210.0,470.47,390.51
2018,12,17,15,15,462.0,66.5,0.7,10.4,180.0,425.41,352.4
2018,12,17,15,30,446.0,56.0,0.7,10.4,150.0,380.49,314.75
2018,12,17,15,45,427.5,48.0,0.7,9.85,122.5,337.39,277.39
2018,12,17,16,0,409.0,40.0,0.7,9.3,95.0,295.27,238.59
2018,12,17,16,15,307.5,30.5,0.8,8.95,63.5,213.04,162.01
2018,12,17,16,30,206.0,21.0,0.9,8.6,32.0,129.55,24.96
2018,12,17,16,45,103.0,10.5,0.95,8.3,16.0,47.66,0.0
2018,12,17,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,1.0,9.4,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,1.0,9.5,1.0,3.03,0.0
2018,12,18,7,45,3.0,2.5,1.0,9.6,2.5,3.55,0.0
2018,12,18,8,0,0.0,4.0,1.0,9.7,4.0,3.28,0.0
2018,12,18,8,15,0.0,6.0,1.05,9.8,6.0,4.92,0.0
2018,12,18,8,30,0.0,8.0,1.1,9.9,8.0,6.56,0.01
2018,12,18,8,45,0.0,10.5,1.1,10.05,10.5,8.62,1.86
2018,12,18,9,0,0.0,13.0,1.1,10.2,13.0,10.69,3.7
2018,12,18,9,15,0.5,35.5,1.1,10.35,35.5,29.66,20.3
2018,12,18,9,30,1.0,58.0,1.1,10.5,58.0,48.78,36.92
2018,12,18,9,45,2.5,67.0,1.15,10.65,67.5,57.68,44.59
2018,12,18,10,0,4.0,76.0,1.2,10.8,77.0,67.21,52.77
2018,12,18,10,15,2.0,69.0,1.2,10.9,69.5,58.91,45.46
2018,12,18,10,30,0.0,62.0,1.2,11.0,62.0,51.36,38.81
2018,12,18,10,45,0.0,61.0,1.2,11.15,61.0,50.53,38.03
2018,12,18,11,0,0.0,60.0,1.2,11.3,60.0,49.7,37.25
2018,12,18,11,15,0.0,60.5,1.15,11.35,60.5,50.12,37.56
2018,12,18,11,30,0.0,61.0,1.1,11.4,61.0,50.54,37.89
2018,12,18,11,45,0.0,74.5,1.1,11.5,74.5,61.81,47.46
2018,12,18,12,0,0.0,88.0,1.1,11.6,88.0,73.64,57.46
2018,12,18,12,15,7.5,109.5,1.1,11.6,113.0,101.65,81.48
2018,12,18,12,30,15.0,131.0,1.1,11.6,138.0,130.81,106.22
2018,12,18,12,45,8.0,127.0,1.1,11.65,130.5,120.05,96.82
2018,12,18,13,0,1.0,123.0,1.1,11.7,123.0,109.51,87.72
2018,12,18,13,15,2.5,121.0,1.05,11.7,122.0,109.27,87.69
2018,12,18,13,30,4.0,119.0,1.0,11.7,121.0,109.1,87.7
2018,12,18,13,45,5.5,109.5,1.0,11.7,112.0,101.14,81.17
2018,12,18,14,0,7.0,100.0,1.0,11.7,103.0,93.23,74.67
2018,12,18,14,15,231.0,79.5,1.0,11.7,157.5,313.59,264.95
2018,12,18,14,30,455.0,59.0,1.0,11.7,212.0,467.74,389.55
2018,12,18,14,45,541.0,57.0,1.0,11.65,221.0,513.75,424.39
2018,12,18,15,0,627.0,55.0,1.0,11.6,230.0,547.43,449.95
2018,12,18,15,15,498.5,54.5,1.0,11.6,181.0,436.37,361.32
2018,12,18,15,30,370.0,54.0,1.0,11.6,132.0,330.61,274.39
2018,12,18,15,45,237.0,44.0,0.95,11.5,90.0,215.07,177.24
2018,12,18,16,0,104.0,34.0,0.9,11.4,48.0,105.8,83.75
2018,12,18,16,15,120.5,24.5,0.85,11.3,35.5,110.31,82.4
2018,12,18,16,30,137.0,15.0,0.8,11.2,23.0,94.08,20.5
2018,12,18,16,45,68.5,7.5,0.8,11.15,11.5,32.25,0.0
2018,12,18,17,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,7,15,47.0,4.0,0.7,8.25,4.0,0.0,0.0
2018,12,19,7,30,94.0,8.0,0.7,8.5,8.0,40.84,0.0
2018,12,19,7,45,194.0,18.0,0.7,8.75,30.5,114.76,0.0
2018,12,19,8,0,294.0,28.0,0.7,9.0,53.0,198.27,142.82
2018,12,19,8,15,307.5,38.5,0.7,9.3,77.0,234.4,188.6
2018,12,19,8,30,321.0,49.0,0.7,9.6,101.0,267.62,220.81
2018,12,19,8,45,260.5,68.5,0.7,9.85,118.0,270.62,225.46
2018,12,19,9,0,200.0,88.0,0.7,10.1,135.0,252.78,211.66
2018,12,19,9,15,218.5,101.5,0.7,10.45,160.5,290.56,243.64
2018,12,19,9,30,237.0,115.0,0.7,10.8,186.0,329.51,275.33
2018,12,19,9,45,319.0,119.0,0.7,11.1,225.5,406.64,337.99
2018,12,19,10,0,401.0,123.0,0.7,11.4,265.0,507.98,416.52
2018,12,19,10,15,450.0,124.0,0.65,11.8,295.0,564.11,457.45
2018,12,19,10,30,499.0,125.0,0.6,12.2,325.0,621.45,498.27
2018,12,19,10,45,592.0,111.0,0.6,12.6,359.5,709.8,560.2
2018,12,19,11,0,685.0,97.0,0.6,13.0,394.0,791.78,615.21
2018,12,19,11,15,588.5,123.5,0.55,13.55,384.0,744.52,578.43
2018,12,19,11,30,492.0,150.0,0.5,14.1,374.0,684.07,534.16
2018,12,19,11,45,472.5,157.5,0.5,14.65,375.0,679.0,529.59
2018,12,19,12,0,453.0,165.0,0.5,15.2,376.0,671.59,522.66
2018,12,19,12,15,468.5,160.5,0.5,15.55,378.5,681.48,529.47
2018,12,19,12,30,484.0,156.0,0.5,15.9,381.0,689.28,534.61
2018,12,19,12,45,516.0,145.5,0.45,16.2,381.5,703.2,543.43
2018,12,19,13,0,548.0,135.0,0.4,16.5,382.0,714.22,549.9
2018,12,19,13,15,545.0,129.0,0.45,16.35,367.5,695.21,537.97
2018,12,19,13,30,542.0,123.0,0.5,16.2,353.0,674.16,524.95
2018,12,19,13,45,551.5,115.0,0.5,16.05,338.5,668.05,521.81
2018,12,19,14,0,561.0,107.0,0.5,15.9,324.0,651.25,510.84
2018,12,19,14,15,627.0,88.5,0.55,15.55,314.0,666.66,524.12
2018,12,19,14,30,693.0,70.0,0.6,15.2,304.0,674.2,531.28
2018,12,19,14,45,651.5,68.0,0.6,14.85,270.0,613.91,488.48
2018,12,19,15,0,610.0,66.0,0.6,14.5,236.0,554.61,445.9
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,450.25,365.22
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,349.68,284.8
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,303.83,247.21
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,261.76,209.96
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,185.66,140.51
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,109.54,29.37
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,38.91,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
