Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,7.74,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,27.91,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,66.81,45.01
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,121.5,96.95
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,171.26,141.77
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,196.34,164.57
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,207.93,175.45
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,269.77,228.0
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,321.68,271.02
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,270.05,226.81
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,211.92,176.74
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,210.07,174.86
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,207.79,172.27
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,195.57,161.48
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,183.22,150.6
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,181.71,149.08
2018,12,20,11,30,22.0,156.0,1.0,10.9,166.0,164.72,134.77
2018,12,20,11,45,24.5,163.0,1.0,10.95,174.5,174.67,143.07
2018,12,20,12,0,27.0,170.0,1.0,11.0,183.0,202.12,165.61
2018,12,20,12,15,17.5,162.0,1.0,11.05,170.5,166.6,135.85
2018,12,20,12,30,8.0,154.0,1.0,11.1,158.0,148.68,120.69
2018,12,20,12,45,7.0,147.0,1.0,11.1,150.5,140.35,113.83
2018,12,20,13,0,6.0,140.0,1.0,11.1,143.0,132.21,107.1
2018,12,20,13,15,3.0,128.5,1.0,11.1,130.0,117.61,94.84
2018,12,20,13,30,0.0,117.0,1.0,11.1,117.0,103.34,82.83
2018,12,20,13,45,0.0,104.0,1.0,11.05,104.0,90.56,72.16
2018,12,20,14,0,0.0,91.0,1.0,11.0,91.0,78.01,61.63
2018,12,20,14,15,0.0,87.0,1.0,10.9,87.0,74.66,58.9
2018,12,20,14,30,0.0,83.0,1.0,10.8,83.0,71.43,56.23
2018,12,20,14,45,0.0,69.0,1.0,10.7,69.0,58.13,44.87
2018,12,20,15,0,0.0,55.0,1.0,10.6,55.0,45.53,34.02
2018,12,20,15,15,0.0,48.0,1.0,10.6,48.0,39.71,28.93
2018,12,20,15,30,0.0,41.0,1.0,10.6,41.0,33.89,23.78
2018,12,20,15,45,0.0,33.0,1.0,10.35,33.0,27.25,17.87
2018,12,20,16,0,0.0,25.0,1.0,10.1,25.0,20.62,11.9
2018,12,20,16,15,8.5,18.0,1.0,10.0,18.5,19.36,10.13
2018,12,20,16,30,17.0,11.0,1.0,9.9,12.0,19.46,1.59
2018,12,20,16,45,17.0,7.0,1.0,9.85,7.0,12.45,0.0
2018,12,20,17,0,17.0,3.0,1.0,9.8,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,1.0,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,7,15,30.0,2.5,1.4,5.55,2.5,0.0,0.0
2018,12,21,7,30,60.0,5.0,1.4,5.9,5.0,25.78,0.0
2018,12,21,7,45,239.5,14.5,1.4,6.25,31.5,110.71,0.0
2018,12,21,8,0,419.0,24.0,1.4,6.6,58.0,243.95,174.09
2018,12,21,8,15,374.5,37.5,1.4,6.8,81.0,266.91,216.88
2018,12,21,8,30,330.0,51.0,1.4,7.0,104.0,274.67,229.51
2018,12,21,8,45,467.0,52.0,1.4,7.25,149.0,381.24,321.81
2018,12,21,9,0,604.0,53.0,1.4,7.5,194.0,496.1,417.58
2018,12,21,9,15,550.0,68.5,1.35,7.8,213.0,504.44,424.01
2018,12,21,9,30,496.0,84.0,1.3,8.1,232.0,505.82,424.56
2018,12,21,9,45,445.5,103.0,1.3,8.4,246.5,502.84,421.24
2018,12,21,10,0,395.0,122.0,1.3,8.7,261.0,500.91,418.09
2018,12,21,10,15,420.5,127.0,1.3,9.1,285.5,541.75,449.55
2018,12,21,10,30,446.0,132.0,1.3,9.5,310.0,582.63,480.01
2018,12,21,10,45,618.0,103.5,1.25,9.85,363.5,723.53,584.54
2018,12,21,11,0,790.0,75.0,1.2,10.2,417.0,853.84,674.55
2018,12,21,11,15,782.0,80.5,1.2,10.45,427.5,866.84,680.66
2018,12,21,11,30,774.0,86.0,1.2,10.7,438.0,876.39,686.04
2018,12,21,11,45,862.5,69.5,1.2,10.95,467.0,936.5,726.43
2018,12,21,12,0,951.0,53.0,1.2,11.2,496.0,1003.11,769.78
2018,12,21,12,15,943.5,56.0,1.25,11.3,494.5,1001.03,768.0
2018,12,21,12,30,936.0,59.0,1.3,11.4,493.0,995.21,764.89
2018,12,21,12,45,921.5,62.5,1.3,11.5,483.5,979.73,754.55
2018,12,21,13,0,907.0,66.0,1.3,11.6,474.0,960.85,742.16
2018,12,21,13,15,894.0,66.0,1.35,11.5,457.0,935.37,726.7
2018,12,21,13,30,881.0,66.0,1.4,11.4,440.0,906.94,709.16
2018,12,21,13,45,837.0,69.5,1.45,11.3,410.0,862.03,679.83
2018,12,21,14,0,793.0,73.0,1.5,11.2,380.0,805.99,642.14
2018,12,21,14,15,802.0,67.0,1.5,10.85,358.0,781.84,626.96
2018,12,21,14,30,811.0,61.0,1.5,10.5,336.0,754.31,608.61
2018,12,21,14,45,777.5,58.5,1.45,10.2,300.5,695.31,565.81
2018,12,21,15,0,744.0,56.0,1.4,9.9,265.0,636.3,522.15
2018,12,21,15,15,629.0,57.0,1.4,9.9,216.5,531.19,440.6
2018,12,21,15,30,514.0,58.0,1.4,9.9,168.0,429.19,357.21
2018,12,21,15,45,427.0,50.0,1.5,9.2,129.0,342.27,284.73
2018,12,21,16,0,340.0,42.0,1.6,8.5,90.0,262.93,215.76
2018,12,21,16,15,289.0,32.5,1.55,8.25,63.5,208.26,162.0
2018,12,21,16,30,238.0,23.0,1.5,8.0,37.0,148.48,55.24
2018,12,21,16,45,131.0,13.0,1.45,7.7,19.5,61.21,0.0
2018,12,21,17,0,24.0,3.0,1.4,7.4,2.0,0.0,0.0
2018,12,21,17,15,12.0,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,7,15,12.0,2.0,0.8,7.7,2.0,0.0,0.0
2018,12,22,7,30,24.0,4.0,0.8,7.8,4.0,11.98,0.0
2018,12,22,7,45,66.0,16.5,0.8,7.9,21.0,41.06,0.0
2018,12,22,8,0,108.0,29.0,0.8,8.0,38.0,98.94,67.38
2018,12,22,8,15,144.5,43.5,0.75,8.2,62.5,142.26,113.84
2018,12,22,8,30,181.0,58.0,0.7,8.4,87.0,187.03,154.66
2018,12,22,8,45,216.0,71.5,0.65,8.6,115.0,232.84,195.18
2018,12,22,9,0,251.0,85.0,0.6,8.8,143.0,281.77,237.18
2018,12,22,9,15,197.5,100.5,0.55,9.1,151.0,273.72,229.91
2018,12,22,9,30,144.0,116.0,0.5,9.4,159.0,245.76,206.05
2018,12,22,9,45,99.5,122.5,0.45,9.7,153.5,222.01,185.33
2018,12,22,10,0,55.0,129.0,0.4,10.0,148.0,179.5,148.71
2018,12,22,10,15,71.0,140.5,0.35,10.3,167.5,207.25,171.99
2018,12,22,10,30,87.0,152.0,0.3,10.6,187.0,235.99,195.26
2018,12,22,10,45,177.5,165.5,0.25,10.85,241.0,353.76,290.9
2018,12,22,11,0,268.0,179.0,0.2,11.1,295.0,477.51,385.63
2018,12,22,11,15,214.0,190.0,0.2,11.15,284.5,425.1,342.78
2018,12,22,11,30,160.0,201.0,0.2,11.2,274.0,390.31,314.73
2018,12,22,11,45,124.5,202.0,0.25,11.25,259.0,358.27,289.4
2018,12,22,12,0,89.0,203.0,0.3,11.3,244.0,305.33,247.52
2018,12,22,12,15,91.0,203.5,0.35,11.1,245.5,307.93,250.51
2018,12,22,12,30,93.0,204.0,0.4,10.9,247.0,310.58,253.08
2018,12,22,12,45,81.5,193.5,0.45,10.75,231.0,285.44,233.26
2018,12,22,13,0,70.0,183.0,0.5,10.6,215.0,260.68,213.74
2018,12,22,13,15,60.0,164.0,0.55,10.6,190.5,226.75,186.56
2018,12,22,13,30,50.0,145.0,0.6,10.6,166.0,193.69,159.71
2018,12,22,13,45,41.0,130.5,0.65,10.65,147.0,167.9,138.47
2018,12,22,14,0,32.0,116.0,0.7,10.7,128.0,142.76,117.46
2018,12,22,14,15,40.5,95.5,0.7,10.6,110.0,125.96,104.0
2018,12,22,14,30,49.0,75.0,0.7,10.5,92.0,109.27,90.39
2018,12,22,14,45,53.0,56.5,0.7,10.45,73.0,101.5,83.98
2018,12,22,15,0,57.0,38.0,0.7,10.4,54.0,81.49,66.92
2018,12,22,15,15,86.0,41.0,0.7,10.4,61.5,112.67,94.06
2018,12,22,15,30,115.0,44.0,0.7,10.4,69.0,132.73,110.76
2018,12,22,15,45,99.0,36.0,0.8,9.55,54.5,108.4,88.93
2018,12,22,16,0,83.0,28.0,0.9,8.7,40.0,85.51,68.02
2018,12,22,16,15,66.0,20.5,0.95,8.6,28.0,64.51,47.45
2018,12,22,16,30,49.0,13.0,1.0,8.5,16.0,41.54,13.37
2018,12,22,16,45,32.0,7.0,1.05,8.35,8.5,18.27,0.0
2018,12,22,17,0,15.0,1.0,1.1,8.2,1.0,0.0,0.0
2018,12,22,17,15,7.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.8,6.65,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.7,7.0,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.6,7.3,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.5,7.6,5.0,4.1,0.0
2018,12,23,8,15,0.0,8.5,0.45,7.9,8.5,6.98,0.26
2018,12,23,8,30,0.0,12.0,0.4,8.2,12.0,9.86,2.91
2018,12,23,8,45,0.0,11.5,0.35,8.55,11.5,9.45,2.63
2018,12,23,9,0,0.0,11.0,0.3,8.9,11.0,9.04,2.31
2018,12,23,9,15,0.0,14.5,0.3,9.2,14.5,11.93,4.87
2018,12,23,9,30,0.0,18.0,0.3,9.5,18.0,14.82,7.41
2018,12,23,9,45,2.0,52.0,0.35,9.8,52.5,44.59,33.5
2018,12,23,10,0,4.0,86.0,0.4,10.1,87.0,77.31,61.64
2018,12,23,10,15,8.0,95.5,0.35,10.35,98.5,89.73,72.14
2018,12,23,10,30,12.0,105.0,0.3,10.6,110.0,102.47,82.87
2018,12,23,10,45,10.0,116.0,0.3,10.8,120.0,111.66,90.28
2018,12,23,11,0,8.0,127.0,0.3,11.0,130.0,120.92,97.71
2018,12,23,11,15,19.5,147.0,0.3,11.15,155.5,152.8,124.46
2018,12,23,11,30,31.0,167.0,0.3,11.3,181.0,202.69,165.34
2018,12,23,11,45,23.5,163.5,0.35,11.5,174.0,174.27,141.5
2018,12,23,12,0,16.0,160.0,0.4,11.7,167.0,162.95,131.99
2018,12,23,12,15,8.5,139.0,0.4,11.75,142.5,132.87,106.94
2018,12,23,12,30,1.0,118.0,0.4,11.8,118.0,103.93,82.66
2018,12,23,12,45,0.5,86.5,0.4,11.9,86.5,72.79,56.6
2018,12,23,13,0,0.0,55.0,0.4,12.0,55.0,45.54,33.53
2018,12,23,13,15,2.0,60.0,0.35,12.15,61.0,51.57,38.84
2018,12,23,13,30,4.0,65.0,0.3,12.3,67.0,57.53,44.03
2018,12,23,13,45,26.0,98.0,0.3,12.45,108.5,116.49,94.75
2018,12,23,14,0,48.0,131.0,0.3,12.6,150.0,175.02,143.69
2018,12,23,14,15,59.0,106.5,0.25,12.5,128.0,154.4,126.98
2018,12,23,14,30,70.0,82.0,0.2,12.4,106.0,146.94,121.42
2018,12,23,14,45,35.0,60.0,0.2,12.25,72.0,81.24,65.29
2018,12,23,15,0,0.0,38.0,0.2,12.1,38.0,31.37,21.6
2018,12,23,15,15,0.0,36.0,0.2,12.1,36.0,29.72,20.21
2018,12,23,15,30,0.0,34.0,0.2,12.1,34.0,28.06,18.69
2018,12,23,15,45,0.0,27.0,0.4,11.4,27.0,22.26,13.56
2018,12,23,16,0,0.0,20.0,0.6,10.7,20.0,16.47,8.39
2018,12,23,16,15,7.5,13.5,0.65,10.5,14.0,15.09,6.78
2018,12,23,16,30,15.0,7.0,0.7,10.3,8.0,13.71,1.14
2018,12,23,16,45,15.0,4.0,0.75,10.1,4.5,9.2,0.0
2018,12,23,17,0,15.0,1.0,0.8,9.9,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.8,9.8,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.5,0.9,9.8,2.5,2.13,0.0
2018,12,24,8,0,0.0,5.0,0.9,9.9,5.0,4.1,0.0
2018,12,24,8,15,0.0,7.0,0.95,10.05,7.0,5.74,0.0
2018,12,24,8,30,0.0,9.0,1.0,10.2,9.0,7.39,0.7
2018,12,24,8,45,0.0,11.5,1.05,10.35,11.5,9.45,2.55
2018,12,24,9,0,0.0,14.0,1.1,10.5,14.0,11.51,4.4
2018,12,24,9,15,0.0,20.0,1.15,10.65,20.0,16.46,8.75
2018,12,24,9,30,0.0,26.0,1.2,10.8,26.0,21.43,13.08
2018,12,24,9,45,0.0,31.5,1.25,10.95,31.5,25.99,17.03
2018,12,24,10,0,0.0,37.0,1.3,11.1,37.0,30.55,20.95
2018,12,24,10,15,0.0,43.5,1.3,11.2,43.5,35.95,25.58
2018,12,24,10,30,0.0,50.0,1.3,11.3,50.0,41.36,30.19
2018,12,24,10,45,0.0,49.5,1.35,11.35,49.5,40.95,29.78
2018,12,24,11,0,0.0,49.0,1.4,11.4,49.0,40.54,29.38
2018,12,24,11,15,0.0,45.5,1.45,11.45,45.5,37.64,26.85
2018,12,24,11,30,0.0,42.0,1.5,11.5,42.0,34.73,24.32
2018,12,24,11,45,0.0,40.5,1.55,11.55,40.5,33.49,23.23
2018,12,24,12,0,0.0,39.0,1.6,11.6,39.0,32.25,22.15
2018,12,24,12,15,0.0,40.5,1.6,11.65,40.5,33.49,23.22
2018,12,24,12,30,0.0,42.0,1.6,11.7,42.0,34.74,24.28
2018,12,24,12,45,1.0,54.0,1.6,11.8,54.5,45.67,33.7
2018,12,24,13,0,2.0,66.0,1.6,11.9,67.0,56.61,43.1
2018,12,24,13,15,1.0,62.0,1.65,11.85,62.5,52.31,39.4
2018,12,24,13,30,0.0,58.0,1.7,11.8,58.0,48.03,35.75
2018,12,24,13,45,2.0,51.5,1.75,11.8,52.5,44.4,32.78
2018,12,24,14,0,4.0,45.0,1.8,11.8,47.0,40.68,29.72
2018,12,24,14,15,6.0,49.0,1.85,11.6,51.5,45.56,34.08
2018,12,24,14,30,8.0,53.0,1.9,11.4,56.0,50.31,38.31
2018,12,24,14,45,12.0,52.5,1.9,11.15,56.5,55.74,43.21
2018,12,24,15,0,16.0,52.0,1.9,10.9,57.0,58.14,45.42
2018,12,24,15,15,49.5,42.0,1.9,10.9,53.5,79.12,64.38
2018,12,24,15,30,83.0,32.0,1.9,10.9,50.0,95.93,79.08
2018,12,24,15,45,96.0,26.5,1.95,10.35,43.5,105.04,86.16
2018,12,24,16,0,109.0,21.0,2.0,9.8,37.0,100.26,80.68
2018,12,24,16,15,128.0,21.0,2.0,9.5,33.5,107.79,83.06
2018,12,24,16,30,147.0,21.0,2.0,9.2,30.0,107.55,51.18
2018,12,24,16,45,73.5,10.5,2.0,8.95,15.0,37.46,0.0
2018,12,24,17,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.0,2.15,6.5,3.0,0.0,0.0
2018,12,25,7,30,84.0,6.0,2.1,6.7,6.0,5.12,0.0
2018,12,25,7,45,271.5,15.0,2.1,6.95,32.5,122.38,0.0
2018,12,25,8,0,459.0,24.0,2.1,7.2,59.0,257.03,174.3
2018,12,25,8,15,555.0,29.0,2.1,7.35,97.5,341.79,275.98
2018,12,25,8,30,651.0,34.0,2.1,7.5,136.0,431.34,357.75
2018,12,25,8,45,637.5,41.5,2.05,7.7,164.0,464.94,390.37
2018,12,25,9,0,624.0,49.0,2.0,7.9,192.0,495.81,418.59
2018,12,25,9,15,458.0,75.0,2.0,8.15,189.5,443.75,376.29
2018,12,25,9,30,292.0,101.0,2.0,8.4,187.0,349.78,298.12
2018,12,25,9,45,396.5,103.0,1.95,8.7,234.0,462.37,391.77
2018,12,25,10,0,501.0,105.0,1.9,9.0,281.0,564.43,472.91
2018,12,25,10,15,699.0,81.5,1.9,9.35,347.5,728.53,596.87
2018,12,25,10,30,897.0,58.0,1.9,9.7,414.0,877.22,702.72
2018,12,25,10,45,907.0,58.5,1.9,10.05,434.5,908.8,721.75
2018,12,25,11,0,917.0,59.0,1.9,10.4,455.0,937.53,739.92
2018,12,25,11,15,922.5,60.0,1.9,10.7,469.0,959.69,753.56
2018,12,25,11,30,928.0,61.0,1.9,11.0,483.0,978.5,764.96
2018,12,25,11,45,931.5,61.0,1.9,11.25,490.0,990.5,771.9
2018,12,25,12,0,935.0,61.0,1.9,11.5,497.0,998.91,776.58
2018,12,25,12,15,932.5,62.0,1.9,11.6,496.5,999.24,776.35
2018,12,25,12,30,930.0,63.0,1.9,11.7,496.0,995.89,773.88
2018,12,25,12,45,923.5,63.5,1.9,11.85,487.5,984.36,765.86
2018,12,25,13,0,917.0,64.0,1.9,12.0,479.0,969.32,755.66
2018,12,25,13,15,909.5,63.0,1.9,12.0,463.5,947.87,741.57
2018,12,25,13,30,902.0,62.0,1.9,12.0,448.0,923.21,725.33
2018,12,25,13,45,888.0,61.0,1.9,12.0,425.0,889.68,702.82
2018,12,25,14,0,874.0,60.0,1.9,12.0,402.0,853.61,678.38
2018,12,25,14,15,855.5,58.0,1.9,11.8,373.0,810.07,648.72
2018,12,25,14,30,837.0,56.0,1.9,11.6,344.0,772.67,623.07
2018,12,25,14,45,811.5,54.0,1.9,11.35,310.5,719.88,585.39
2018,12,25,15,0,786.0,52.0,1.9,11.1,277.0,666.38,546.22
2018,12,25,15,15,747.0,48.5,1.9,11.1,239.0,601.28,496.3
2018,12,25,15,30,708.0,45.0,1.9,11.1,201.0,537.41,444.53
2018,12,25,15,45,646.5,41.0,1.9,10.1,161.5,461.04,381.18
2018,12,25,16,0,585.0,37.0,1.9,9.1,122.0,388.6,318.06
2018,12,25,16,15,476.5,31.0,1.9,8.7,85.5,295.16,232.57
2018,12,25,16,30,368.0,25.0,1.9,8.3,49.0,212.13,112.19
2018,12,25,16,45,197.5,14.0,1.95,7.9,25.5,88.86,0.0
2018,12,25,17,0,27.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,7.35,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,15,25.5,2.5,1.95,4.7,2.5,0.0,0.0
2018,12,26,7,30,51.0,5.0,1.9,5.0,5.0,4.27,0.0
2018,12,26,7,45,124.5,16.5,1.8,5.3,24.0,64.12,0.0
2018,12,26,8,0,198.0,28.0,1.7,5.6,43.0,146.84,97.85
2018,12,26,8,15,267.5,38.5,1.7,6.05,72.0,208.48,169.07
2018,12,26,8,30,337.0,49.0,1.7,6.5,101.0,273.32,228.82
2018,12,26,8,45,403.0,57.5,1.75,6.95,137.0,344.08,291.38
2018,12,26,9,0,469.0,66.0,1.8,7.4,173.0,417.93,354.76
2018,12,26,9,15,642.5,57.5,1.75,7.8,231.0,551.68,464.81
2018,12,26,9,30,816.0,49.0,1.7,8.2,289.0,685.51,566.85
2018,12,26,9,45,837.5,51.5,1.7,8.6,322.0,736.55,602.91
2018,12,26,10,0,859.0,54.0,1.7,9.0,355.0,786.61,638.02
2018,12,26,10,15,866.0,57.0,1.7,9.25,380.5,823.75,663.23
2018,12,26,10,30,873.0,60.0,1.7,9.5,406.0,858.35,686.31
2018,12,26,10,45,820.5,73.0,1.65,9.75,411.5,859.46,684.62
2018,12,26,11,0,768.0,86.0,1.6,10.0,417.0,844.94,672.25
2018,12,26,11,15,735.5,94.0,1.65,10.05,419.5,844.8,672.15
2018,12,26,11,30,703.0,102.0,1.7,10.1,422.0,834.48,664.69
2018,12,26,11,45,679.0,109.0,1.7,10.2,422.0,827.23,659.01
2018,12,26,12,0,655.0,116.0,1.7,10.3,422.0,816.58,650.98
2018,12,26,12,15,713.5,104.0,1.7,10.3,437.0,859.51,681.81
2018,12,26,12,30,772.0,92.0,1.7,10.3,452.0,892.07,704.48
2018,12,26,12,45,833.5,79.0,1.75,10.3,462.0,929.9,731.56
2018,12,26,13,0,895.0,66.0,1.8,10.3,472.0,951.7,747.4
2018,12,26,13,15,870.0,66.5,1.75,10.15,450.5,916.37,722.73
2018,12,26,13,30,845.0,67.0,1.7,10.0,429.0,888.33,703.82
2018,12,26,13,45,688.0,91.0,1.7,9.9,376.0,765.42,616.5
2018,12,26,14,0,531.0,115.0,1.7,9.8,323.0,630.76,517.92
2018,12,26,14,15,547.5,103.0,1.7,9.6,304.5,621.55,513.17
2018,12,26,14,30,564.0,91.0,1.7,9.4,286.0,601.84,499.04
2018,12,26,14,45,514.5,88.5,1.7,9.25,253.0,538.62,450.4
2018,12,26,15,0,465.0,86.0,1.7,9.1,220.0,471.84,397.13
2018,12,26,15,15,405.5,79.0,1.7,9.1,184.5,402.27,339.74
2018,12,26,15,30,346.0,72.0,1.7,9.1,149.0,336.96,284.28
2018,12,26,15,45,308.5,60.5,1.7,8.75,119.0,283.83,238.09
2018,12,26,16,0,271.0,49.0,1.7,8.4,89.0,233.96,193.17
2018,12,26,16,15,206.5,36.5,1.7,8.2,61.5,173.02,136.71
2018,12,26,16,30,142.0,24.0,1.7,8.0,34.0,111.36,60.75
2018,12,26,16,45,77.5,12.5,1.7,7.8,17.5,40.98,0.0
2018,12,26,17,0,13.0,1.0,1.7,7.6,1.0,0.0,0.0
2018,12,26,17,15,6.5,0.5,1.7,7.5,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,15,24.5,2.5,1.9,4.3,2.5,0.0,0.0
2018,12,27,7,30,49.0,5.0,1.9,4.7,5.0,4.27,0.0
2018,12,27,7,45,143.0,16.0,1.9,5.05,25.0,70.88,0.0
2018,12,27,8,0,237.0,27.0,1.9,5.4,45.0,162.49,107.43
2018,12,27,8,15,410.0,32.0,1.9,5.9,86.0,275.01,223.29
2018,12,27,8,30,583.0,37.0,1.9,6.4,127.0,394.25,328.68
2018,12,27,8,45,665.5,38.0,1.85,6.85,168.5,475.85,399.86
2018,12,27,9,0,748.0,39.0,1.8,7.3,210.0,557.14,468.32
2018,12,27,9,15,781.5,42.5,1.8,7.8,247.5,617.87,515.78
2018,12,27,9,30,815.0,46.0,1.8,8.3,285.0,679.44,562.09
2018,12,27,9,45,837.0,48.0,1.8,8.75,318.0,730.21,598.76
2018,12,27,10,0,859.0,50.0,1.8,9.2,351.0,780.05,633.76
2018,12,27,10,15,877.5,51.5,1.8,9.5,379.5,824.91,664.61
2018,12,27,10,30,896.0,53.0,1.8,9.8,408.0,867.93,693.57
2018,12,27,10,45,908.5,53.0,1.8,10.05,429.5,901.23,715.3
2018,12,27,11,0,921.0,53.0,1.8,10.3,451.0,931.8,735.0
2018,12,27,11,15,927.5,54.0,1.8,10.4,465.5,955.23,750.02
2018,12,27,11,30,934.0,55.0,1.8,10.5,480.0,975.32,762.82
2018,12,27,11,45,937.5,55.0,1.8,10.65,487.5,987.62,770.21
2018,12,27,12,0,941.0,55.0,1.8,10.8,495.0,996.3,775.35
2018,12,27,12,15,938.5,56.5,1.75,10.8,495.0,997.63,775.34
2018,12,27,12,30,936.0,58.0,1.7,10.8,495.0,995.24,773.05
2018,12,27,12,45,930.0,58.5,1.7,10.85,487.0,984.39,765.78
2018,12,27,13,0,924.0,59.0,1.7,10.9,479.0,970.0,756.32
2018,12,27,13,15,918.0,58.0,1.7,10.85,464.0,950.05,743.44
2018,12,27,13,30,912.0,57.0,1.7,10.8,449.0,926.81,728.35
2018,12,27,13,45,901.0,56.0,1.7,10.75,427.0,895.92,707.89
2018,12,27,14,0,890.0,55.0,1.7,10.7,405.0,862.29,685.4
2018,12,27,14,15,873.5,53.5,1.65,10.5,377.0,820.8,656.78
2018,12,27,14,30,857.0,52.0,1.6,10.3,349.0,777.38,626.39
2018,12,27,14,45,832.5,50.0,1.6,10.1,315.5,725.43,589.53
2018,12,27,15,0,808.0,48.0,1.6,9.9,282.0,672.8,551.19
2018,12,27,15,15,771.0,45.0,1.6,9.9,244.0,615.74,507.75
2018,12,27,15,30,734.0,42.0,1.6,9.9,206.0,552.93,457.48
2018,12,27,15,45,675.0,38.5,1.6,8.75,166.5,477.63,395.57
2018,12,27,16,0,616.0,35.0,1.6,7.6,127.0,406.11,333.61
2018,12,27,16,15,516.0,29.0,1.6,7.25,89.5,315.76,251.02
2018,12,27,16,30,416.0,23.0,1.6,6.9,52.0,228.84,135.5
2018,12,27,16,45,227.5,13.5,1.65,6.5,27.5,100.91,0.0
2018,12,27,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,1.7,6.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,28,7,15,42.0,3.5,1.15,3.85,3.0,0.0,0.0
2018,12,28,7,30,84.0,7.0,1.1,4.1,6.0,0.0,0.0
2018,12,28,7,45,268.0,14.5,1.1,4.35,31.0,119.17,0.0
2018,12,28,8,0,452.0,22.0,1.1,4.6,56.0,249.32,163.88
2018,12,28,8,15,492.0,30.0,1.1,5.05,88.0,307.71,248.41
2018,12,28,8,30,532.0,38.0,1.1,5.5,120.0,365.76,304.1
2018,12,28,8,45,639.0,38.0,1.05,5.95,164.0,458.75,384.09
2018,12,28,9,0,746.0,38.0,1.0,6.4,208.0,553.3,461.95
2018,12,28,9,15,780.5,40.5,1.0,6.9,245.0,613.2,507.76
2018,12,28,9,30,815.0,43.0,1.0,7.4,282.0,674.07,552.65
2018,12,28,9,45,838.0,44.5,1.0,7.85,314.5,724.98,588.63
2018,12,28,10,0,861.0,46.0,1.0,8.3,347.0,775.05,623.0
2018,12,28,10,15,868.0,48.5,1.0,8.65,372.5,811.82,647.2
2018,12,28,10,30,875.0,51.0,1.0,9.0,398.0,846.07,669.31
2018,12,28,10,45,893.5,50.5,0.95,9.35,421.0,883.62,692.54
2018,12,28,11,0,912.0,50.0,0.9,9.7,444.0,918.78,713.61
2018,12,28,11,15,912.5,52.0,0.9,9.95,457.0,938.0,724.81
2018,12,28,11,30,913.0,54.0,0.9,10.2,470.0,953.73,733.94
2018,12,28,11,45,921.5,53.5,0.9,10.45,479.0,970.04,743.58
2018,12,28,12,0,930.0,53.0,0.9,10.7,488.0,982.88,750.97
2018,12,28,12,15,927.5,54.0,0.9,10.85,488.0,983.6,750.76
2018,12,28,12,30,925.0,55.0,0.9,11.0,488.0,980.65,748.47
2018,12,28,12,45,915.5,57.0,0.85,11.15,480.0,968.77,739.38
2018,12,28,13,0,906.0,59.0,0.8,11.3,472.0,953.43,728.29
2018,12,28,13,15,825.0,70.5,0.85,11.3,437.5,891.05,687.93
2018,12,28,13,30,744.0,82.0,0.9,11.3,403.0,816.23,638.62
2018,12,28,13,45,751.0,77.0,0.9,11.35,387.0,799.7,628.67
2018,12,28,14,0,758.0,72.0,0.9,11.4,371.0,779.96,615.61
2018,12,28,14,15,798.0,62.0,0.85,11.25,357.5,778.42,615.16
2018,12,28,14,30,838.0,52.0,0.8,11.1,344.0,763.03,604.53
2018,12,28,14,45,812.0,50.5,0.8,10.95,311.0,711.35,568.39
2018,12,28,15,0,786.0,49.0,0.8,10.8,278.0,665.88,536.28
2018,12,28,15,15,749.0,46.0,0.8,10.8,240.5,602.95,489.58
2018,12,28,15,30,712.0,43.0,0.8,10.8,203.0,541.07,441.32
2018,12,28,15,45,653.0,39.0,0.9,9.9,164.0,466.1,381.49
2018,12,28,16,0,594.0,35.0,1.0,9.0,125.0,395.06,321.44
2018,12,28,16,15,487.5,30.0,1.05,8.8,88.5,303.27,239.54
2018,12,28,16,30,381.0,25.0,1.1,8.6,52.0,222.63,136.34
2018,12,28,16,45,215.5,15.0,1.15,8.4,28.0,97.84,0.0
2018,12,28,17,0,50.0,5.0,1.2,8.2,4.0,0.0,0.0
2018,12,28,17,15,25.0,2.5,1.25,8.05,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.0,6.55,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.6,4.0,0.0,0.0
2018,12,29,7,45,96.5,16.0,0.85,6.65,21.0,51.94,0.0
2018,12,29,8,0,151.0,27.0,0.8,6.7,38.0,122.29,77.55
2018,12,29,8,15,210.5,39.5,0.7,7.3,65.5,179.89,143.83
2018,12,29,8,30,270.0,52.0,0.6,7.9,93.0,238.57,196.95
2018,12,29,8,45,306.5,63.5,0.5,8.45,123.0,287.94,240.07
2018,12,29,9,0,343.0,75.0,0.4,9.0,153.0,340.44,284.01
2018,12,29,9,15,386.5,84.0,0.4,9.45,186.0,397.3,330.44
2018,12,29,9,30,430.0,93.0,0.4,9.9,219.0,457.02,377.48
2018,12,29,9,45,480.5,96.0,0.35,10.3,252.0,516.86,422.9
2018,12,29,10,0,531.0,99.0,0.3,10.7,285.0,586.39,473.32
2018,12,29,10,15,628.0,90.0,0.35,11.05,327.0,676.75,537.93
2018,12,29,10,30,725.0,81.0,0.4,11.4,369.0,768.87,601.37
2018,12,29,10,45,800.0,70.0,0.45,11.8,403.0,835.73,645.42
2018,12,29,11,0,875.0,59.0,0.5,12.2,437.0,897.26,685.31
2018,12,29,11,15,881.5,60.0,0.55,12.4,451.5,920.09,699.44
2018,12,29,11,30,888.0,61.0,0.6,12.6,466.0,939.76,712.17
2018,12,29,11,45,881.5,63.0,0.7,12.8,470.5,945.04,716.6
2018,12,29,12,0,875.0,65.0,0.8,13.0,475.0,946.74,719.0
2018,12,29,12,15,883.0,63.5,0.85,13.05,477.5,954.13,724.71
2018,12,29,12,30,891.0,62.0,0.9,13.1,480.0,958.02,728.15
2018,12,29,12,45,850.0,70.5,0.95,13.15,464.0,935.69,714.27
2018,12,29,13,0,809.0,79.0,1.0,13.2,448.0,899.32,691.21
2018,12,29,13,15,808.5,76.5,1.0,13.1,435.5,884.13,682.15
2018,12,29,13,30,808.0,74.0,1.0,13.0,423.0,865.76,670.67
2018,12,29,13,45,812.5,69.0,1.05,12.95,405.5,845.52,658.6
2018,12,29,14,0,817.0,64.0,1.1,12.9,388.0,821.98,644.13
2018,12,29,14,15,804.5,61.0,1.1,12.7,361.5,783.54,618.55
2018,12,29,14,30,792.0,58.0,1.1,12.5,335.0,743.07,591.21
2018,12,29,14,45,749.0,57.5,1.1,12.3,299.5,680.35,546.93
2018,12,29,15,0,706.0,57.0,1.1,12.1,264.0,618.19,501.97
2018,12,29,15,15,638.5,55.5,1.1,12.1,224.0,543.44,445.48
2018,12,29,15,30,571.0,54.0,1.1,12.1,184.0,468.44,385.18
2018,12,29,15,45,574.0,45.5,1.2,10.9,154.5,431.88,355.38
2018,12,29,16,0,577.0,37.0,1.3,9.7,125.0,388.72,317.38
2018,12,29,16,15,482.5,30.5,1.35,9.25,89.0,302.17,239.74
2018,12,29,16,30,388.0,24.0,1.4,8.8,53.0,219.9,140.04
2018,12,29,16,45,226.0,15.0,1.45,8.35,29.0,102.37,0.0
2018,12,29,17,0,64.0,6.0,1.5,7.9,5.0,0.0,0.0
2018,12,29,17,15,32.0,3.0,1.5,7.75,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,15,14.0,2.0,1.35,5.55,2.0,0.0,0.0
2018,12,30,7,30,28.0,4.0,1.3,6.0,4.0,0.0,0.0
2018,12,30,7,45,15.0,13.0,1.25,6.45,13.0,17.02,0.0
2018,12,30,8,0,2.0,22.0,1.2,6.9,22.0,20.13,8.08
2018,12,30,8,15,37.0,35.5,1.15,7.4,41.0,64.07,48.35
2018,12,30,8,30,72.0,49.0,1.1,7.9,60.0,100.27,81.15
2018,12,30,8,45,54.0,66.5,1.05,8.35,76.0,103.12,84.41
2018,12,30,9,0,36.0,84.0,1.0,8.8,92.0,113.29,93.27
2018,12,30,9,15,43.0,97.5,1.0,9.3,109.0,133.49,110.85
2018,12,30,9,30,50.0,111.0,1.0,9.8,126.0,154.47,128.73
2018,12,30,9,45,79.5,125.5,1.0,10.3,152.0,195.0,163.35
2018,12,30,10,0,109.0,140.0,1.0,10.8,178.0,253.48,211.86
2018,12,30,10,15,112.5,152.0,1.05,11.1,194.0,273.75,227.81
2018,12,30,10,30,116.0,164.0,1.1,11.4,210.0,294.12,243.86
2018,12,30,10,45,90.5,166.0,1.15,11.7,203.0,256.92,212.56
2018,12,30,11,0,65.0,168.0,1.2,12.0,196.0,236.16,194.58
2018,12,30,11,15,79.0,178.5,1.3,12.05,214.0,262.69,216.64
2018,12,30,11,30,93.0,189.0,1.4,12.1,232.0,289.74,238.75
2018,12,30,11,45,111.0,198.5,1.5,12.2,250.5,339.78,279.0
2018,12,30,12,0,129.0,208.0,1.6,12.3,269.0,370.25,303.41
2018,12,30,12,15,181.5,202.5,1.65,12.25,288.0,413.95,339.68
2018,12,30,12,30,234.0,197.0,1.7,12.2,307.0,478.34,391.2
2018,12,30,12,45,445.5,155.5,1.75,12.1,361.0,649.84,527.56
2018,12,30,13,0,657.0,114.0,1.8,12.0,415.0,805.48,642.39
2018,12,30,13,15,775.0,89.0,1.85,11.9,433.0,868.81,687.28
2018,12,30,13,30,893.0,64.0,1.9,11.8,451.0,921.51,725.29
2018,12,30,13,45,883.5,62.5,1.9,11.7,430.0,891.97,704.91
2018,12,30,14,0,874.0,61.0,1.9,11.6,409.0,859.64,683.37
2018,12,30,14,15,856.5,59.5,1.9,11.35,381.0,817.98,655.2
2018,12,30,14,30,839.0,58.0,1.9,11.1,353.0,782.39,631.06
2018,12,30,14,45,813.0,56.0,1.95,10.85,319.5,729.32,593.7
2018,12,30,15,0,787.0,54.0,2.0,10.6,286.0,675.51,554.78
2018,12,30,15,15,522.0,68.5,2.0,10.6,214.0,479.27,400.85
2018,12,30,15,30,257.0,83.0,2.0,10.6,142.0,280.66,236.01
2018,12,30,15,45,192.5,70.0,2.0,9.6,109.5,214.46,179.71
2018,12,30,16,0,128.0,57.0,2.0,8.6,77.0,154.41,126.95
2018,12,30,16,15,94.5,42.0,2.05,8.15,54.5,113.47,89.45
2018,12,30,16,30,61.0,27.0,2.1,7.7,32.0,72.31,45.17
2018,12,30,16,45,45.0,15.5,2.15,7.25,18.0,31.14,0.0
2018,12,30,17,0,29.0,4.0,2.2,6.8,4.0,3.41,0.0
2018,12,30,17,15,14.5,2.0,2.2,6.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,31,7,15,20.5,2.5,1.7,3.8,2.0,0.0,0.0
2018,12,31,7,30,41.0,5.0,1.7,4.0,4.0,0.0,0.0
2018,12,31,7,45,37.0,15.5,1.7,4.2,16.0,27.79,0.0
2018,12,31,8,0,33.0,26.0,1.7,4.4,28.0,49.87,28.34
2018,12,31,8,15,187.5,38.0,1.7,4.8,65.0,165.4,133.74
2018,12,31,8,30,342.0,50.0,1.7,5.2,102.0,274.74,230.76
2018,12,31,8,45,562.0,44.5,1.7,5.6,159.0,421.85,357.24
2018,12,31,9,0,782.0,39.0,1.7,6.0,216.0,575.26,484.56
2018,12,31,9,15,817.0,41.0,1.75,6.35,254.5,636.47,532.44
2018,12,31,9,30,852.0,43.0,1.8,6.7,293.0,698.64,579.84
2018,12,31,9,45,874.0,45.5,1.8,7.1,327.5,751.91,618.47
2018,12,31,10,0,896.0,48.0,1.8,7.5,362.0,804.15,655.27
2018,12,31,10,15,912.5,49.0,1.75,7.75,390.5,848.19,684.96
2018,12,31,10,30,929.0,50.0,1.7,8.0,419.0,890.17,712.57
2018,12,31,10,45,939.0,50.5,1.7,8.25,440.5,923.22,733.99
2018,12,31,11,0,949.0,51.0,1.7,8.5,462.0,953.33,753.23
2018,12,31,11,15,952.0,51.5,1.65,8.65,476.0,973.74,765.18
2018,12,31,11,30,955.0,52.0,1.6,8.8,490.0,990.62,774.78
2018,12,31,11,45,957.5,53.0,1.6,9.0,498.0,1004.1,782.8
2018,12,31,12,0,960.0,54.0,1.6,9.2,506.0,1013.87,788.45
2018,12,31,12,15,957.0,55.5,1.55,9.3,506.0,1015.24,788.03
2018,12,31,12,30,954.0,57.0,1.5,9.4,506.0,1012.81,785.31
2018,12,31,12,45,947.0,58.5,1.45,9.5,499.0,1002.76,777.64
2018,12,31,13,0,940.0,60.0,1.4,9.6,492.0,989.09,767.76
2018,12,31,13,15,932.5,59.5,1.4,9.6,477.0,968.64,754.55
2018,12,31,13,30,925.0,59.0,1.4,9.6,462.0,944.86,739.17
2018,12,31,13,45,911.5,58.5,1.4,9.55,439.5,912.51,717.96
2018,12,31,14,0,898.0,58.0,1.4,9.5,417.0,877.45,694.78
2018,12,31,14,15,880.5,56.5,1.35,9.35,388.5,835.15,665.72
2018,12,31,14,30,863.0,55.0,1.3,9.2,360.0,790.92,634.93
2018,12,31,14,45,837.5,53.0,1.3,9.05,326.0,738.13,597.84
2018,12,31,15,0,812.0,51.0,1.3,8.9,292.0,691.35,564.29
2018,12,31,15,15,776.0,48.0,1.3,8.9,254.0,627.99,516.63
2018,12,31,15,30,740.0,45.0,1.3,8.9,216.0,565.45,467.47
2018,12,31,15,45,479.0,44.5,1.05,10.1,147.0,374.6,309.69
2018,12,31,16,0,218.0,44.0,0.8,11.3,78.0,198.53,161.57
2018,12,31,16,15,162.5,37.0,0.8,11.05,58.0,151.84,119.71
2018,12,31,16,30,107.0,30.0,0.8,10.8,38.0,98.91,64.57
2018,12,31,16,45,67.0,16.5,0.8,10.55,20.5,40.86,0.0
2018,12,31,17,0,27.0,3.0,0.8,10.3,3.0,2.56,0.0
2018,12,31,17,15,13.5,1.5,0.75,10.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
